Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-12T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-12T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-12T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
160093,Elms Estate,2024-01-12T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.23
160093,Elms Estate,2024-01-12T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.75
160093,Elms Estate,2024-01-12T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.96
160093,Elms Estate,2024-01-12T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.9
160093,Elms Estate,2024-01-12T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
160093,Elms Estate,2024-01-12T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
160093,Elms Estate,2024-01-12T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.7
160093,Elms Estate,2024-01-12T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-12T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-12T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
160093,Elms Estate,2024-01-12T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
160093,Elms Estate,2024-01-12T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.02
160093,Elms Estate,2024-01-12T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.89
160093,Elms Estate,2024-01-12T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
160093,Elms Estate,2024-01-12T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
160093,Elms Estate,2024-01-12T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
160093,Elms Estate,2024-01-12T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
160093,Elms Estate,2024-01-12T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-12T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-12T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-12T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.11
160093,Elms Estate,2024-01-12T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
160093,Elms Estate,2024-01-12T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.05
160093,Elms Estate,2024-01-12T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
160093,Elms Estate,2024-01-12T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
160093,Elms Estate,2024-01-12T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
160093,Elms Estate,2024-01-12T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
160093,Elms Estate,2024-01-12T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
160093,Elms Estate,2024-01-12T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-12T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
160093,Elms Estate,2024-01-12T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
160093,Elms Estate,2024-01-12T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
160093,Elms Estate,2024-01-12T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
160093,Elms Estate,2024-01-12T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
160093,Elms Estate,2024-01-12T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
160093,Elms Estate,2024-01-12T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
160093,Elms Estate,2024-01-12T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
160093,Elms Estate,2024-01-12T23:50:00.000+00:00,transformer,,Temperature,C,20.3
160093,Elms Estate,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
160093,Elms Estate,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
160093,Elms Estate,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
160093,Elms Estate,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
160093,Elms Estate,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160093,Elms Estate,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
160093,Elms Estate,2024-01-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
160093,Elms Estate,2024-01-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
160093,Elms Estate,2024-01-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
160093,Elms Estate,2024-01-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.91
160093,Elms Estate,2024-01-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.6
160093,Elms Estate,2024-01-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.71
160093,Elms Estate,2024-01-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
160093,Elms Estate,2024-01-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
160093,Elms Estate,2024-01-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
160093,Elms Estate,2024-01-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
160093,Elms Estate,2024-01-12T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-12T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-12T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
160093,Elms Estate,2024-01-12T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.99
160093,Elms Estate,2024-01-12T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.55
160093,Elms Estate,2024-01-12T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.92
160093,Elms Estate,2024-01-12T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.4
160093,Elms Estate,2024-01-12T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
160093,Elms Estate,2024-01-12T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
160093,Elms Estate,2024-01-12T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.6
160093,Elms Estate,2024-01-12T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-12T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-12T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-12T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
160093,Elms Estate,2024-01-12T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
160093,Elms Estate,2024-01-12T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
160093,Elms Estate,2024-01-12T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
160093,Elms Estate,2024-01-12T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
160093,Elms Estate,2024-01-12T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
160093,Elms Estate,2024-01-12T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
160093,Elms Estate,2024-01-12T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
160093,Elms Estate,2024-01-12T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-12T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-12T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
160093,Elms Estate,2024-01-12T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.89
160093,Elms Estate,2024-01-12T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.19
160093,Elms Estate,2024-01-12T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
160093,Elms Estate,2024-01-12T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
160093,Elms Estate,2024-01-12T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
160093,Elms Estate,2024-01-12T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
160093,Elms Estate,2024-01-12T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
160093,Elms Estate,2024-01-12T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-12T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
160093,Elms Estate,2024-01-12T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
160093,Elms Estate,2024-01-12T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
160093,Elms Estate,2024-01-12T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.99
160093,Elms Estate,2024-01-12T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
160093,Elms Estate,2024-01-12T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
160093,Elms Estate,2024-01-12T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
160093,Elms Estate,2024-01-12T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
160093,Elms Estate,2024-01-12T23:40:00.000+00:00,transformer,,Temperature,C,20.3
160093,Elms Estate,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
160093,Elms Estate,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
160093,Elms Estate,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
160093,Elms Estate,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
160093,Elms Estate,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
160093,Elms Estate,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
160093,Elms Estate,2024-01-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
160093,Elms Estate,2024-01-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
160093,Elms Estate,2024-01-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
160093,Elms Estate,2024-01-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.7
160093,Elms Estate,2024-01-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.25
160093,Elms Estate,2024-01-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.21
160093,Elms Estate,2024-01-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
160093,Elms Estate,2024-01-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
160093,Elms Estate,2024-01-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
160093,Elms Estate,2024-01-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
160093,Elms Estate,2024-01-12T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-12T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-12T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
160093,Elms Estate,2024-01-12T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
160093,Elms Estate,2024-01-12T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.94
160093,Elms Estate,2024-01-12T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.75
160093,Elms Estate,2024-01-12T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.2
160093,Elms Estate,2024-01-12T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
160093,Elms Estate,2024-01-12T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
160093,Elms Estate,2024-01-12T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.0
160093,Elms Estate,2024-01-12T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-12T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-12T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-12T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
160093,Elms Estate,2024-01-12T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.94
160093,Elms Estate,2024-01-12T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.77
160093,Elms Estate,2024-01-12T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
160093,Elms Estate,2024-01-12T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
160093,Elms Estate,2024-01-12T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
160093,Elms Estate,2024-01-12T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
160093,Elms Estate,2024-01-12T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
160093,Elms Estate,2024-01-12T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
160093,Elms Estate,2024-01-12T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-12T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
160093,Elms Estate,2024-01-12T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
160093,Elms Estate,2024-01-12T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.99
160093,Elms Estate,2024-01-12T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
160093,Elms Estate,2024-01-12T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
160093,Elms Estate,2024-01-12T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
160093,Elms Estate,2024-01-12T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
160093,Elms Estate,2024-01-12T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
160093,Elms Estate,2024-01-12T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-12T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-12T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
160093,Elms Estate,2024-01-12T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
160093,Elms Estate,2024-01-12T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.66
160093,Elms Estate,2024-01-12T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
160093,Elms Estate,2024-01-12T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
160093,Elms Estate,2024-01-12T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
160093,Elms Estate,2024-01-12T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
160093,Elms Estate,2024-01-12T23:30:00.000+00:00,transformer,,Temperature,C,20.4
160093,Elms Estate,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
160093,Elms Estate,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
160093,Elms Estate,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
160093,Elms Estate,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
160093,Elms Estate,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
160093,Elms Estate,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
160093,Elms Estate,2024-01-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
160093,Elms Estate,2024-01-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
160093,Elms Estate,2024-01-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
160093,Elms Estate,2024-01-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.9
160093,Elms Estate,2024-01-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.8
160093,Elms Estate,2024-01-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.17
160093,Elms Estate,2024-01-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
160093,Elms Estate,2024-01-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
160093,Elms Estate,2024-01-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
160093,Elms Estate,2024-01-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
160093,Elms Estate,2024-01-12T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-12T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-12T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-12T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.91
160093,Elms Estate,2024-01-12T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.98
160093,Elms Estate,2024-01-12T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.26
160093,Elms Estate,2024-01-12T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.5
160093,Elms Estate,2024-01-12T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
160093,Elms Estate,2024-01-12T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
160093,Elms Estate,2024-01-12T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.0
160093,Elms Estate,2024-01-12T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-12T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
160093,Elms Estate,2024-01-12T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-12T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.93
160093,Elms Estate,2024-01-12T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.24
160093,Elms Estate,2024-01-12T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
160093,Elms Estate,2024-01-12T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
160093,Elms Estate,2024-01-12T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
160093,Elms Estate,2024-01-12T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
160093,Elms Estate,2024-01-12T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
160093,Elms Estate,2024-01-12T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
160093,Elms Estate,2024-01-12T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
160093,Elms Estate,2024-01-12T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-12T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
160093,Elms Estate,2024-01-12T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
160093,Elms Estate,2024-01-12T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.92
160093,Elms Estate,2024-01-12T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
160093,Elms Estate,2024-01-12T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
160093,Elms Estate,2024-01-12T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
160093,Elms Estate,2024-01-12T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
160093,Elms Estate,2024-01-12T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
160093,Elms Estate,2024-01-12T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-12T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
160093,Elms Estate,2024-01-12T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
160093,Elms Estate,2024-01-12T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
160093,Elms Estate,2024-01-12T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.7
160093,Elms Estate,2024-01-12T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
160093,Elms Estate,2024-01-12T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
160093,Elms Estate,2024-01-12T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
160093,Elms Estate,2024-01-12T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
160093,Elms Estate,2024-01-12T23:20:00.000+00:00,transformer,,Temperature,C,20.4
160093,Elms Estate,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
160093,Elms Estate,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
160093,Elms Estate,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
160093,Elms Estate,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
160093,Elms Estate,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
160093,Elms Estate,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
160093,Elms Estate,2024-01-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
160093,Elms Estate,2024-01-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
160093,Elms Estate,2024-01-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
160093,Elms Estate,2024-01-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.39
160093,Elms Estate,2024-01-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.32
160093,Elms Estate,2024-01-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.33
160093,Elms Estate,2024-01-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
160093,Elms Estate,2024-01-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
160093,Elms Estate,2024-01-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
160093,Elms Estate,2024-01-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
160093,Elms Estate,2024-01-12T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-12T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-12T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-12T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.99
160093,Elms Estate,2024-01-12T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
160093,Elms Estate,2024-01-12T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.18
160093,Elms Estate,2024-01-12T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,47.8
160093,Elms Estate,2024-01-12T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
160093,Elms Estate,2024-01-12T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
160093,Elms Estate,2024-01-12T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.6
160093,Elms Estate,2024-01-12T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-12T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-12T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-12T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.23
160093,Elms Estate,2024-01-12T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
160093,Elms Estate,2024-01-12T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
160093,Elms Estate,2024-01-12T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
160093,Elms Estate,2024-01-12T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
160093,Elms Estate,2024-01-12T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
160093,Elms Estate,2024-01-12T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
160093,Elms Estate,2024-01-12T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-12T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
160093,Elms Estate,2024-01-12T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-12T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
160093,Elms Estate,2024-01-12T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
160093,Elms Estate,2024-01-12T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.96
160093,Elms Estate,2024-01-12T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
160093,Elms Estate,2024-01-12T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
160093,Elms Estate,2024-01-12T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
160093,Elms Estate,2024-01-12T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
160093,Elms Estate,2024-01-12T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
160093,Elms Estate,2024-01-12T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-12T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
160093,Elms Estate,2024-01-12T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.12
160093,Elms Estate,2024-01-12T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
160093,Elms Estate,2024-01-12T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
160093,Elms Estate,2024-01-12T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
160093,Elms Estate,2024-01-12T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
160093,Elms Estate,2024-01-12T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
160093,Elms Estate,2024-01-12T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
160093,Elms Estate,2024-01-12T23:10:00.000+00:00,transformer,,Temperature,C,20.4
160093,Elms Estate,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
160093,Elms Estate,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
160093,Elms Estate,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
160093,Elms Estate,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
160093,Elms Estate,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
160093,Elms Estate,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
160093,Elms Estate,2024-01-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
160093,Elms Estate,2024-01-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
160093,Elms Estate,2024-01-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
160093,Elms Estate,2024-01-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.42
160093,Elms Estate,2024-01-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.58
160093,Elms Estate,2024-01-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.01
160093,Elms Estate,2024-01-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
160093,Elms Estate,2024-01-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
160093,Elms Estate,2024-01-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
160093,Elms Estate,2024-01-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
160093,Elms Estate,2024-01-12T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-12T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-12T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-12T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.03
160093,Elms Estate,2024-01-12T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.89
160093,Elms Estate,2024-01-12T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.71
160093,Elms Estate,2024-01-12T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,42.8
160093,Elms Estate,2024-01-12T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
160093,Elms Estate,2024-01-12T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
160093,Elms Estate,2024-01-12T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.0
160093,Elms Estate,2024-01-12T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-12T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-12T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-12T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.88
160093,Elms Estate,2024-01-12T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.12
160093,Elms Estate,2024-01-12T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
160093,Elms Estate,2024-01-12T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
160093,Elms Estate,2024-01-12T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
160093,Elms Estate,2024-01-12T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
160093,Elms Estate,2024-01-12T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
160093,Elms Estate,2024-01-12T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-12T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
160093,Elms Estate,2024-01-12T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-12T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
160093,Elms Estate,2024-01-12T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.02
160093,Elms Estate,2024-01-12T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.39
160093,Elms Estate,2024-01-12T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
160093,Elms Estate,2024-01-12T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
160093,Elms Estate,2024-01-12T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
160093,Elms Estate,2024-01-12T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
160093,Elms Estate,2024-01-12T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
160093,Elms Estate,2024-01-12T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-12T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
160093,Elms Estate,2024-01-12T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.54
160093,Elms Estate,2024-01-12T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
160093,Elms Estate,2024-01-12T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.48
160093,Elms Estate,2024-01-12T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
160093,Elms Estate,2024-01-12T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
160093,Elms Estate,2024-01-12T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
160093,Elms Estate,2024-01-12T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
160093,Elms Estate,2024-01-12T23:00:00.000+00:00,transformer,,Temperature,C,20.4
160093,Elms Estate,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
160093,Elms Estate,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
160093,Elms Estate,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
160093,Elms Estate,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
160093,Elms Estate,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
160093,Elms Estate,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
160093,Elms Estate,2024-01-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
160093,Elms Estate,2024-01-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
160093,Elms Estate,2024-01-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
160093,Elms Estate,2024-01-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
160093,Elms Estate,2024-01-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.97
160093,Elms Estate,2024-01-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.59
160093,Elms Estate,2024-01-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
160093,Elms Estate,2024-01-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
160093,Elms Estate,2024-01-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
160093,Elms Estate,2024-01-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
160093,Elms Estate,2024-01-12T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-12T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-12T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
160093,Elms Estate,2024-01-12T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.9
160093,Elms Estate,2024-01-12T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.77
160093,Elms Estate,2024-01-12T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.36
160093,Elms Estate,2024-01-12T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,45.5
160093,Elms Estate,2024-01-12T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
160093,Elms Estate,2024-01-12T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
160093,Elms Estate,2024-01-12T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.7
160093,Elms Estate,2024-01-12T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-12T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-12T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
160093,Elms Estate,2024-01-12T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.31
160093,Elms Estate,2024-01-12T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.67
160093,Elms Estate,2024-01-12T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
160093,Elms Estate,2024-01-12T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
160093,Elms Estate,2024-01-12T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
160093,Elms Estate,2024-01-12T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
160093,Elms Estate,2024-01-12T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
160093,Elms Estate,2024-01-12T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-12T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
160093,Elms Estate,2024-01-12T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-12T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
160093,Elms Estate,2024-01-12T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
160093,Elms Estate,2024-01-12T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.35
160093,Elms Estate,2024-01-12T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
160093,Elms Estate,2024-01-12T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
160093,Elms Estate,2024-01-12T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
160093,Elms Estate,2024-01-12T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
160093,Elms Estate,2024-01-12T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
160093,Elms Estate,2024-01-12T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-12T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
160093,Elms Estate,2024-01-12T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.19
160093,Elms Estate,2024-01-12T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.23
160093,Elms Estate,2024-01-12T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.69
160093,Elms Estate,2024-01-12T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
160093,Elms Estate,2024-01-12T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
160093,Elms Estate,2024-01-12T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
160093,Elms Estate,2024-01-12T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
160093,Elms Estate,2024-01-12T22:50:00.000+00:00,transformer,,Temperature,C,20.5
160093,Elms Estate,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
160093,Elms Estate,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
160093,Elms Estate,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
160093,Elms Estate,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
160093,Elms Estate,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
160093,Elms Estate,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
160093,Elms Estate,2024-01-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
160093,Elms Estate,2024-01-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
160093,Elms Estate,2024-01-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
160093,Elms Estate,2024-01-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.91
160093,Elms Estate,2024-01-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.68
160093,Elms Estate,2024-01-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.6
160093,Elms Estate,2024-01-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
160093,Elms Estate,2024-01-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
160093,Elms Estate,2024-01-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
160093,Elms Estate,2024-01-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
160093,Elms Estate,2024-01-12T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-12T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-12T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
160093,Elms Estate,2024-01-12T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.09
160093,Elms Estate,2024-01-12T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.84
160093,Elms Estate,2024-01-12T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.31
160093,Elms Estate,2024-01-12T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,57.4
160093,Elms Estate,2024-01-12T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
160093,Elms Estate,2024-01-12T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
160093,Elms Estate,2024-01-12T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.4
160093,Elms Estate,2024-01-12T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-12T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-12T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-12T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.33
160093,Elms Estate,2024-01-12T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.02
160093,Elms Estate,2024-01-12T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
160093,Elms Estate,2024-01-12T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
160093,Elms Estate,2024-01-12T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
160093,Elms Estate,2024-01-12T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
160093,Elms Estate,2024-01-12T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
160093,Elms Estate,2024-01-12T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
160093,Elms Estate,2024-01-12T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
160093,Elms Estate,2024-01-12T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-12T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.25
160093,Elms Estate,2024-01-12T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
160093,Elms Estate,2024-01-12T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
160093,Elms Estate,2024-01-12T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
160093,Elms Estate,2024-01-12T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
160093,Elms Estate,2024-01-12T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
160093,Elms Estate,2024-01-12T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
160093,Elms Estate,2024-01-12T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
160093,Elms Estate,2024-01-12T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-12T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
160093,Elms Estate,2024-01-12T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.24
160093,Elms Estate,2024-01-12T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.05
160093,Elms Estate,2024-01-12T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.16
160093,Elms Estate,2024-01-12T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
160093,Elms Estate,2024-01-12T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
160093,Elms Estate,2024-01-12T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
160093,Elms Estate,2024-01-12T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
160093,Elms Estate,2024-01-12T22:40:00.000+00:00,transformer,,Temperature,C,20.5
160093,Elms Estate,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
160093,Elms Estate,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
160093,Elms Estate,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
160093,Elms Estate,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
160093,Elms Estate,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
160093,Elms Estate,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
160093,Elms Estate,2024-01-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
160093,Elms Estate,2024-01-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
160093,Elms Estate,2024-01-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
160093,Elms Estate,2024-01-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.91
160093,Elms Estate,2024-01-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.41
160093,Elms Estate,2024-01-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.91
160093,Elms Estate,2024-01-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
160093,Elms Estate,2024-01-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
160093,Elms Estate,2024-01-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
160093,Elms Estate,2024-01-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
160093,Elms Estate,2024-01-12T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-12T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-12T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-12T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.91
160093,Elms Estate,2024-01-12T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.97
160093,Elms Estate,2024-01-12T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.14
160093,Elms Estate,2024-01-12T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,52.2
160093,Elms Estate,2024-01-12T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
160093,Elms Estate,2024-01-12T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
160093,Elms Estate,2024-01-12T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.8
160093,Elms Estate,2024-01-12T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-12T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-12T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-12T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.49
160093,Elms Estate,2024-01-12T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.31
160093,Elms Estate,2024-01-12T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
160093,Elms Estate,2024-01-12T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
160093,Elms Estate,2024-01-12T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
160093,Elms Estate,2024-01-12T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
160093,Elms Estate,2024-01-12T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
160093,Elms Estate,2024-01-12T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-12T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
160093,Elms Estate,2024-01-12T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-12T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.17
160093,Elms Estate,2024-01-12T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
160093,Elms Estate,2024-01-12T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
160093,Elms Estate,2024-01-12T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
160093,Elms Estate,2024-01-12T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
160093,Elms Estate,2024-01-12T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
160093,Elms Estate,2024-01-12T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
160093,Elms Estate,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
160093,Elms Estate,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
160093,Elms Estate,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.01
160093,Elms Estate,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.3
160093,Elms Estate,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.95
160093,Elms Estate,2024-01-12T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
160093,Elms Estate,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
160093,Elms Estate,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
160093,Elms Estate,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
160093,Elms Estate,2024-01-12T22:30:00.000+00:00,transformer,,Temperature,C,20.5
160093,Elms Estate,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
160093,Elms Estate,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
160093,Elms Estate,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
160093,Elms Estate,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
160093,Elms Estate,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
160093,Elms Estate,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
160093,Elms Estate,2024-01-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
160093,Elms Estate,2024-01-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
160093,Elms Estate,2024-01-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
160093,Elms Estate,2024-01-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.59
160093,Elms Estate,2024-01-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.96
160093,Elms Estate,2024-01-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.59
160093,Elms Estate,2024-01-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
160093,Elms Estate,2024-01-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
160093,Elms Estate,2024-01-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
160093,Elms Estate,2024-01-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
160093,Elms Estate,2024-01-12T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-12T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-12T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-12T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.13
160093,Elms Estate,2024-01-12T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
160093,Elms Estate,2024-01-12T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.27
160093,Elms Estate,2024-01-12T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,48.4
160093,Elms Estate,2024-01-12T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
160093,Elms Estate,2024-01-12T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
160093,Elms Estate,2024-01-12T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.2
160093,Elms Estate,2024-01-12T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-12T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-12T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-12T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.64
160093,Elms Estate,2024-01-12T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.93
160093,Elms Estate,2024-01-12T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
160093,Elms Estate,2024-01-12T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
160093,Elms Estate,2024-01-12T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
160093,Elms Estate,2024-01-12T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
160093,Elms Estate,2024-01-12T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
160093,Elms Estate,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
160093,Elms Estate,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.98
160093,Elms Estate,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.62
160093,Elms Estate,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
160093,Elms Estate,2024-01-12T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
160093,Elms Estate,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
160093,Elms Estate,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
160093,Elms Estate,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
160093,Elms Estate,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
160093,Elms Estate,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.15
160093,Elms Estate,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.62
160093,Elms Estate,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.37
160093,Elms Estate,2024-01-12T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
160093,Elms Estate,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
160093,Elms Estate,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
160093,Elms Estate,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
160093,Elms Estate,2024-01-12T22:20:00.000+00:00,transformer,,Temperature,C,20.5
160093,Elms Estate,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
160093,Elms Estate,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
160093,Elms Estate,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
160093,Elms Estate,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
160093,Elms Estate,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
160093,Elms Estate,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
160093,Elms Estate,2024-01-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
160093,Elms Estate,2024-01-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
160093,Elms Estate,2024-01-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
160093,Elms Estate,2024-01-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.91
160093,Elms Estate,2024-01-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.17
