Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.04
160093,Elms Estate,2024-01-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
160093,Elms Estate,2024-01-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
160093,Elms Estate,2024-01-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
160093,Elms Estate,2024-01-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
160093,Elms Estate,2024-01-12T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-12T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-12T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
160093,Elms Estate,2024-01-12T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.2
160093,Elms Estate,2024-01-12T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.98
160093,Elms Estate,2024-01-12T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.45
160093,Elms Estate,2024-01-12T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,49.4
160093,Elms Estate,2024-01-12T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
160093,Elms Estate,2024-01-12T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
160093,Elms Estate,2024-01-12T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.2
160093,Elms Estate,2024-01-12T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-12T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-12T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-12T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.82
160093,Elms Estate,2024-01-12T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.13
160093,Elms Estate,2024-01-12T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
160093,Elms Estate,2024-01-12T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
160093,Elms Estate,2024-01-12T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
160093,Elms Estate,2024-01-12T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
160093,Elms Estate,2024-01-12T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
160093,Elms Estate,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
160093,Elms Estate,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
160093,Elms Estate,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.61
160093,Elms Estate,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.21
160093,Elms Estate,2024-01-12T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
160093,Elms Estate,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
160093,Elms Estate,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
160093,Elms Estate,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
160093,Elms Estate,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
160093,Elms Estate,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
160093,Elms Estate,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.15
160093,Elms Estate,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
160093,Elms Estate,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.57
160093,Elms Estate,2024-01-12T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
160093,Elms Estate,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
160093,Elms Estate,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
160093,Elms Estate,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
160093,Elms Estate,2024-01-12T22:10:00.000+00:00,transformer,,Temperature,C,20.5
160093,Elms Estate,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
160093,Elms Estate,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
160093,Elms Estate,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
160093,Elms Estate,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
160093,Elms Estate,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
160093,Elms Estate,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
160093,Elms Estate,2024-01-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
160093,Elms Estate,2024-01-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
160093,Elms Estate,2024-01-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
160093,Elms Estate,2024-01-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.58
160093,Elms Estate,2024-01-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.84
160093,Elms Estate,2024-01-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.45
160093,Elms Estate,2024-01-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
160093,Elms Estate,2024-01-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
160093,Elms Estate,2024-01-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
160093,Elms Estate,2024-01-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
160093,Elms Estate,2024-01-12T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-12T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-12T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
160093,Elms Estate,2024-01-12T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.16
160093,Elms Estate,2024-01-12T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.02
160093,Elms Estate,2024-01-12T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.45
160093,Elms Estate,2024-01-12T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,48.7
160093,Elms Estate,2024-01-12T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
160093,Elms Estate,2024-01-12T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
160093,Elms Estate,2024-01-12T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.0
160093,Elms Estate,2024-01-12T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-12T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
160093,Elms Estate,2024-01-12T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
160093,Elms Estate,2024-01-12T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.87
160093,Elms Estate,2024-01-12T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.72
160093,Elms Estate,2024-01-12T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.67
160093,Elms Estate,2024-01-12T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
160093,Elms Estate,2024-01-12T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
160093,Elms Estate,2024-01-12T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
160093,Elms Estate,2024-01-12T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
160093,Elms Estate,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
160093,Elms Estate,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.1
160093,Elms Estate,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
160093,Elms Estate,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.06
160093,Elms Estate,2024-01-12T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
160093,Elms Estate,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
160093,Elms Estate,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
160093,Elms Estate,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
160093,Elms Estate,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
160093,Elms Estate,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
160093,Elms Estate,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.91
160093,Elms Estate,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.3
160093,Elms Estate,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.96
160093,Elms Estate,2024-01-12T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
160093,Elms Estate,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
160093,Elms Estate,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
160093,Elms Estate,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
160093,Elms Estate,2024-01-12T22:00:00.000+00:00,transformer,,Temperature,C,20.5
160093,Elms Estate,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
160093,Elms Estate,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
160093,Elms Estate,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
160093,Elms Estate,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
160093,Elms Estate,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
160093,Elms Estate,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
160093,Elms Estate,2024-01-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
160093,Elms Estate,2024-01-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
160093,Elms Estate,2024-01-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
160093,Elms Estate,2024-01-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.04
160093,Elms Estate,2024-01-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.04
160093,Elms Estate,2024-01-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.14
160093,Elms Estate,2024-01-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
160093,Elms Estate,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
160093,Elms Estate,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
160093,Elms Estate,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
160093,Elms Estate,2024-01-12T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-12T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-12T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-12T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.44
160093,Elms Estate,2024-01-12T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.43
160093,Elms Estate,2024-01-12T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.41
160093,Elms Estate,2024-01-12T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,47.2
160093,Elms Estate,2024-01-12T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
160093,Elms Estate,2024-01-12T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
160093,Elms Estate,2024-01-12T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.0
160093,Elms Estate,2024-01-12T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-12T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-12T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-12T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.78
160093,Elms Estate,2024-01-12T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.33
160093,Elms Estate,2024-01-12T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
160093,Elms Estate,2024-01-12T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
160093,Elms Estate,2024-01-12T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
160093,Elms Estate,2024-01-12T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
160093,Elms Estate,2024-01-12T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
160093,Elms Estate,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
160093,Elms Estate,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
160093,Elms Estate,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.11
160093,Elms Estate,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.17
160093,Elms Estate,2024-01-12T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
160093,Elms Estate,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
160093,Elms Estate,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
160093,Elms Estate,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
160093,Elms Estate,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
160093,Elms Estate,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
160093,Elms Estate,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.7
160093,Elms Estate,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.1
160093,Elms Estate,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.66
160093,Elms Estate,2024-01-12T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
160093,Elms Estate,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
160093,Elms Estate,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
160093,Elms Estate,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
160093,Elms Estate,2024-01-12T21:50:00.000+00:00,transformer,,Temperature,C,20.5
160093,Elms Estate,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
160093,Elms Estate,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
160093,Elms Estate,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
160093,Elms Estate,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
160093,Elms Estate,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
160093,Elms Estate,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
160093,Elms Estate,2024-01-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
160093,Elms Estate,2024-01-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
160093,Elms Estate,2024-01-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
160093,Elms Estate,2024-01-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.51
160093,Elms Estate,2024-01-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.97
160093,Elms Estate,2024-01-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.52
160093,Elms Estate,2024-01-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
160093,Elms Estate,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
160093,Elms Estate,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
160093,Elms Estate,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
160093,Elms Estate,2024-01-12T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-12T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-12T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
160093,Elms Estate,2024-01-12T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.38
160093,Elms Estate,2024-01-12T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.48
160093,Elms Estate,2024-01-12T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.45
160093,Elms Estate,2024-01-12T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,47.7
160093,Elms Estate,2024-01-12T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
160093,Elms Estate,2024-01-12T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
160093,Elms Estate,2024-01-12T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.3
160093,Elms Estate,2024-01-12T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-12T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
160093,Elms Estate,2024-01-12T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-12T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.89
160093,Elms Estate,2024-01-12T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.5
160093,Elms Estate,2024-01-12T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
160093,Elms Estate,2024-01-12T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
160093,Elms Estate,2024-01-12T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
160093,Elms Estate,2024-01-12T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
160093,Elms Estate,2024-01-12T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
160093,Elms Estate,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
160093,Elms Estate,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
160093,Elms Estate,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.4
160093,Elms Estate,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.02
160093,Elms Estate,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
160093,Elms Estate,2024-01-12T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
160093,Elms Estate,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
160093,Elms Estate,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
160093,Elms Estate,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
160093,Elms Estate,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
160093,Elms Estate,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
160093,Elms Estate,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.64
160093,Elms Estate,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.73
160093,Elms Estate,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.43
160093,Elms Estate,2024-01-12T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
160093,Elms Estate,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
160093,Elms Estate,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
160093,Elms Estate,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
160093,Elms Estate,2024-01-12T21:40:00.000+00:00,transformer,,Temperature,C,20.6
160093,Elms Estate,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
160093,Elms Estate,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
160093,Elms Estate,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
160093,Elms Estate,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
160093,Elms Estate,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
160093,Elms Estate,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
160093,Elms Estate,2024-01-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
160093,Elms Estate,2024-01-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
160093,Elms Estate,2024-01-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
160093,Elms Estate,2024-01-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.32
160093,Elms Estate,2024-01-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.73
160093,Elms Estate,2024-01-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.37
160093,Elms Estate,2024-01-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
160093,Elms Estate,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
160093,Elms Estate,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
160093,Elms Estate,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
160093,Elms Estate,2024-01-12T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-12T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-12T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-12T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.24
160093,Elms Estate,2024-01-12T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.22
160093,Elms Estate,2024-01-12T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.17
160093,Elms Estate,2024-01-12T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,51.3
160093,Elms Estate,2024-01-12T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
160093,Elms Estate,2024-01-12T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
160093,Elms Estate,2024-01-12T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.7
160093,Elms Estate,2024-01-12T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-12T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
160093,Elms Estate,2024-01-12T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-12T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.98
160093,Elms Estate,2024-01-12T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.45
160093,Elms Estate,2024-01-12T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
160093,Elms Estate,2024-01-12T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
160093,Elms Estate,2024-01-12T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
160093,Elms Estate,2024-01-12T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
160093,Elms Estate,2024-01-12T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
160093,Elms Estate,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
160093,Elms Estate,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.98
160093,Elms Estate,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.99
160093,Elms Estate,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.69
160093,Elms Estate,2024-01-12T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
160093,Elms Estate,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
160093,Elms Estate,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
160093,Elms Estate,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
160093,Elms Estate,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
160093,Elms Estate,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
160093,Elms Estate,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.95
160093,Elms Estate,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.23
160093,Elms Estate,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.19
160093,Elms Estate,2024-01-12T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
160093,Elms Estate,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
160093,Elms Estate,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
160093,Elms Estate,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
160093,Elms Estate,2024-01-12T21:30:00.000+00:00,transformer,,Temperature,C,20.5
160093,Elms Estate,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
160093,Elms Estate,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
160093,Elms Estate,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
160093,Elms Estate,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
160093,Elms Estate,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160093,Elms Estate,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
160093,Elms Estate,2024-01-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
160093,Elms Estate,2024-01-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
160093,Elms Estate,2024-01-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
160093,Elms Estate,2024-01-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.15
160093,Elms Estate,2024-01-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.89
160093,Elms Estate,2024-01-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.08
160093,Elms Estate,2024-01-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
160093,Elms Estate,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
160093,Elms Estate,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
160093,Elms Estate,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
160093,Elms Estate,2024-01-12T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-12T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-12T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-12T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.21
160093,Elms Estate,2024-01-12T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.12
160093,Elms Estate,2024-01-12T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.81
160093,Elms Estate,2024-01-12T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,49.7
160093,Elms Estate,2024-01-12T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
160093,Elms Estate,2024-01-12T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
160093,Elms Estate,2024-01-12T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.8
160093,Elms Estate,2024-01-12T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-12T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
160093,Elms Estate,2024-01-12T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
160093,Elms Estate,2024-01-12T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.79
160093,Elms Estate,2024-01-12T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.87
160093,Elms Estate,2024-01-12T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
160093,Elms Estate,2024-01-12T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
160093,Elms Estate,2024-01-12T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
160093,Elms Estate,2024-01-12T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
160093,Elms Estate,2024-01-12T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
160093,Elms Estate,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
160093,Elms Estate,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.04
160093,Elms Estate,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.83
160093,Elms Estate,2024-01-12T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
160093,Elms Estate,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
160093,Elms Estate,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
160093,Elms Estate,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
160093,Elms Estate,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
160093,Elms Estate,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
160093,Elms Estate,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.24
160093,Elms Estate,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.89
160093,Elms Estate,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.56
160093,Elms Estate,2024-01-12T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
160093,Elms Estate,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
160093,Elms Estate,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
160093,Elms Estate,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
160093,Elms Estate,2024-01-12T21:20:00.000+00:00,transformer,,Temperature,C,20.6
160093,Elms Estate,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
160093,Elms Estate,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
160093,Elms Estate,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
160093,Elms Estate,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
160093,Elms Estate,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
160093,Elms Estate,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
160093,Elms Estate,2024-01-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
160093,Elms Estate,2024-01-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
160093,Elms Estate,2024-01-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
160093,Elms Estate,2024-01-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.49
160093,Elms Estate,2024-01-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.93
160093,Elms Estate,2024-01-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.36
160093,Elms Estate,2024-01-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
160093,Elms Estate,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
160093,Elms Estate,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
160093,Elms Estate,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
160093,Elms Estate,2024-01-12T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-12T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-12T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-12T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.22
160093,Elms Estate,2024-01-12T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.38
160093,Elms Estate,2024-01-12T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.28
160093,Elms Estate,2024-01-12T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,51.7
160093,Elms Estate,2024-01-12T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
160093,Elms Estate,2024-01-12T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
160093,Elms Estate,2024-01-12T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.9
160093,Elms Estate,2024-01-12T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-12T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-12T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-12T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
160093,Elms Estate,2024-01-12T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.76
160093,Elms Estate,2024-01-12T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.05
160093,Elms Estate,2024-01-12T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
160093,Elms Estate,2024-01-12T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
160093,Elms Estate,2024-01-12T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
160093,Elms Estate,2024-01-12T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
160093,Elms Estate,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.07
160093,Elms Estate,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.69
160093,Elms Estate,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.29
160093,Elms Estate,2024-01-12T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
160093,Elms Estate,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
160093,Elms Estate,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
160093,Elms Estate,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
160093,Elms Estate,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
160093,Elms Estate,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
160093,Elms Estate,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.8
160093,Elms Estate,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.86
160093,Elms Estate,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.09
160093,Elms Estate,2024-01-12T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
160093,Elms Estate,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
160093,Elms Estate,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
160093,Elms Estate,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.8
160093,Elms Estate,2024-01-12T21:10:00.000+00:00,transformer,,Temperature,C,20.5
160093,Elms Estate,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
160093,Elms Estate,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
160093,Elms Estate,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
160093,Elms Estate,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
160093,Elms Estate,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
160093,Elms Estate,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
160093,Elms Estate,2024-01-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
160093,Elms Estate,2024-01-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
160093,Elms Estate,2024-01-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
160093,Elms Estate,2024-01-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.83
160093,Elms Estate,2024-01-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.69
160093,Elms Estate,2024-01-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.7
160093,Elms Estate,2024-01-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
160093,Elms Estate,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
160093,Elms Estate,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
160093,Elms Estate,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
160093,Elms Estate,2024-01-12T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-12T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-12T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-12T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.34
160093,Elms Estate,2024-01-12T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.25
160093,Elms Estate,2024-01-12T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.45
160093,Elms Estate,2024-01-12T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,52.6
160093,Elms Estate,2024-01-12T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
160093,Elms Estate,2024-01-12T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
160093,Elms Estate,2024-01-12T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.7
160093,Elms Estate,2024-01-12T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-12T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-12T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
160093,Elms Estate,2024-01-12T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.69
160093,Elms Estate,2024-01-12T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.73
160093,Elms Estate,2024-01-12T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
160093,Elms Estate,2024-01-12T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
160093,Elms Estate,2024-01-12T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
160093,Elms Estate,2024-01-12T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
160093,Elms Estate,2024-01-12T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
160093,Elms Estate,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.27
160093,Elms Estate,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.64
160093,Elms Estate,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
160093,Elms Estate,2024-01-12T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
160093,Elms Estate,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
160093,Elms Estate,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
160093,Elms Estate,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
160093,Elms Estate,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
160093,Elms Estate,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
160093,Elms Estate,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.48
160093,Elms Estate,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.11
160093,Elms Estate,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.82
160093,Elms Estate,2024-01-12T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
160093,Elms Estate,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
160093,Elms Estate,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
160093,Elms Estate,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.1
160093,Elms Estate,2024-01-12T21:00:00.000+00:00,transformer,,Temperature,C,20.5
160093,Elms Estate,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
160093,Elms Estate,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
160093,Elms Estate,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
160093,Elms Estate,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
160093,Elms Estate,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
160093,Elms Estate,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
160093,Elms Estate,2024-01-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
160093,Elms Estate,2024-01-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
160093,Elms Estate,2024-01-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
160093,Elms Estate,2024-01-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.78
160093,Elms Estate,2024-01-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.73
160093,Elms Estate,2024-01-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.94
160093,Elms Estate,2024-01-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
160093,Elms Estate,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
160093,Elms Estate,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
160093,Elms Estate,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
160093,Elms Estate,2024-01-12T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-12T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-12T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-12T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.46
160093,Elms Estate,2024-01-12T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.13
160093,Elms Estate,2024-01-12T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.56
160093,Elms Estate,2024-01-12T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,52.7
160093,Elms Estate,2024-01-12T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
160093,Elms Estate,2024-01-12T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
160093,Elms Estate,2024-01-12T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.0
160093,Elms Estate,2024-01-12T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-12T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
160093,Elms Estate,2024-01-12T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
160093,Elms Estate,2024-01-12T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.71
160093,Elms Estate,2024-01-12T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.17
160093,Elms Estate,2024-01-12T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
160093,Elms Estate,2024-01-12T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
160093,Elms Estate,2024-01-12T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
160093,Elms Estate,2024-01-12T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
160093,Elms Estate,2024-01-12T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
160093,Elms Estate,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.24
160093,Elms Estate,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.38
160093,Elms Estate,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
160093,Elms Estate,2024-01-12T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
160093,Elms Estate,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
160093,Elms Estate,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
160093,Elms Estate,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
160093,Elms Estate,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
160093,Elms Estate,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
160093,Elms Estate,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.3
160093,Elms Estate,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.81
160093,Elms Estate,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.58
160093,Elms Estate,2024-01-12T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
160093,Elms Estate,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
160093,Elms Estate,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
160093,Elms Estate,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
160093,Elms Estate,2024-01-12T20:50:00.000+00:00,transformer,,Temperature,C,20.5
160093,Elms Estate,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
160093,Elms Estate,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
160093,Elms Estate,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
160093,Elms Estate,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
160093,Elms Estate,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
160093,Elms Estate,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
160093,Elms Estate,2024-01-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
160093,Elms Estate,2024-01-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
160093,Elms Estate,2024-01-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
160093,Elms Estate,2024-01-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.71
160093,Elms Estate,2024-01-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.5
160093,Elms Estate,2024-01-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.93
160093,Elms Estate,2024-01-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
160093,Elms Estate,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
160093,Elms Estate,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
160093,Elms Estate,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
160093,Elms Estate,2024-01-12T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-12T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-12T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-12T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.72
160093,Elms Estate,2024-01-12T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.23
160093,Elms Estate,2024-01-12T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.72
160093,Elms Estate,2024-01-12T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,50.1
160093,Elms Estate,2024-01-12T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
160093,Elms Estate,2024-01-12T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
160093,Elms Estate,2024-01-12T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.5
160093,Elms Estate,2024-01-12T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-12T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-12T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-12T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.27
160093,Elms Estate,2024-01-12T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.84
160093,Elms Estate,2024-01-12T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.31
160093,Elms Estate,2024-01-12T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
160093,Elms Estate,2024-01-12T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
160093,Elms Estate,2024-01-12T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
160093,Elms Estate,2024-01-12T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
160093,Elms Estate,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.02
160093,Elms Estate,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.27
160093,Elms Estate,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.64
160093,Elms Estate,2024-01-12T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
160093,Elms Estate,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
160093,Elms Estate,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
160093,Elms Estate,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
160093,Elms Estate,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
160093,Elms Estate,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
160093,Elms Estate,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.5
160093,Elms Estate,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.92
160093,Elms Estate,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.38
160093,Elms Estate,2024-01-12T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
160093,Elms Estate,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
160093,Elms Estate,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
160093,Elms Estate,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
160093,Elms Estate,2024-01-12T20:40:00.000+00:00,transformer,,Temperature,C,20.5
160093,Elms Estate,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
160093,Elms Estate,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
160093,Elms Estate,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
160093,Elms Estate,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
160093,Elms Estate,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
