Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
160093,Elms Estate,2024-01-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
160093,Elms Estate,2024-01-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
160093,Elms Estate,2024-01-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
160093,Elms Estate,2024-01-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.51
160093,Elms Estate,2024-01-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.26
160093,Elms Estate,2024-01-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.06
160093,Elms Estate,2024-01-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
160093,Elms Estate,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
160093,Elms Estate,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
160093,Elms Estate,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
160093,Elms Estate,2024-01-12T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-12T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-12T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-12T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.65
160093,Elms Estate,2024-01-12T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.21
160093,Elms Estate,2024-01-12T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.67
160093,Elms Estate,2024-01-12T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,48.8
160093,Elms Estate,2024-01-12T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
160093,Elms Estate,2024-01-12T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
160093,Elms Estate,2024-01-12T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.2
160093,Elms Estate,2024-01-12T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-12T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
160093,Elms Estate,2024-01-12T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-12T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.52
160093,Elms Estate,2024-01-12T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.73
160093,Elms Estate,2024-01-12T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.48
160093,Elms Estate,2024-01-12T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
160093,Elms Estate,2024-01-12T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
160093,Elms Estate,2024-01-12T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
160093,Elms Estate,2024-01-12T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
160093,Elms Estate,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.39
160093,Elms Estate,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.95
160093,Elms Estate,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.79
160093,Elms Estate,2024-01-12T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
160093,Elms Estate,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
160093,Elms Estate,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
160093,Elms Estate,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
160093,Elms Estate,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
160093,Elms Estate,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
160093,Elms Estate,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.03
160093,Elms Estate,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
160093,Elms Estate,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.8
160093,Elms Estate,2024-01-12T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
160093,Elms Estate,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
160093,Elms Estate,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
160093,Elms Estate,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
160093,Elms Estate,2024-01-12T20:30:00.000+00:00,transformer,,Temperature,C,20.5
160093,Elms Estate,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
160093,Elms Estate,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
160093,Elms Estate,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
160093,Elms Estate,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
160093,Elms Estate,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
160093,Elms Estate,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
160093,Elms Estate,2024-01-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
160093,Elms Estate,2024-01-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
160093,Elms Estate,2024-01-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
160093,Elms Estate,2024-01-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.59
160093,Elms Estate,2024-01-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.86
160093,Elms Estate,2024-01-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.75
160093,Elms Estate,2024-01-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
160093,Elms Estate,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
160093,Elms Estate,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
160093,Elms Estate,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
160093,Elms Estate,2024-01-12T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-12T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-12T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-12T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.79
160093,Elms Estate,2024-01-12T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.18
160093,Elms Estate,2024-01-12T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.41
160093,Elms Estate,2024-01-12T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,61.0
160093,Elms Estate,2024-01-12T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
160093,Elms Estate,2024-01-12T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
160093,Elms Estate,2024-01-12T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.8
160093,Elms Estate,2024-01-12T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-12T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
160093,Elms Estate,2024-01-12T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-12T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.21
160093,Elms Estate,2024-01-12T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.59
160093,Elms Estate,2024-01-12T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.39
160093,Elms Estate,2024-01-12T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
160093,Elms Estate,2024-01-12T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
160093,Elms Estate,2024-01-12T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
160093,Elms Estate,2024-01-12T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
160093,Elms Estate,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
160093,Elms Estate,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.94
160093,Elms Estate,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.47
160093,Elms Estate,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.44
160093,Elms Estate,2024-01-12T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
160093,Elms Estate,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
160093,Elms Estate,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
160093,Elms Estate,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
160093,Elms Estate,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
160093,Elms Estate,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
160093,Elms Estate,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.9
160093,Elms Estate,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.85
160093,Elms Estate,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.85
160093,Elms Estate,2024-01-12T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
160093,Elms Estate,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
160093,Elms Estate,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
160093,Elms Estate,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.2
160093,Elms Estate,2024-01-12T20:20:00.000+00:00,transformer,,Temperature,C,20.5
160093,Elms Estate,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
160093,Elms Estate,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
160093,Elms Estate,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
160093,Elms Estate,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
160093,Elms Estate,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
160093,Elms Estate,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
160093,Elms Estate,2024-01-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
160093,Elms Estate,2024-01-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
160093,Elms Estate,2024-01-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
160093,Elms Estate,2024-01-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.84
160093,Elms Estate,2024-01-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.09
160093,Elms Estate,2024-01-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.1
160093,Elms Estate,2024-01-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
160093,Elms Estate,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
160093,Elms Estate,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
160093,Elms Estate,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
160093,Elms Estate,2024-01-12T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-12T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-12T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-12T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.87
160093,Elms Estate,2024-01-12T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.64
160093,Elms Estate,2024-01-12T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,21.16
160093,Elms Estate,2024-01-12T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,75.2
160093,Elms Estate,2024-01-12T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
160093,Elms Estate,2024-01-12T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
160093,Elms Estate,2024-01-12T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.9
160093,Elms Estate,2024-01-12T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-12T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
160093,Elms Estate,2024-01-12T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
160093,Elms Estate,2024-01-12T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.76
160093,Elms Estate,2024-01-12T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.56
160093,Elms Estate,2024-01-12T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
160093,Elms Estate,2024-01-12T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
160093,Elms Estate,2024-01-12T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
160093,Elms Estate,2024-01-12T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
160093,Elms Estate,2024-01-12T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
160093,Elms Estate,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.36
160093,Elms Estate,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.21
160093,Elms Estate,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.06
160093,Elms Estate,2024-01-12T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
160093,Elms Estate,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
160093,Elms Estate,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
160093,Elms Estate,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
160093,Elms Estate,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
160093,Elms Estate,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.46
160093,Elms Estate,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.44
160093,Elms Estate,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.5
160093,Elms Estate,2024-01-12T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
160093,Elms Estate,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
160093,Elms Estate,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
160093,Elms Estate,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.6
160093,Elms Estate,2024-01-12T20:10:00.000+00:00,transformer,,Temperature,C,20.4
160093,Elms Estate,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
160093,Elms Estate,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
160093,Elms Estate,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
160093,Elms Estate,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
160093,Elms Estate,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
160093,Elms Estate,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
160093,Elms Estate,2024-01-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
160093,Elms Estate,2024-01-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
160093,Elms Estate,2024-01-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.45
160093,Elms Estate,2024-01-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.85
160093,Elms Estate,2024-01-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.38
160093,Elms Estate,2024-01-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,107.3
160093,Elms Estate,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
160093,Elms Estate,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
160093,Elms Estate,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
160093,Elms Estate,2024-01-12T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-12T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-12T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-12T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.97
160093,Elms Estate,2024-01-12T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.98
160093,Elms Estate,2024-01-12T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.58
160093,Elms Estate,2024-01-12T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,60.7
160093,Elms Estate,2024-01-12T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
160093,Elms Estate,2024-01-12T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
160093,Elms Estate,2024-01-12T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.9
160093,Elms Estate,2024-01-12T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-12T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
160093,Elms Estate,2024-01-12T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-12T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.46
160093,Elms Estate,2024-01-12T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.97
160093,Elms Estate,2024-01-12T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.06
160093,Elms Estate,2024-01-12T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
160093,Elms Estate,2024-01-12T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
160093,Elms Estate,2024-01-12T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
160093,Elms Estate,2024-01-12T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
160093,Elms Estate,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
160093,Elms Estate,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.71
160093,Elms Estate,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.48
160093,Elms Estate,2024-01-12T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
160093,Elms Estate,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
160093,Elms Estate,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
160093,Elms Estate,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
160093,Elms Estate,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
160093,Elms Estate,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
160093,Elms Estate,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.84
160093,Elms Estate,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
160093,Elms Estate,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.35
160093,Elms Estate,2024-01-12T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
160093,Elms Estate,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
160093,Elms Estate,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
160093,Elms Estate,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.9
160093,Elms Estate,2024-01-12T20:00:00.000+00:00,transformer,,Temperature,C,20.4
160093,Elms Estate,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
160093,Elms Estate,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
160093,Elms Estate,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
160093,Elms Estate,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
160093,Elms Estate,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
160093,Elms Estate,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
160093,Elms Estate,2024-01-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
160093,Elms Estate,2024-01-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
160093,Elms Estate,2024-01-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
160093,Elms Estate,2024-01-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.46
160093,Elms Estate,2024-01-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.63
160093,Elms Estate,2024-01-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.47
160093,Elms Estate,2024-01-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,99.8
160093,Elms Estate,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
160093,Elms Estate,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
160093,Elms Estate,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
160093,Elms Estate,2024-01-12T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
160093,Elms Estate,2024-01-12T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-12T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-12T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.07
160093,Elms Estate,2024-01-12T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.38
160093,Elms Estate,2024-01-12T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.44
160093,Elms Estate,2024-01-12T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,49.9
160093,Elms Estate,2024-01-12T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
160093,Elms Estate,2024-01-12T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
160093,Elms Estate,2024-01-12T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.2
160093,Elms Estate,2024-01-12T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-12T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
160093,Elms Estate,2024-01-12T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
160093,Elms Estate,2024-01-12T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.5
160093,Elms Estate,2024-01-12T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.75
160093,Elms Estate,2024-01-12T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
160093,Elms Estate,2024-01-12T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
160093,Elms Estate,2024-01-12T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
160093,Elms Estate,2024-01-12T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
160093,Elms Estate,2024-01-12T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
160093,Elms Estate,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.17
160093,Elms Estate,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
160093,Elms Estate,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.36
160093,Elms Estate,2024-01-12T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
160093,Elms Estate,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
160093,Elms Estate,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
160093,Elms Estate,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
160093,Elms Estate,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
160093,Elms Estate,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
160093,Elms Estate,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.58
160093,Elms Estate,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.4
160093,Elms Estate,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.67
160093,Elms Estate,2024-01-12T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
160093,Elms Estate,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
160093,Elms Estate,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
160093,Elms Estate,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.0
160093,Elms Estate,2024-01-12T19:50:00.000+00:00,transformer,,Temperature,C,20.3
160093,Elms Estate,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
160093,Elms Estate,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
160093,Elms Estate,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
160093,Elms Estate,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
160093,Elms Estate,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
160093,Elms Estate,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
160093,Elms Estate,2024-01-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
160093,Elms Estate,2024-01-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
160093,Elms Estate,2024-01-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.31
160093,Elms Estate,2024-01-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.81
160093,Elms Estate,2024-01-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.06
160093,Elms Estate,2024-01-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
160093,Elms Estate,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
160093,Elms Estate,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
160093,Elms Estate,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
160093,Elms Estate,2024-01-12T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-12T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-12T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-12T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.8
160093,Elms Estate,2024-01-12T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.55
160093,Elms Estate,2024-01-12T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.34
160093,Elms Estate,2024-01-12T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,56.5
160093,Elms Estate,2024-01-12T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
160093,Elms Estate,2024-01-12T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.7
160093,Elms Estate,2024-01-12T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.5
160093,Elms Estate,2024-01-12T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-12T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.61
160093,Elms Estate,2024-01-12T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
160093,Elms Estate,2024-01-12T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.51
160093,Elms Estate,2024-01-12T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.82
160093,Elms Estate,2024-01-12T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.81
160093,Elms Estate,2024-01-12T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
160093,Elms Estate,2024-01-12T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
160093,Elms Estate,2024-01-12T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
160093,Elms Estate,2024-01-12T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
160093,Elms Estate,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.12
160093,Elms Estate,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.73
160093,Elms Estate,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.28
160093,Elms Estate,2024-01-12T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
160093,Elms Estate,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
160093,Elms Estate,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
160093,Elms Estate,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
160093,Elms Estate,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
160093,Elms Estate,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.4
160093,Elms Estate,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
160093,Elms Estate,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.64
160093,Elms Estate,2024-01-12T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
160093,Elms Estate,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
160093,Elms Estate,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
160093,Elms Estate,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.2
160093,Elms Estate,2024-01-12T19:40:00.000+00:00,transformer,,Temperature,C,20.3
160093,Elms Estate,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
160093,Elms Estate,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
160093,Elms Estate,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
160093,Elms Estate,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
160093,Elms Estate,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
160093,Elms Estate,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
160093,Elms Estate,2024-01-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
160093,Elms Estate,2024-01-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
160093,Elms Estate,2024-01-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
160093,Elms Estate,2024-01-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.85
160093,Elms Estate,2024-01-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.87
160093,Elms Estate,2024-01-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.08
160093,Elms Estate,2024-01-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
160093,Elms Estate,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
160093,Elms Estate,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
160093,Elms Estate,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
160093,Elms Estate,2024-01-12T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-12T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-12T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
160093,Elms Estate,2024-01-12T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.54
160093,Elms Estate,2024-01-12T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.71
160093,Elms Estate,2024-01-12T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.75
160093,Elms Estate,2024-01-12T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,59.8
160093,Elms Estate,2024-01-12T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
160093,Elms Estate,2024-01-12T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.2
160093,Elms Estate,2024-01-12T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.1
160093,Elms Estate,2024-01-12T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-12T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.53
160093,Elms Estate,2024-01-12T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
160093,Elms Estate,2024-01-12T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.39
160093,Elms Estate,2024-01-12T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.88
160093,Elms Estate,2024-01-12T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.71
160093,Elms Estate,2024-01-12T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
160093,Elms Estate,2024-01-12T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
160093,Elms Estate,2024-01-12T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
160093,Elms Estate,2024-01-12T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
160093,Elms Estate,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.27
160093,Elms Estate,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.9
160093,Elms Estate,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.5
160093,Elms Estate,2024-01-12T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
160093,Elms Estate,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
160093,Elms Estate,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
160093,Elms Estate,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
160093,Elms Estate,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.52
160093,Elms Estate,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
160093,Elms Estate,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.93
160093,Elms Estate,2024-01-12T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
160093,Elms Estate,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
160093,Elms Estate,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
160093,Elms Estate,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.2
160093,Elms Estate,2024-01-12T19:30:00.000+00:00,transformer,,Temperature,C,20.2
160093,Elms Estate,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
160093,Elms Estate,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
160093,Elms Estate,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
160093,Elms Estate,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
160093,Elms Estate,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
160093,Elms Estate,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
160093,Elms Estate,2024-01-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
160093,Elms Estate,2024-01-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
160093,Elms Estate,2024-01-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.72
160093,Elms Estate,2024-01-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.61
160093,Elms Estate,2024-01-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,41.89
160093,Elms Estate,2024-01-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
160093,Elms Estate,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
160093,Elms Estate,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
160093,Elms Estate,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
160093,Elms Estate,2024-01-12T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-12T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-12T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-12T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.6
160093,Elms Estate,2024-01-12T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.49
160093,Elms Estate,2024-01-12T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,19.74
160093,Elms Estate,2024-01-12T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,66.8
160093,Elms Estate,2024-01-12T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
160093,Elms Estate,2024-01-12T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.1
160093,Elms Estate,2024-01-12T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.6
160093,Elms Estate,2024-01-12T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-12T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.61
160093,Elms Estate,2024-01-12T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-12T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.55
160093,Elms Estate,2024-01-12T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.76
160093,Elms Estate,2024-01-12T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.11
160093,Elms Estate,2024-01-12T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
160093,Elms Estate,2024-01-12T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
160093,Elms Estate,2024-01-12T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
160093,Elms Estate,2024-01-12T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
160093,Elms Estate,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
160093,Elms Estate,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.48
160093,Elms Estate,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.99
160093,Elms Estate,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
160093,Elms Estate,2024-01-12T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
160093,Elms Estate,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
160093,Elms Estate,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
160093,Elms Estate,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
160093,Elms Estate,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.11
160093,Elms Estate,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.65
160093,Elms Estate,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.98
160093,Elms Estate,2024-01-12T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
160093,Elms Estate,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.9
160093,Elms Estate,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
160093,Elms Estate,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.8
160093,Elms Estate,2024-01-12T19:20:00.000+00:00,transformer,,Temperature,C,20.1
160093,Elms Estate,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
160093,Elms Estate,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
160093,Elms Estate,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
160093,Elms Estate,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
160093,Elms Estate,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
160093,Elms Estate,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
160093,Elms Estate,2024-01-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
160093,Elms Estate,2024-01-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
160093,Elms Estate,2024-01-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
160093,Elms Estate,2024-01-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.74
160093,Elms Estate,2024-01-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.89
160093,Elms Estate,2024-01-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.8
160093,Elms Estate,2024-01-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
160093,Elms Estate,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
160093,Elms Estate,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
160093,Elms Estate,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
160093,Elms Estate,2024-01-12T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
160093,Elms Estate,2024-01-12T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-12T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
160093,Elms Estate,2024-01-12T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.15
160093,Elms Estate,2024-01-12T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.14
160093,Elms Estate,2024-01-12T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,21.7
160093,Elms Estate,2024-01-12T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,66.9
160093,Elms Estate,2024-01-12T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
160093,Elms Estate,2024-01-12T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
160093,Elms Estate,2024-01-12T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.1
160093,Elms Estate,2024-01-12T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
160093,Elms Estate,2024-01-12T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
160093,Elms Estate,2024-01-12T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-12T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.67
160093,Elms Estate,2024-01-12T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.33
160093,Elms Estate,2024-01-12T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.14
160093,Elms Estate,2024-01-12T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
160093,Elms Estate,2024-01-12T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
160093,Elms Estate,2024-01-12T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
160093,Elms Estate,2024-01-12T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
160093,Elms Estate,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
160093,Elms Estate,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.83
160093,Elms Estate,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.84
160093,Elms Estate,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.94
160093,Elms Estate,2024-01-12T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
160093,Elms Estate,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
160093,Elms Estate,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
160093,Elms Estate,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
160093,Elms Estate,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
160093,Elms Estate,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
160093,Elms Estate,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.53
160093,Elms Estate,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.26
160093,Elms Estate,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.37
160093,Elms Estate,2024-01-12T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
160093,Elms Estate,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
160093,Elms Estate,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
160093,Elms Estate,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.3
160093,Elms Estate,2024-01-12T19:10:00.000+00:00,transformer,,Temperature,C,20.0
160093,Elms Estate,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
160093,Elms Estate,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
160093,Elms Estate,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
160093,Elms Estate,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
160093,Elms Estate,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
160093,Elms Estate,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
160093,Elms Estate,2024-01-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
160093,Elms Estate,2024-01-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
160093,Elms Estate,2024-01-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.18
160093,Elms Estate,2024-01-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.57
160093,Elms Estate,2024-01-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,41.14
160093,Elms Estate,2024-01-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,87.5
160093,Elms Estate,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
160093,Elms Estate,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
160093,Elms Estate,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
160093,Elms Estate,2024-01-12T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-12T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-12T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
160093,Elms Estate,2024-01-12T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.25
160093,Elms Estate,2024-01-12T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.07
160093,Elms Estate,2024-01-12T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,22.14
160093,Elms Estate,2024-01-12T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,75.1
160093,Elms Estate,2024-01-12T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
160093,Elms Estate,2024-01-12T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.5
160093,Elms Estate,2024-01-12T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.8
160093,Elms Estate,2024-01-12T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-12T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
160093,Elms Estate,2024-01-12T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-12T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.56
160093,Elms Estate,2024-01-12T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.64
160093,Elms Estate,2024-01-12T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.79
160093,Elms Estate,2024-01-12T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
160093,Elms Estate,2024-01-12T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
160093,Elms Estate,2024-01-12T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
160093,Elms Estate,2024-01-12T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
160093,Elms Estate,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
160093,Elms Estate,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.82
160093,Elms Estate,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.7
160093,Elms Estate,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.23
160093,Elms Estate,2024-01-12T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
160093,Elms Estate,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
160093,Elms Estate,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
160093,Elms Estate,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
160093,Elms Estate,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
160093,Elms Estate,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
160093,Elms Estate,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.81
160093,Elms Estate,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
160093,Elms Estate,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.25
160093,Elms Estate,2024-01-12T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
160093,Elms Estate,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
160093,Elms Estate,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
160093,Elms Estate,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.1
