Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-12T19:00:00.000+00:00,transformer,,Temperature,C,20.0
160093,Elms Estate,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
160093,Elms Estate,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
160093,Elms Estate,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
160093,Elms Estate,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
160093,Elms Estate,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
160093,Elms Estate,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
160093,Elms Estate,2024-01-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
160093,Elms Estate,2024-01-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
160093,Elms Estate,2024-01-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.44
160093,Elms Estate,2024-01-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.14
160093,Elms Estate,2024-01-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.41
160093,Elms Estate,2024-01-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,96.6
160093,Elms Estate,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
160093,Elms Estate,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
160093,Elms Estate,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
160093,Elms Estate,2024-01-12T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-12T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-12T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
160093,Elms Estate,2024-01-12T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.52
160093,Elms Estate,2024-01-12T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.28
160093,Elms Estate,2024-01-12T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.73
160093,Elms Estate,2024-01-12T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,60.6
160093,Elms Estate,2024-01-12T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
160093,Elms Estate,2024-01-12T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
160093,Elms Estate,2024-01-12T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.5
160093,Elms Estate,2024-01-12T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-12T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
160093,Elms Estate,2024-01-12T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
160093,Elms Estate,2024-01-12T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.37
160093,Elms Estate,2024-01-12T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.88
160093,Elms Estate,2024-01-12T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.39
160093,Elms Estate,2024-01-12T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
160093,Elms Estate,2024-01-12T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
160093,Elms Estate,2024-01-12T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
160093,Elms Estate,2024-01-12T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
160093,Elms Estate,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
160093,Elms Estate,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.94
160093,Elms Estate,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.14
160093,Elms Estate,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
160093,Elms Estate,2024-01-12T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
160093,Elms Estate,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
160093,Elms Estate,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
160093,Elms Estate,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
160093,Elms Estate,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
160093,Elms Estate,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
160093,Elms Estate,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.85
160093,Elms Estate,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.65
160093,Elms Estate,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.74
160093,Elms Estate,2024-01-12T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
160093,Elms Estate,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
160093,Elms Estate,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
160093,Elms Estate,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.3
160093,Elms Estate,2024-01-12T18:50:00.000+00:00,transformer,,Temperature,C,19.9
160093,Elms Estate,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
160093,Elms Estate,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
160093,Elms Estate,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
160093,Elms Estate,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
160093,Elms Estate,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
160093,Elms Estate,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
160093,Elms Estate,2024-01-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
160093,Elms Estate,2024-01-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
160093,Elms Estate,2024-01-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.69
160093,Elms Estate,2024-01-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.94
160093,Elms Estate,2024-01-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.14
160093,Elms Estate,2024-01-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
160093,Elms Estate,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
160093,Elms Estate,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
160093,Elms Estate,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
160093,Elms Estate,2024-01-12T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
160093,Elms Estate,2024-01-12T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-12T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
160093,Elms Estate,2024-01-12T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.75
160093,Elms Estate,2024-01-12T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.49
160093,Elms Estate,2024-01-12T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,21.03
160093,Elms Estate,2024-01-12T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,72.2
160093,Elms Estate,2024-01-12T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
160093,Elms Estate,2024-01-12T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
160093,Elms Estate,2024-01-12T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.6
160093,Elms Estate,2024-01-12T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-12T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
160093,Elms Estate,2024-01-12T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
160093,Elms Estate,2024-01-12T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.73
160093,Elms Estate,2024-01-12T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.82
160093,Elms Estate,2024-01-12T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.91
160093,Elms Estate,2024-01-12T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
160093,Elms Estate,2024-01-12T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
160093,Elms Estate,2024-01-12T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
160093,Elms Estate,2024-01-12T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
160093,Elms Estate,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.36
160093,Elms Estate,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.21
160093,Elms Estate,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.33
160093,Elms Estate,2024-01-12T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
160093,Elms Estate,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
160093,Elms Estate,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
160093,Elms Estate,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
160093,Elms Estate,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
160093,Elms Estate,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
160093,Elms Estate,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.16
160093,Elms Estate,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.05
160093,Elms Estate,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.1
160093,Elms Estate,2024-01-12T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
160093,Elms Estate,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.6
160093,Elms Estate,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
160093,Elms Estate,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.4
160093,Elms Estate,2024-01-12T18:40:00.000+00:00,transformer,,Temperature,C,19.9
160093,Elms Estate,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
160093,Elms Estate,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
160093,Elms Estate,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
160093,Elms Estate,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
160093,Elms Estate,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
160093,Elms Estate,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
160093,Elms Estate,2024-01-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
160093,Elms Estate,2024-01-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
160093,Elms Estate,2024-01-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
160093,Elms Estate,2024-01-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.57
160093,Elms Estate,2024-01-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.37
160093,Elms Estate,2024-01-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
160093,Elms Estate,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
160093,Elms Estate,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
160093,Elms Estate,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
160093,Elms Estate,2024-01-12T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-12T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-12T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
160093,Elms Estate,2024-01-12T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.51
160093,Elms Estate,2024-01-12T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.22
160093,Elms Estate,2024-01-12T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.06
160093,Elms Estate,2024-01-12T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,60.6
160093,Elms Estate,2024-01-12T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
160093,Elms Estate,2024-01-12T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
160093,Elms Estate,2024-01-12T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.8
160093,Elms Estate,2024-01-12T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-12T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
160093,Elms Estate,2024-01-12T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-12T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.75
160093,Elms Estate,2024-01-12T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.01
160093,Elms Estate,2024-01-12T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.76
160093,Elms Estate,2024-01-12T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
160093,Elms Estate,2024-01-12T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
160093,Elms Estate,2024-01-12T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
160093,Elms Estate,2024-01-12T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
160093,Elms Estate,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.32
160093,Elms Estate,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.85
160093,Elms Estate,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
160093,Elms Estate,2024-01-12T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
160093,Elms Estate,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
160093,Elms Estate,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
160093,Elms Estate,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
160093,Elms Estate,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
160093,Elms Estate,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
160093,Elms Estate,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.55
160093,Elms Estate,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.93
160093,Elms Estate,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.78
160093,Elms Estate,2024-01-12T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
160093,Elms Estate,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
160093,Elms Estate,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
160093,Elms Estate,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.1
160093,Elms Estate,2024-01-12T18:30:00.000+00:00,transformer,,Temperature,C,19.8
160093,Elms Estate,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
160093,Elms Estate,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
160093,Elms Estate,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
160093,Elms Estate,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
160093,Elms Estate,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
160093,Elms Estate,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
160093,Elms Estate,2024-01-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
160093,Elms Estate,2024-01-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
160093,Elms Estate,2024-01-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.12
160093,Elms Estate,2024-01-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.02
160093,Elms Estate,2024-01-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.13
160093,Elms Estate,2024-01-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
160093,Elms Estate,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
160093,Elms Estate,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
160093,Elms Estate,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
160093,Elms Estate,2024-01-12T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-12T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-12T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
160093,Elms Estate,2024-01-12T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.98
160093,Elms Estate,2024-01-12T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.76
160093,Elms Estate,2024-01-12T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.28
160093,Elms Estate,2024-01-12T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,57.5
160093,Elms Estate,2024-01-12T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
160093,Elms Estate,2024-01-12T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
160093,Elms Estate,2024-01-12T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.8
160093,Elms Estate,2024-01-12T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-12T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
160093,Elms Estate,2024-01-12T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-12T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.79
160093,Elms Estate,2024-01-12T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.31
160093,Elms Estate,2024-01-12T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.28
160093,Elms Estate,2024-01-12T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
160093,Elms Estate,2024-01-12T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
160093,Elms Estate,2024-01-12T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
160093,Elms Estate,2024-01-12T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
160093,Elms Estate,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
160093,Elms Estate,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.89
160093,Elms Estate,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
160093,Elms Estate,2024-01-12T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
160093,Elms Estate,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
160093,Elms Estate,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
160093,Elms Estate,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
160093,Elms Estate,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
160093,Elms Estate,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.4
160093,Elms Estate,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.85
160093,Elms Estate,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.25
160093,Elms Estate,2024-01-12T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
160093,Elms Estate,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
160093,Elms Estate,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
160093,Elms Estate,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.4
160093,Elms Estate,2024-01-12T18:20:00.000+00:00,transformer,,Temperature,C,19.8
160093,Elms Estate,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
160093,Elms Estate,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
160093,Elms Estate,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
160093,Elms Estate,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
160093,Elms Estate,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
160093,Elms Estate,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
160093,Elms Estate,2024-01-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
160093,Elms Estate,2024-01-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
160093,Elms Estate,2024-01-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.82
160093,Elms Estate,2024-01-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.82
160093,Elms Estate,2024-01-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.34
160093,Elms Estate,2024-01-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,80.1
160093,Elms Estate,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
160093,Elms Estate,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
160093,Elms Estate,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
160093,Elms Estate,2024-01-12T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-12T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-12T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
160093,Elms Estate,2024-01-12T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.6
160093,Elms Estate,2024-01-12T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.31
160093,Elms Estate,2024-01-12T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.23
160093,Elms Estate,2024-01-12T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,52.2
160093,Elms Estate,2024-01-12T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.8
160093,Elms Estate,2024-01-12T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.3
160093,Elms Estate,2024-01-12T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.6
160093,Elms Estate,2024-01-12T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
160093,Elms Estate,2024-01-12T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
160093,Elms Estate,2024-01-12T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
160093,Elms Estate,2024-01-12T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
160093,Elms Estate,2024-01-12T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.61
160093,Elms Estate,2024-01-12T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
160093,Elms Estate,2024-01-12T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
160093,Elms Estate,2024-01-12T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
160093,Elms Estate,2024-01-12T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
160093,Elms Estate,2024-01-12T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
160093,Elms Estate,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.63
160093,Elms Estate,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.95
160093,Elms Estate,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.23
160093,Elms Estate,2024-01-12T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
160093,Elms Estate,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
160093,Elms Estate,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
160093,Elms Estate,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
160093,Elms Estate,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
160093,Elms Estate,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
160093,Elms Estate,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.01
160093,Elms Estate,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.43
160093,Elms Estate,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.53
160093,Elms Estate,2024-01-12T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
160093,Elms Estate,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
160093,Elms Estate,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
160093,Elms Estate,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.7
160093,Elms Estate,2024-01-12T18:10:00.000+00:00,transformer,,Temperature,C,19.7
160093,Elms Estate,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
160093,Elms Estate,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
160093,Elms Estate,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
160093,Elms Estate,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
160093,Elms Estate,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
160093,Elms Estate,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
160093,Elms Estate,2024-01-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
160093,Elms Estate,2024-01-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
160093,Elms Estate,2024-01-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.12
160093,Elms Estate,2024-01-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.29
160093,Elms Estate,2024-01-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.6
160093,Elms Estate,2024-01-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
160093,Elms Estate,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
160093,Elms Estate,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
160093,Elms Estate,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
160093,Elms Estate,2024-01-12T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-12T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-12T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
160093,Elms Estate,2024-01-12T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.1
160093,Elms Estate,2024-01-12T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.82
160093,Elms Estate,2024-01-12T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,19.44
160093,Elms Estate,2024-01-12T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,54.8
160093,Elms Estate,2024-01-12T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.2
160093,Elms Estate,2024-01-12T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
160093,Elms Estate,2024-01-12T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.5
160093,Elms Estate,2024-01-12T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-12T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
160093,Elms Estate,2024-01-12T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
160093,Elms Estate,2024-01-12T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.11
160093,Elms Estate,2024-01-12T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.67
160093,Elms Estate,2024-01-12T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.73
160093,Elms Estate,2024-01-12T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
160093,Elms Estate,2024-01-12T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
160093,Elms Estate,2024-01-12T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
160093,Elms Estate,2024-01-12T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
160093,Elms Estate,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.67
160093,Elms Estate,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.07
160093,Elms Estate,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.16
160093,Elms Estate,2024-01-12T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
160093,Elms Estate,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
160093,Elms Estate,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
160093,Elms Estate,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
160093,Elms Estate,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
160093,Elms Estate,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
160093,Elms Estate,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.77
160093,Elms Estate,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.12
160093,Elms Estate,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.28
160093,Elms Estate,2024-01-12T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
160093,Elms Estate,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.1
160093,Elms Estate,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
160093,Elms Estate,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.4
160093,Elms Estate,2024-01-12T18:00:00.000+00:00,transformer,,Temperature,C,19.6
160093,Elms Estate,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
160093,Elms Estate,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
160093,Elms Estate,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
160093,Elms Estate,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
160093,Elms Estate,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
160093,Elms Estate,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
160093,Elms Estate,2024-01-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
160093,Elms Estate,2024-01-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
160093,Elms Estate,2024-01-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.65
160093,Elms Estate,2024-01-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.69
160093,Elms Estate,2024-01-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.61
160093,Elms Estate,2024-01-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
160093,Elms Estate,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
160093,Elms Estate,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
160093,Elms Estate,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
160093,Elms Estate,2024-01-12T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-12T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-12T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-12T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.79
160093,Elms Estate,2024-01-12T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.35
160093,Elms Estate,2024-01-12T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.57
160093,Elms Estate,2024-01-12T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,45.5
160093,Elms Estate,2024-01-12T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.3
160093,Elms Estate,2024-01-12T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.2
160093,Elms Estate,2024-01-12T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.2
160093,Elms Estate,2024-01-12T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-12T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
160093,Elms Estate,2024-01-12T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-12T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.83
160093,Elms Estate,2024-01-12T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.25
160093,Elms Estate,2024-01-12T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.16
160093,Elms Estate,2024-01-12T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
160093,Elms Estate,2024-01-12T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
160093,Elms Estate,2024-01-12T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
160093,Elms Estate,2024-01-12T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
160093,Elms Estate,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.26
160093,Elms Estate,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
160093,Elms Estate,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.1
160093,Elms Estate,2024-01-12T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
160093,Elms Estate,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
160093,Elms Estate,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
160093,Elms Estate,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
160093,Elms Estate,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
160093,Elms Estate,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
160093,Elms Estate,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.01
160093,Elms Estate,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.4
160093,Elms Estate,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.1
160093,Elms Estate,2024-01-12T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
160093,Elms Estate,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
160093,Elms Estate,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
160093,Elms Estate,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.0
160093,Elms Estate,2024-01-12T17:50:00.000+00:00,transformer,,Temperature,C,19.6
160093,Elms Estate,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
160093,Elms Estate,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
160093,Elms Estate,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
160093,Elms Estate,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
160093,Elms Estate,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
160093,Elms Estate,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
160093,Elms Estate,2024-01-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
160093,Elms Estate,2024-01-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
160093,Elms Estate,2024-01-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.89
160093,Elms Estate,2024-01-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.97
160093,Elms Estate,2024-01-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.93
160093,Elms Estate,2024-01-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
160093,Elms Estate,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
160093,Elms Estate,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
160093,Elms Estate,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
160093,Elms Estate,2024-01-12T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-12T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-12T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-12T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.19
160093,Elms Estate,2024-01-12T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.73
160093,Elms Estate,2024-01-12T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.59
160093,Elms Estate,2024-01-12T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,47.4
160093,Elms Estate,2024-01-12T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
160093,Elms Estate,2024-01-12T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.2
160093,Elms Estate,2024-01-12T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.3
160093,Elms Estate,2024-01-12T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-12T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
160093,Elms Estate,2024-01-12T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
160093,Elms Estate,2024-01-12T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.81
160093,Elms Estate,2024-01-12T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.27
160093,Elms Estate,2024-01-12T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.89
160093,Elms Estate,2024-01-12T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
160093,Elms Estate,2024-01-12T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
160093,Elms Estate,2024-01-12T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
160093,Elms Estate,2024-01-12T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
160093,Elms Estate,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
160093,Elms Estate,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
160093,Elms Estate,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
160093,Elms Estate,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
160093,Elms Estate,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
160093,Elms Estate,2024-01-12T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
160093,Elms Estate,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
160093,Elms Estate,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
160093,Elms Estate,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
160093,Elms Estate,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
160093,Elms Estate,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
160093,Elms Estate,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
160093,Elms Estate,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.42
160093,Elms Estate,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.31
160093,Elms Estate,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.14
160093,Elms Estate,2024-01-12T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
160093,Elms Estate,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
160093,Elms Estate,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
160093,Elms Estate,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.2
160093,Elms Estate,2024-01-12T17:40:00.000+00:00,transformer,,Temperature,C,19.6
160093,Elms Estate,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
160093,Elms Estate,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
160093,Elms Estate,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
160093,Elms Estate,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
160093,Elms Estate,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160093,Elms Estate,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
160093,Elms Estate,2024-01-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
160093,Elms Estate,2024-01-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
160093,Elms Estate,2024-01-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.01
160093,Elms Estate,2024-01-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.82
160093,Elms Estate,2024-01-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.84
160093,Elms Estate,2024-01-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
160093,Elms Estate,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
160093,Elms Estate,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
160093,Elms Estate,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
160093,Elms Estate,2024-01-12T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-12T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-12T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-12T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.44
160093,Elms Estate,2024-01-12T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.06
160093,Elms Estate,2024-01-12T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.19
160093,Elms Estate,2024-01-12T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
160093,Elms Estate,2024-01-12T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
160093,Elms Estate,2024-01-12T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.2
160093,Elms Estate,2024-01-12T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.5
160093,Elms Estate,2024-01-12T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-12T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
160093,Elms Estate,2024-01-12T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
160093,Elms Estate,2024-01-12T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.76
160093,Elms Estate,2024-01-12T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.84
160093,Elms Estate,2024-01-12T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.69
160093,Elms Estate,2024-01-12T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
160093,Elms Estate,2024-01-12T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
160093,Elms Estate,2024-01-12T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
160093,Elms Estate,2024-01-12T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
160093,Elms Estate,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
160093,Elms Estate,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
160093,Elms Estate,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.29
160093,Elms Estate,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
160093,Elms Estate,2024-01-12T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
160093,Elms Estate,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
160093,Elms Estate,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
160093,Elms Estate,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
160093,Elms Estate,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
160093,Elms Estate,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
160093,Elms Estate,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.82
160093,Elms Estate,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.29
160093,Elms Estate,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.22
160093,Elms Estate,2024-01-12T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
160093,Elms Estate,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
160093,Elms Estate,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
160093,Elms Estate,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.6
160093,Elms Estate,2024-01-12T17:30:00.000+00:00,transformer,,Temperature,C,19.5
160093,Elms Estate,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
160093,Elms Estate,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
160093,Elms Estate,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
160093,Elms Estate,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
160093,Elms Estate,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
160093,Elms Estate,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
160093,Elms Estate,2024-01-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
160093,Elms Estate,2024-01-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
160093,Elms Estate,2024-01-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.71
160093,Elms Estate,2024-01-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.48
160093,Elms Estate,2024-01-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.51
160093,Elms Estate,2024-01-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
160093,Elms Estate,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
160093,Elms Estate,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
160093,Elms Estate,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
160093,Elms Estate,2024-01-12T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-12T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-12T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-12T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.65
160093,Elms Estate,2024-01-12T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.99
160093,Elms Estate,2024-01-12T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.23
160093,Elms Estate,2024-01-12T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
160093,Elms Estate,2024-01-12T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
160093,Elms Estate,2024-01-12T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.0
160093,Elms Estate,2024-01-12T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
160093,Elms Estate,2024-01-12T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-12T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
160093,Elms Estate,2024-01-12T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
160093,Elms Estate,2024-01-12T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.94
160093,Elms Estate,2024-01-12T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.64
160093,Elms Estate,2024-01-12T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.87
160093,Elms Estate,2024-01-12T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
160093,Elms Estate,2024-01-12T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
160093,Elms Estate,2024-01-12T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
160093,Elms Estate,2024-01-12T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
160093,Elms Estate,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
160093,Elms Estate,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.77
160093,Elms Estate,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
160093,Elms Estate,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.24
160093,Elms Estate,2024-01-12T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
160093,Elms Estate,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
160093,Elms Estate,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
160093,Elms Estate,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
160093,Elms Estate,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
160093,Elms Estate,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
160093,Elms Estate,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.24
