Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.91
160093,Elms Estate,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.06
160093,Elms Estate,2024-01-12T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
160093,Elms Estate,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
160093,Elms Estate,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
160093,Elms Estate,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.1
160093,Elms Estate,2024-01-12T17:20:00.000+00:00,transformer,,Temperature,C,19.5
160093,Elms Estate,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
160093,Elms Estate,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
160093,Elms Estate,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
160093,Elms Estate,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
160093,Elms Estate,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
160093,Elms Estate,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
160093,Elms Estate,2024-01-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
160093,Elms Estate,2024-01-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
160093,Elms Estate,2024-01-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
160093,Elms Estate,2024-01-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.61
160093,Elms Estate,2024-01-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.92
160093,Elms Estate,2024-01-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.4
160093,Elms Estate,2024-01-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
160093,Elms Estate,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
160093,Elms Estate,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
160093,Elms Estate,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
160093,Elms Estate,2024-01-12T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-12T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-12T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-12T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.19
160093,Elms Estate,2024-01-12T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.73
160093,Elms Estate,2024-01-12T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.15
160093,Elms Estate,2024-01-12T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
160093,Elms Estate,2024-01-12T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
160093,Elms Estate,2024-01-12T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.6
160093,Elms Estate,2024-01-12T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.7
160093,Elms Estate,2024-01-12T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-12T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
160093,Elms Estate,2024-01-12T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
160093,Elms Estate,2024-01-12T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.8
160093,Elms Estate,2024-01-12T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.48
160093,Elms Estate,2024-01-12T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.93
160093,Elms Estate,2024-01-12T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
160093,Elms Estate,2024-01-12T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
160093,Elms Estate,2024-01-12T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
160093,Elms Estate,2024-01-12T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
160093,Elms Estate,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
160093,Elms Estate,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
160093,Elms Estate,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.1
160093,Elms Estate,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
160093,Elms Estate,2024-01-12T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
160093,Elms Estate,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
160093,Elms Estate,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
160093,Elms Estate,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
160093,Elms Estate,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
160093,Elms Estate,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
160093,Elms Estate,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.84
160093,Elms Estate,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.45
160093,Elms Estate,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.76
160093,Elms Estate,2024-01-12T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
160093,Elms Estate,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
160093,Elms Estate,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
160093,Elms Estate,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.3
160093,Elms Estate,2024-01-12T17:10:00.000+00:00,transformer,,Temperature,C,19.5
160093,Elms Estate,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
160093,Elms Estate,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
160093,Elms Estate,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
160093,Elms Estate,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
160093,Elms Estate,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
160093,Elms Estate,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
160093,Elms Estate,2024-01-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
160093,Elms Estate,2024-01-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
160093,Elms Estate,2024-01-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
160093,Elms Estate,2024-01-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.18
160093,Elms Estate,2024-01-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.77
160093,Elms Estate,2024-01-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.25
160093,Elms Estate,2024-01-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
160093,Elms Estate,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
160093,Elms Estate,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
160093,Elms Estate,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
160093,Elms Estate,2024-01-12T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-12T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-12T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-12T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.61
160093,Elms Estate,2024-01-12T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.18
160093,Elms Estate,2024-01-12T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.93
160093,Elms Estate,2024-01-12T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
160093,Elms Estate,2024-01-12T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
160093,Elms Estate,2024-01-12T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.4
160093,Elms Estate,2024-01-12T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.5
160093,Elms Estate,2024-01-12T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-12T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
160093,Elms Estate,2024-01-12T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
160093,Elms Estate,2024-01-12T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.75
160093,Elms Estate,2024-01-12T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.32
160093,Elms Estate,2024-01-12T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
160093,Elms Estate,2024-01-12T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
160093,Elms Estate,2024-01-12T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
160093,Elms Estate,2024-01-12T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
160093,Elms Estate,2024-01-12T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
160093,Elms Estate,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
160093,Elms Estate,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.85
160093,Elms Estate,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
160093,Elms Estate,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.8
160093,Elms Estate,2024-01-12T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
160093,Elms Estate,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
160093,Elms Estate,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
160093,Elms Estate,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
160093,Elms Estate,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
160093,Elms Estate,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
160093,Elms Estate,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
160093,Elms Estate,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.07
160093,Elms Estate,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.39
160093,Elms Estate,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
160093,Elms Estate,2024-01-12T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
160093,Elms Estate,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
160093,Elms Estate,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
160093,Elms Estate,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
160093,Elms Estate,2024-01-12T17:00:00.000+00:00,transformer,,Temperature,C,19.5
160093,Elms Estate,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
160093,Elms Estate,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
160093,Elms Estate,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
160093,Elms Estate,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
160093,Elms Estate,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
160093,Elms Estate,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
160093,Elms Estate,2024-01-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
160093,Elms Estate,2024-01-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
160093,Elms Estate,2024-01-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
160093,Elms Estate,2024-01-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.29
160093,Elms Estate,2024-01-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.18
160093,Elms Estate,2024-01-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.37
160093,Elms Estate,2024-01-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
160093,Elms Estate,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
160093,Elms Estate,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
160093,Elms Estate,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
160093,Elms Estate,2024-01-12T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-12T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-12T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-12T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.16
160093,Elms Estate,2024-01-12T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.4
160093,Elms Estate,2024-01-12T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.76
160093,Elms Estate,2024-01-12T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
160093,Elms Estate,2024-01-12T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
160093,Elms Estate,2024-01-12T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.7
160093,Elms Estate,2024-01-12T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.0
160093,Elms Estate,2024-01-12T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
160093,Elms Estate,2024-01-12T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
160093,Elms Estate,2024-01-12T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-12T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.11
160093,Elms Estate,2024-01-12T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.93
160093,Elms Estate,2024-01-12T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
160093,Elms Estate,2024-01-12T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
160093,Elms Estate,2024-01-12T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
160093,Elms Estate,2024-01-12T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
160093,Elms Estate,2024-01-12T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
160093,Elms Estate,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
160093,Elms Estate,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.43
160093,Elms Estate,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
160093,Elms Estate,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.77
160093,Elms Estate,2024-01-12T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
160093,Elms Estate,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
160093,Elms Estate,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
160093,Elms Estate,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
160093,Elms Estate,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
160093,Elms Estate,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
160093,Elms Estate,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
160093,Elms Estate,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
160093,Elms Estate,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.04
160093,Elms Estate,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.07
160093,Elms Estate,2024-01-12T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
160093,Elms Estate,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
160093,Elms Estate,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
160093,Elms Estate,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.4
160093,Elms Estate,2024-01-12T16:50:00.000+00:00,transformer,,Temperature,C,19.5
160093,Elms Estate,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
160093,Elms Estate,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
160093,Elms Estate,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
160093,Elms Estate,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
160093,Elms Estate,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
160093,Elms Estate,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
160093,Elms Estate,2024-01-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
160093,Elms Estate,2024-01-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
160093,Elms Estate,2024-01-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.7
160093,Elms Estate,2024-01-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.27
160093,Elms Estate,2024-01-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.81
160093,Elms Estate,2024-01-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
160093,Elms Estate,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
160093,Elms Estate,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
160093,Elms Estate,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
160093,Elms Estate,2024-01-12T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-12T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-12T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-12T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.17
160093,Elms Estate,2024-01-12T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.26
160093,Elms Estate,2024-01-12T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.13
160093,Elms Estate,2024-01-12T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
160093,Elms Estate,2024-01-12T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
160093,Elms Estate,2024-01-12T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
160093,Elms Estate,2024-01-12T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.4
160093,Elms Estate,2024-01-12T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-12T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-12T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
160093,Elms Estate,2024-01-12T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.88
160093,Elms Estate,2024-01-12T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.39
160093,Elms Estate,2024-01-12T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
160093,Elms Estate,2024-01-12T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
160093,Elms Estate,2024-01-12T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
160093,Elms Estate,2024-01-12T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
160093,Elms Estate,2024-01-12T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
160093,Elms Estate,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
160093,Elms Estate,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.79
160093,Elms Estate,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
160093,Elms Estate,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.83
160093,Elms Estate,2024-01-12T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
160093,Elms Estate,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
160093,Elms Estate,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
160093,Elms Estate,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
160093,Elms Estate,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
160093,Elms Estate,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.45
160093,Elms Estate,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.15
160093,Elms Estate,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.83
160093,Elms Estate,2024-01-12T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.2
160093,Elms Estate,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
160093,Elms Estate,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
160093,Elms Estate,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.6
160093,Elms Estate,2024-01-12T16:40:00.000+00:00,transformer,,Temperature,C,19.5
160093,Elms Estate,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
160093,Elms Estate,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
160093,Elms Estate,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
160093,Elms Estate,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
160093,Elms Estate,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
160093,Elms Estate,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
160093,Elms Estate,2024-01-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
160093,Elms Estate,2024-01-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
160093,Elms Estate,2024-01-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
160093,Elms Estate,2024-01-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.29
160093,Elms Estate,2024-01-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.8
160093,Elms Estate,2024-01-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.08
160093,Elms Estate,2024-01-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
160093,Elms Estate,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
160093,Elms Estate,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
160093,Elms Estate,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
160093,Elms Estate,2024-01-12T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-12T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-12T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-12T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.94
160093,Elms Estate,2024-01-12T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.21
160093,Elms Estate,2024-01-12T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.91
160093,Elms Estate,2024-01-12T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
160093,Elms Estate,2024-01-12T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
160093,Elms Estate,2024-01-12T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.5
160093,Elms Estate,2024-01-12T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.6
160093,Elms Estate,2024-01-12T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-12T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-12T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-12T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.06
160093,Elms Estate,2024-01-12T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.11
160093,Elms Estate,2024-01-12T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.86
160093,Elms Estate,2024-01-12T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
160093,Elms Estate,2024-01-12T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
160093,Elms Estate,2024-01-12T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
160093,Elms Estate,2024-01-12T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
160093,Elms Estate,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
160093,Elms Estate,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
160093,Elms Estate,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.98
160093,Elms Estate,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.97
160093,Elms Estate,2024-01-12T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
160093,Elms Estate,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
160093,Elms Estate,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
160093,Elms Estate,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
160093,Elms Estate,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
160093,Elms Estate,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.18
160093,Elms Estate,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.48
160093,Elms Estate,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.33
160093,Elms Estate,2024-01-12T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
160093,Elms Estate,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
160093,Elms Estate,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
160093,Elms Estate,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.4
160093,Elms Estate,2024-01-12T16:30:00.000+00:00,transformer,,Temperature,C,19.4
160093,Elms Estate,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
160093,Elms Estate,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
160093,Elms Estate,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
160093,Elms Estate,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
160093,Elms Estate,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
160093,Elms Estate,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
160093,Elms Estate,2024-01-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
160093,Elms Estate,2024-01-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
160093,Elms Estate,2024-01-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.29
160093,Elms Estate,2024-01-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.79
160093,Elms Estate,2024-01-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.07
160093,Elms Estate,2024-01-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
160093,Elms Estate,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
160093,Elms Estate,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
160093,Elms Estate,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
160093,Elms Estate,2024-01-12T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-12T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-12T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-12T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.87
160093,Elms Estate,2024-01-12T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.36
160093,Elms Estate,2024-01-12T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.09
160093,Elms Estate,2024-01-12T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
160093,Elms Estate,2024-01-12T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
160093,Elms Estate,2024-01-12T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
160093,Elms Estate,2024-01-12T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.2
160093,Elms Estate,2024-01-12T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-12T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-12T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-12T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.4
160093,Elms Estate,2024-01-12T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.42
160093,Elms Estate,2024-01-12T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.31
160093,Elms Estate,2024-01-12T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
160093,Elms Estate,2024-01-12T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
160093,Elms Estate,2024-01-12T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
160093,Elms Estate,2024-01-12T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
160093,Elms Estate,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
160093,Elms Estate,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.87
160093,Elms Estate,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.02
160093,Elms Estate,2024-01-12T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
160093,Elms Estate,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
160093,Elms Estate,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
160093,Elms Estate,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
160093,Elms Estate,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
160093,Elms Estate,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.1
160093,Elms Estate,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
160093,Elms Estate,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.24
160093,Elms Estate,2024-01-12T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
160093,Elms Estate,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
160093,Elms Estate,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
160093,Elms Estate,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.7
160093,Elms Estate,2024-01-12T16:20:00.000+00:00,transformer,,Temperature,C,19.4
160093,Elms Estate,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
160093,Elms Estate,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
160093,Elms Estate,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
160093,Elms Estate,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
160093,Elms Estate,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
160093,Elms Estate,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
160093,Elms Estate,2024-01-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
160093,Elms Estate,2024-01-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
160093,Elms Estate,2024-01-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.53
160093,Elms Estate,2024-01-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.12
160093,Elms Estate,2024-01-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.66
160093,Elms Estate,2024-01-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
160093,Elms Estate,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
160093,Elms Estate,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
160093,Elms Estate,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
160093,Elms Estate,2024-01-12T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-12T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-12T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-12T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.1
160093,Elms Estate,2024-01-12T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.56
160093,Elms Estate,2024-01-12T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.1
160093,Elms Estate,2024-01-12T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
160093,Elms Estate,2024-01-12T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
160093,Elms Estate,2024-01-12T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.2
160093,Elms Estate,2024-01-12T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.1
160093,Elms Estate,2024-01-12T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-12T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-12T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-12T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.63
160093,Elms Estate,2024-01-12T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.1
160093,Elms Estate,2024-01-12T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
160093,Elms Estate,2024-01-12T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
160093,Elms Estate,2024-01-12T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
160093,Elms Estate,2024-01-12T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
160093,Elms Estate,2024-01-12T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
160093,Elms Estate,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.45
160093,Elms Estate,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
160093,Elms Estate,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.71
160093,Elms Estate,2024-01-12T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
160093,Elms Estate,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
160093,Elms Estate,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
160093,Elms Estate,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
160093,Elms Estate,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
160093,Elms Estate,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
160093,Elms Estate,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.29
160093,Elms Estate,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.53
160093,Elms Estate,2024-01-12T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
160093,Elms Estate,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
160093,Elms Estate,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
160093,Elms Estate,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.8
160093,Elms Estate,2024-01-12T16:10:00.000+00:00,transformer,,Temperature,C,19.4
160093,Elms Estate,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
160093,Elms Estate,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
160093,Elms Estate,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
160093,Elms Estate,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
160093,Elms Estate,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
160093,Elms Estate,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
160093,Elms Estate,2024-01-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
160093,Elms Estate,2024-01-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
160093,Elms Estate,2024-01-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
160093,Elms Estate,2024-01-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,7.76
160093,Elms Estate,2024-01-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.63
160093,Elms Estate,2024-01-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.68
160093,Elms Estate,2024-01-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
160093,Elms Estate,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
160093,Elms Estate,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
160093,Elms Estate,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
160093,Elms Estate,2024-01-12T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-12T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-12T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-12T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.5
160093,Elms Estate,2024-01-12T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.82
160093,Elms Estate,2024-01-12T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.53
160093,Elms Estate,2024-01-12T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
160093,Elms Estate,2024-01-12T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
160093,Elms Estate,2024-01-12T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.6
160093,Elms Estate,2024-01-12T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.7
160093,Elms Estate,2024-01-12T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-12T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
160093,Elms Estate,2024-01-12T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-12T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.46
160093,Elms Estate,2024-01-12T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.41
160093,Elms Estate,2024-01-12T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
160093,Elms Estate,2024-01-12T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
160093,Elms Estate,2024-01-12T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
160093,Elms Estate,2024-01-12T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
160093,Elms Estate,2024-01-12T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
160093,Elms Estate,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.99
160093,Elms Estate,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.54
160093,Elms Estate,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.66
160093,Elms Estate,2024-01-12T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
160093,Elms Estate,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
160093,Elms Estate,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
160093,Elms Estate,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
160093,Elms Estate,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
160093,Elms Estate,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
160093,Elms Estate,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.58
160093,Elms Estate,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.69
160093,Elms Estate,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.81
160093,Elms Estate,2024-01-12T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
160093,Elms Estate,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
160093,Elms Estate,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
160093,Elms Estate,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.1
160093,Elms Estate,2024-01-12T16:00:00.000+00:00,transformer,,Temperature,C,19.4
160093,Elms Estate,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
160093,Elms Estate,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
160093,Elms Estate,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
160093,Elms Estate,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
160093,Elms Estate,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
160093,Elms Estate,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
160093,Elms Estate,2024-01-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
160093,Elms Estate,2024-01-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
160093,Elms Estate,2024-01-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,7.54
160093,Elms Estate,2024-01-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.46
160093,Elms Estate,2024-01-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.6
160093,Elms Estate,2024-01-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
160093,Elms Estate,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
160093,Elms Estate,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
160093,Elms Estate,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
160093,Elms Estate,2024-01-12T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-12T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-12T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-12T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.55
160093,Elms Estate,2024-01-12T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.38
160093,Elms Estate,2024-01-12T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.27
160093,Elms Estate,2024-01-12T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
160093,Elms Estate,2024-01-12T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
160093,Elms Estate,2024-01-12T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.6
160093,Elms Estate,2024-01-12T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
160093,Elms Estate,2024-01-12T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-12T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-12T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-12T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.98
160093,Elms Estate,2024-01-12T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.25
160093,Elms Estate,2024-01-12T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
160093,Elms Estate,2024-01-12T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
160093,Elms Estate,2024-01-12T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
160093,Elms Estate,2024-01-12T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
160093,Elms Estate,2024-01-12T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
160093,Elms Estate,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
160093,Elms Estate,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.48
160093,Elms Estate,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.52
160093,Elms Estate,2024-01-12T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
160093,Elms Estate,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
160093,Elms Estate,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
160093,Elms Estate,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
160093,Elms Estate,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
160093,Elms Estate,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
160093,Elms Estate,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
160093,Elms Estate,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.96
160093,Elms Estate,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.67
160093,Elms Estate,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.04
160093,Elms Estate,2024-01-12T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
160093,Elms Estate,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
160093,Elms Estate,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
160093,Elms Estate,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.2
160093,Elms Estate,2024-01-12T15:50:00.000+00:00,transformer,,Temperature,C,19.4
160093,Elms Estate,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
160093,Elms Estate,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
160093,Elms Estate,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
160093,Elms Estate,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
160093,Elms Estate,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
160093,Elms Estate,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
160093,Elms Estate,2024-01-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
160093,Elms Estate,2024-01-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
160093,Elms Estate,2024-01-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.9
160093,Elms Estate,2024-01-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.78
160093,Elms Estate,2024-01-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.34
160093,Elms Estate,2024-01-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
160093,Elms Estate,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
160093,Elms Estate,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
160093,Elms Estate,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
160093,Elms Estate,2024-01-12T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-12T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-12T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-12T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.62
160093,Elms Estate,2024-01-12T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.82
160093,Elms Estate,2024-01-12T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.4
160093,Elms Estate,2024-01-12T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
160093,Elms Estate,2024-01-12T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
160093,Elms Estate,2024-01-12T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.3
160093,Elms Estate,2024-01-12T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.2
160093,Elms Estate,2024-01-12T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-12T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
160093,Elms Estate,2024-01-12T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-12T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.4
160093,Elms Estate,2024-01-12T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.79
160093,Elms Estate,2024-01-12T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.93
160093,Elms Estate,2024-01-12T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
160093,Elms Estate,2024-01-12T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
160093,Elms Estate,2024-01-12T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
160093,Elms Estate,2024-01-12T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
160093,Elms Estate,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
160093,Elms Estate,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.74
160093,Elms Estate,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.89
160093,Elms Estate,2024-01-12T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
160093,Elms Estate,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
160093,Elms Estate,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
