Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
160093,Elms Estate,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
160093,Elms Estate,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
160093,Elms Estate,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.93
160093,Elms Estate,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.6
160093,Elms Estate,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.07
160093,Elms Estate,2024-01-12T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
160093,Elms Estate,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
160093,Elms Estate,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
160093,Elms Estate,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.0
160093,Elms Estate,2024-01-12T15:40:00.000+00:00,transformer,,Temperature,C,19.4
160093,Elms Estate,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
160093,Elms Estate,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
160093,Elms Estate,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
160093,Elms Estate,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
160093,Elms Estate,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
160093,Elms Estate,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
160093,Elms Estate,2024-01-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
160093,Elms Estate,2024-01-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
160093,Elms Estate,2024-01-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.01
160093,Elms Estate,2024-01-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.96
160093,Elms Estate,2024-01-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.3
160093,Elms Estate,2024-01-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
160093,Elms Estate,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
160093,Elms Estate,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
160093,Elms Estate,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
160093,Elms Estate,2024-01-12T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-12T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-12T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-12T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.88
160093,Elms Estate,2024-01-12T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.18
160093,Elms Estate,2024-01-12T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.29
160093,Elms Estate,2024-01-12T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
160093,Elms Estate,2024-01-12T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
160093,Elms Estate,2024-01-12T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.7
160093,Elms Estate,2024-01-12T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.9
160093,Elms Estate,2024-01-12T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-12T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
160093,Elms Estate,2024-01-12T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-12T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.52
160093,Elms Estate,2024-01-12T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.65
160093,Elms Estate,2024-01-12T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.85
160093,Elms Estate,2024-01-12T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
160093,Elms Estate,2024-01-12T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
160093,Elms Estate,2024-01-12T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
160093,Elms Estate,2024-01-12T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
160093,Elms Estate,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
160093,Elms Estate,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.6
160093,Elms Estate,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
160093,Elms Estate,2024-01-12T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
160093,Elms Estate,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
160093,Elms Estate,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
160093,Elms Estate,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
160093,Elms Estate,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
160093,Elms Estate,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
160093,Elms Estate,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.54
160093,Elms Estate,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.57
160093,Elms Estate,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.26
160093,Elms Estate,2024-01-12T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
160093,Elms Estate,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
160093,Elms Estate,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
160093,Elms Estate,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.4
160093,Elms Estate,2024-01-12T15:30:00.000+00:00,transformer,,Temperature,C,19.3
160093,Elms Estate,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
160093,Elms Estate,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
160093,Elms Estate,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
160093,Elms Estate,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
160093,Elms Estate,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
160093,Elms Estate,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
160093,Elms Estate,2024-01-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
160093,Elms Estate,2024-01-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
160093,Elms Estate,2024-01-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.93
160093,Elms Estate,2024-01-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.01
160093,Elms Estate,2024-01-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.58
160093,Elms Estate,2024-01-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
160093,Elms Estate,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
160093,Elms Estate,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
160093,Elms Estate,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
160093,Elms Estate,2024-01-12T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-12T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-12T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-12T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.59
160093,Elms Estate,2024-01-12T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.76
160093,Elms Estate,2024-01-12T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.11
160093,Elms Estate,2024-01-12T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
160093,Elms Estate,2024-01-12T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
160093,Elms Estate,2024-01-12T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.0
160093,Elms Estate,2024-01-12T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.2
160093,Elms Estate,2024-01-12T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-12T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-12T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-12T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.31
160093,Elms Estate,2024-01-12T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.46
160093,Elms Estate,2024-01-12T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.83
160093,Elms Estate,2024-01-12T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
160093,Elms Estate,2024-01-12T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
160093,Elms Estate,2024-01-12T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
160093,Elms Estate,2024-01-12T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
160093,Elms Estate,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
160093,Elms Estate,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.57
160093,Elms Estate,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.19
160093,Elms Estate,2024-01-12T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
160093,Elms Estate,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
160093,Elms Estate,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
160093,Elms Estate,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
160093,Elms Estate,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
160093,Elms Estate,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
160093,Elms Estate,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
160093,Elms Estate,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
160093,Elms Estate,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.59
160093,Elms Estate,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.94
160093,Elms Estate,2024-01-12T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
160093,Elms Estate,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
160093,Elms Estate,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
160093,Elms Estate,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.8
160093,Elms Estate,2024-01-12T15:20:00.000+00:00,transformer,,Temperature,C,19.3
160093,Elms Estate,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
160093,Elms Estate,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
160093,Elms Estate,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
160093,Elms Estate,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
160093,Elms Estate,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
160093,Elms Estate,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
160093,Elms Estate,2024-01-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
160093,Elms Estate,2024-01-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
160093,Elms Estate,2024-01-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.49
160093,Elms Estate,2024-01-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.39
160093,Elms Estate,2024-01-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.07
160093,Elms Estate,2024-01-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
160093,Elms Estate,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
160093,Elms Estate,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
160093,Elms Estate,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
160093,Elms Estate,2024-01-12T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-12T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-12T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-12T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.1
160093,Elms Estate,2024-01-12T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.14
160093,Elms Estate,2024-01-12T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.04
160093,Elms Estate,2024-01-12T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
160093,Elms Estate,2024-01-12T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
160093,Elms Estate,2024-01-12T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
160093,Elms Estate,2024-01-12T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.9
160093,Elms Estate,2024-01-12T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-12T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-12T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-12T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.72
160093,Elms Estate,2024-01-12T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.71
160093,Elms Estate,2024-01-12T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.05
160093,Elms Estate,2024-01-12T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
160093,Elms Estate,2024-01-12T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
160093,Elms Estate,2024-01-12T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
160093,Elms Estate,2024-01-12T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
160093,Elms Estate,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
160093,Elms Estate,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.76
160093,Elms Estate,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.87
160093,Elms Estate,2024-01-12T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
160093,Elms Estate,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
160093,Elms Estate,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
160093,Elms Estate,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
160093,Elms Estate,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
160093,Elms Estate,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
160093,Elms Estate,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
160093,Elms Estate,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.96
160093,Elms Estate,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.18
160093,Elms Estate,2024-01-12T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
160093,Elms Estate,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
160093,Elms Estate,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
160093,Elms Estate,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.4
160093,Elms Estate,2024-01-12T15:10:00.000+00:00,transformer,,Temperature,C,19.3
160093,Elms Estate,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
160093,Elms Estate,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
160093,Elms Estate,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
160093,Elms Estate,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
160093,Elms Estate,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
160093,Elms Estate,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
160093,Elms Estate,2024-01-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
160093,Elms Estate,2024-01-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
160093,Elms Estate,2024-01-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
160093,Elms Estate,2024-01-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.23
160093,Elms Estate,2024-01-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.56
160093,Elms Estate,2024-01-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.13
160093,Elms Estate,2024-01-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
160093,Elms Estate,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
160093,Elms Estate,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
160093,Elms Estate,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
160093,Elms Estate,2024-01-12T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-12T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-12T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
160093,Elms Estate,2024-01-12T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.71
160093,Elms Estate,2024-01-12T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.61
160093,Elms Estate,2024-01-12T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.94
160093,Elms Estate,2024-01-12T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
160093,Elms Estate,2024-01-12T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
160093,Elms Estate,2024-01-12T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
160093,Elms Estate,2024-01-12T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.5
160093,Elms Estate,2024-01-12T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-12T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-12T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-12T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.38
160093,Elms Estate,2024-01-12T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.49
160093,Elms Estate,2024-01-12T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.01
160093,Elms Estate,2024-01-12T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
160093,Elms Estate,2024-01-12T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
160093,Elms Estate,2024-01-12T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
160093,Elms Estate,2024-01-12T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
160093,Elms Estate,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
160093,Elms Estate,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
160093,Elms Estate,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.88
160093,Elms Estate,2024-01-12T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
160093,Elms Estate,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
160093,Elms Estate,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
160093,Elms Estate,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
160093,Elms Estate,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
160093,Elms Estate,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
160093,Elms Estate,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
160093,Elms Estate,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.98
160093,Elms Estate,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.51
160093,Elms Estate,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.23
160093,Elms Estate,2024-01-12T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
160093,Elms Estate,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
160093,Elms Estate,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
160093,Elms Estate,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.9
160093,Elms Estate,2024-01-12T15:00:00.000+00:00,transformer,,Temperature,C,19.3
160093,Elms Estate,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
160093,Elms Estate,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
160093,Elms Estate,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
160093,Elms Estate,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
160093,Elms Estate,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
160093,Elms Estate,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
160093,Elms Estate,2024-01-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
160093,Elms Estate,2024-01-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
160093,Elms Estate,2024-01-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
160093,Elms Estate,2024-01-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.78
160093,Elms Estate,2024-01-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.14
160093,Elms Estate,2024-01-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.07
160093,Elms Estate,2024-01-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
160093,Elms Estate,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
160093,Elms Estate,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
160093,Elms Estate,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
160093,Elms Estate,2024-01-12T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-12T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-12T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
160093,Elms Estate,2024-01-12T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.14
160093,Elms Estate,2024-01-12T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.27
160093,Elms Estate,2024-01-12T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.95
160093,Elms Estate,2024-01-12T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
160093,Elms Estate,2024-01-12T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
160093,Elms Estate,2024-01-12T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
160093,Elms Estate,2024-01-12T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.6
160093,Elms Estate,2024-01-12T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-12T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-12T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-12T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.81
160093,Elms Estate,2024-01-12T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.65
160093,Elms Estate,2024-01-12T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
160093,Elms Estate,2024-01-12T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
160093,Elms Estate,2024-01-12T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
160093,Elms Estate,2024-01-12T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
160093,Elms Estate,2024-01-12T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
160093,Elms Estate,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.73
160093,Elms Estate,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.24
160093,Elms Estate,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.95
160093,Elms Estate,2024-01-12T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
160093,Elms Estate,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
160093,Elms Estate,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
160093,Elms Estate,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
160093,Elms Estate,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
160093,Elms Estate,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
160093,Elms Estate,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.99
160093,Elms Estate,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.39
160093,Elms Estate,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.66
160093,Elms Estate,2024-01-12T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
160093,Elms Estate,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
160093,Elms Estate,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
160093,Elms Estate,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.1
160093,Elms Estate,2024-01-12T14:50:00.000+00:00,transformer,,Temperature,C,19.3
160093,Elms Estate,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
160093,Elms Estate,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
160093,Elms Estate,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
160093,Elms Estate,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
160093,Elms Estate,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
160093,Elms Estate,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
160093,Elms Estate,2024-01-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
160093,Elms Estate,2024-01-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
160093,Elms Estate,2024-01-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.67
160093,Elms Estate,2024-01-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.54
160093,Elms Estate,2024-01-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.24
160093,Elms Estate,2024-01-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
160093,Elms Estate,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
160093,Elms Estate,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
160093,Elms Estate,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
160093,Elms Estate,2024-01-12T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-12T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-12T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-12T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.51
160093,Elms Estate,2024-01-12T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.26
160093,Elms Estate,2024-01-12T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.05
160093,Elms Estate,2024-01-12T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
160093,Elms Estate,2024-01-12T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
160093,Elms Estate,2024-01-12T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
160093,Elms Estate,2024-01-12T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.2
160093,Elms Estate,2024-01-12T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
160093,Elms Estate,2024-01-12T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
160093,Elms Estate,2024-01-12T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-12T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.44
160093,Elms Estate,2024-01-12T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.83
160093,Elms Estate,2024-01-12T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
160093,Elms Estate,2024-01-12T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
160093,Elms Estate,2024-01-12T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
160093,Elms Estate,2024-01-12T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
160093,Elms Estate,2024-01-12T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
160093,Elms Estate,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.33
160093,Elms Estate,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.52
160093,Elms Estate,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.77
160093,Elms Estate,2024-01-12T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
160093,Elms Estate,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
160093,Elms Estate,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
160093,Elms Estate,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
160093,Elms Estate,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
160093,Elms Estate,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.82
160093,Elms Estate,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.79
160093,Elms Estate,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.97
160093,Elms Estate,2024-01-12T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.0
160093,Elms Estate,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
160093,Elms Estate,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
160093,Elms Estate,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.5
160093,Elms Estate,2024-01-12T14:40:00.000+00:00,transformer,,Temperature,C,19.3
160093,Elms Estate,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
160093,Elms Estate,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
160093,Elms Estate,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
160093,Elms Estate,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
160093,Elms Estate,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
160093,Elms Estate,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
160093,Elms Estate,2024-01-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
160093,Elms Estate,2024-01-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
160093,Elms Estate,2024-01-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.1
160093,Elms Estate,2024-01-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.41
160093,Elms Estate,2024-01-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.21
160093,Elms Estate,2024-01-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
160093,Elms Estate,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
160093,Elms Estate,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
160093,Elms Estate,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
160093,Elms Estate,2024-01-12T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-12T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-12T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-12T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.34
160093,Elms Estate,2024-01-12T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.44
160093,Elms Estate,2024-01-12T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.17
160093,Elms Estate,2024-01-12T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
160093,Elms Estate,2024-01-12T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
160093,Elms Estate,2024-01-12T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
160093,Elms Estate,2024-01-12T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
160093,Elms Estate,2024-01-12T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
160093,Elms Estate,2024-01-12T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
160093,Elms Estate,2024-01-12T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-12T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
160093,Elms Estate,2024-01-12T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.05
160093,Elms Estate,2024-01-12T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.78
160093,Elms Estate,2024-01-12T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
160093,Elms Estate,2024-01-12T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
160093,Elms Estate,2024-01-12T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
160093,Elms Estate,2024-01-12T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
160093,Elms Estate,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
160093,Elms Estate,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.94
160093,Elms Estate,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
160093,Elms Estate,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.27
160093,Elms Estate,2024-01-12T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
160093,Elms Estate,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
160093,Elms Estate,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
160093,Elms Estate,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
160093,Elms Estate,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
160093,Elms Estate,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
160093,Elms Estate,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
160093,Elms Estate,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.26
160093,Elms Estate,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
160093,Elms Estate,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.17
160093,Elms Estate,2024-01-12T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
160093,Elms Estate,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
160093,Elms Estate,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
160093,Elms Estate,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.5
160093,Elms Estate,2024-01-12T14:30:00.000+00:00,transformer,,Temperature,C,19.3
160093,Elms Estate,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
160093,Elms Estate,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
160093,Elms Estate,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
160093,Elms Estate,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
160093,Elms Estate,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160093,Elms Estate,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
160093,Elms Estate,2024-01-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
160093,Elms Estate,2024-01-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
160093,Elms Estate,2024-01-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.4
160093,Elms Estate,2024-01-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.09
160093,Elms Estate,2024-01-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.4
160093,Elms Estate,2024-01-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
160093,Elms Estate,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
160093,Elms Estate,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
160093,Elms Estate,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
160093,Elms Estate,2024-01-12T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-12T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-12T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-12T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.37
160093,Elms Estate,2024-01-12T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.31
160093,Elms Estate,2024-01-12T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.47
160093,Elms Estate,2024-01-12T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
160093,Elms Estate,2024-01-12T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
160093,Elms Estate,2024-01-12T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
160093,Elms Estate,2024-01-12T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.2
160093,Elms Estate,2024-01-12T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
160093,Elms Estate,2024-01-12T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
160093,Elms Estate,2024-01-12T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-12T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.89
160093,Elms Estate,2024-01-12T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.9
160093,Elms Estate,2024-01-12T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.78
160093,Elms Estate,2024-01-12T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
160093,Elms Estate,2024-01-12T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
160093,Elms Estate,2024-01-12T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
160093,Elms Estate,2024-01-12T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
160093,Elms Estate,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.54
160093,Elms Estate,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.79
160093,Elms Estate,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.17
160093,Elms Estate,2024-01-12T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
160093,Elms Estate,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
160093,Elms Estate,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
160093,Elms Estate,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
160093,Elms Estate,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
160093,Elms Estate,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
160093,Elms Estate,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.75
160093,Elms Estate,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
160093,Elms Estate,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.02
160093,Elms Estate,2024-01-12T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
160093,Elms Estate,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
160093,Elms Estate,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
160093,Elms Estate,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.7
160093,Elms Estate,2024-01-12T14:20:00.000+00:00,transformer,,Temperature,C,19.3
160093,Elms Estate,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
160093,Elms Estate,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
160093,Elms Estate,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
160093,Elms Estate,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
160093,Elms Estate,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
160093,Elms Estate,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
160093,Elms Estate,2024-01-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
160093,Elms Estate,2024-01-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
160093,Elms Estate,2024-01-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.54
160093,Elms Estate,2024-01-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.84
160093,Elms Estate,2024-01-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.43
160093,Elms Estate,2024-01-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
160093,Elms Estate,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
160093,Elms Estate,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
160093,Elms Estate,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
160093,Elms Estate,2024-01-12T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-12T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-12T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-12T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.82
160093,Elms Estate,2024-01-12T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.81
160093,Elms Estate,2024-01-12T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.44
160093,Elms Estate,2024-01-12T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
160093,Elms Estate,2024-01-12T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
160093,Elms Estate,2024-01-12T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
160093,Elms Estate,2024-01-12T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.2
160093,Elms Estate,2024-01-12T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
160093,Elms Estate,2024-01-12T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
160093,Elms Estate,2024-01-12T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-12T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
160093,Elms Estate,2024-01-12T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.73
160093,Elms Estate,2024-01-12T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
160093,Elms Estate,2024-01-12T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
160093,Elms Estate,2024-01-12T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
160093,Elms Estate,2024-01-12T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
160093,Elms Estate,2024-01-12T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
160093,Elms Estate,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
160093,Elms Estate,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
160093,Elms Estate,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.58
160093,Elms Estate,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
160093,Elms Estate,2024-01-12T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
160093,Elms Estate,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
160093,Elms Estate,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
160093,Elms Estate,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
160093,Elms Estate,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
160093,Elms Estate,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
160093,Elms Estate,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.14
160093,Elms Estate,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
160093,Elms Estate,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.11
160093,Elms Estate,2024-01-12T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
160093,Elms Estate,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
160093,Elms Estate,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
160093,Elms Estate,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
160093,Elms Estate,2024-01-12T14:10:00.000+00:00,transformer,,Temperature,C,19.2
160093,Elms Estate,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
160093,Elms Estate,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
160093,Elms Estate,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
160093,Elms Estate,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
160093,Elms Estate,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
160093,Elms Estate,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
160093,Elms Estate,2024-01-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
160093,Elms Estate,2024-01-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
160093,Elms Estate,2024-01-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
160093,Elms Estate,2024-01-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.05
160093,Elms Estate,2024-01-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.99
160093,Elms Estate,2024-01-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.85
160093,Elms Estate,2024-01-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
160093,Elms Estate,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
160093,Elms Estate,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
160093,Elms Estate,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
160093,Elms Estate,2024-01-12T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-12T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-12T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-12T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.65
160093,Elms Estate,2024-01-12T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.06
160093,Elms Estate,2024-01-12T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.34
160093,Elms Estate,2024-01-12T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
160093,Elms Estate,2024-01-12T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
160093,Elms Estate,2024-01-12T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
160093,Elms Estate,2024-01-12T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
160093,Elms Estate,2024-01-12T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
160093,Elms Estate,2024-01-12T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
160093,Elms Estate,2024-01-12T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-12T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.66
160093,Elms Estate,2024-01-12T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.04
160093,Elms Estate,2024-01-12T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.66
160093,Elms Estate,2024-01-12T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
160093,Elms Estate,2024-01-12T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
160093,Elms Estate,2024-01-12T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
160093,Elms Estate,2024-01-12T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
160093,Elms Estate,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
