Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.47
160093,Elms Estate,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
160093,Elms Estate,2024-01-12T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
160093,Elms Estate,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
160093,Elms Estate,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
160093,Elms Estate,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
160093,Elms Estate,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
160093,Elms Estate,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.91
160093,Elms Estate,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
160093,Elms Estate,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.86
160093,Elms Estate,2024-01-12T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
160093,Elms Estate,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
160093,Elms Estate,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
160093,Elms Estate,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
160093,Elms Estate,2024-01-12T14:00:00.000+00:00,transformer,,Temperature,C,19.2
160093,Elms Estate,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
160093,Elms Estate,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
160093,Elms Estate,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
160093,Elms Estate,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
160093,Elms Estate,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
160093,Elms Estate,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
160093,Elms Estate,2024-01-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
160093,Elms Estate,2024-01-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
160093,Elms Estate,2024-01-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.96
160093,Elms Estate,2024-01-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.6
160093,Elms Estate,2024-01-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.23
160093,Elms Estate,2024-01-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
160093,Elms Estate,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
160093,Elms Estate,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
160093,Elms Estate,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
160093,Elms Estate,2024-01-12T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-12T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-12T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-12T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.91
160093,Elms Estate,2024-01-12T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.09
160093,Elms Estate,2024-01-12T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.68
160093,Elms Estate,2024-01-12T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
160093,Elms Estate,2024-01-12T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
160093,Elms Estate,2024-01-12T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
160093,Elms Estate,2024-01-12T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.1
160093,Elms Estate,2024-01-12T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
160093,Elms Estate,2024-01-12T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.54
160093,Elms Estate,2024-01-12T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-12T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.02
160093,Elms Estate,2024-01-12T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.24
160093,Elms Estate,2024-01-12T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.5
160093,Elms Estate,2024-01-12T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
160093,Elms Estate,2024-01-12T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
160093,Elms Estate,2024-01-12T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
160093,Elms Estate,2024-01-12T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
160093,Elms Estate,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
160093,Elms Estate,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
160093,Elms Estate,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
160093,Elms Estate,2024-01-12T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
160093,Elms Estate,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
160093,Elms Estate,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
160093,Elms Estate,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
160093,Elms Estate,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
160093,Elms Estate,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
160093,Elms Estate,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.97
160093,Elms Estate,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.24
160093,Elms Estate,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.56
160093,Elms Estate,2024-01-12T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
160093,Elms Estate,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
160093,Elms Estate,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
160093,Elms Estate,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
160093,Elms Estate,2024-01-12T13:50:00.000+00:00,transformer,,Temperature,C,19.2
160093,Elms Estate,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
160093,Elms Estate,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
160093,Elms Estate,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
160093,Elms Estate,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
160093,Elms Estate,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160093,Elms Estate,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
160093,Elms Estate,2024-01-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
160093,Elms Estate,2024-01-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
160093,Elms Estate,2024-01-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.69
160093,Elms Estate,2024-01-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.48
160093,Elms Estate,2024-01-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.96
160093,Elms Estate,2024-01-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
160093,Elms Estate,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
160093,Elms Estate,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
160093,Elms Estate,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
160093,Elms Estate,2024-01-12T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-12T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-12T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-12T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.17
160093,Elms Estate,2024-01-12T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.94
160093,Elms Estate,2024-01-12T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.82
160093,Elms Estate,2024-01-12T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
160093,Elms Estate,2024-01-12T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
160093,Elms Estate,2024-01-12T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
160093,Elms Estate,2024-01-12T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.6
160093,Elms Estate,2024-01-12T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
160093,Elms Estate,2024-01-12T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
160093,Elms Estate,2024-01-12T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-12T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.7
160093,Elms Estate,2024-01-12T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.25
160093,Elms Estate,2024-01-12T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.79
160093,Elms Estate,2024-01-12T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
160093,Elms Estate,2024-01-12T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
160093,Elms Estate,2024-01-12T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
160093,Elms Estate,2024-01-12T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
160093,Elms Estate,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
160093,Elms Estate,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
160093,Elms Estate,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
160093,Elms Estate,2024-01-12T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
160093,Elms Estate,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
160093,Elms Estate,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
160093,Elms Estate,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
160093,Elms Estate,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
160093,Elms Estate,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
160093,Elms Estate,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.95
160093,Elms Estate,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
160093,Elms Estate,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.86
160093,Elms Estate,2024-01-12T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
160093,Elms Estate,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
160093,Elms Estate,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
160093,Elms Estate,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
160093,Elms Estate,2024-01-12T13:40:00.000+00:00,transformer,,Temperature,C,19.1
160093,Elms Estate,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
160093,Elms Estate,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
160093,Elms Estate,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
160093,Elms Estate,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
160093,Elms Estate,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
160093,Elms Estate,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
160093,Elms Estate,2024-01-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
160093,Elms Estate,2024-01-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
160093,Elms Estate,2024-01-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.88
160093,Elms Estate,2024-01-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.42
160093,Elms Estate,2024-01-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.07
160093,Elms Estate,2024-01-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
160093,Elms Estate,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
160093,Elms Estate,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
160093,Elms Estate,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
160093,Elms Estate,2024-01-12T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-12T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-12T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-12T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.65
160093,Elms Estate,2024-01-12T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.13
160093,Elms Estate,2024-01-12T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.34
160093,Elms Estate,2024-01-12T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
160093,Elms Estate,2024-01-12T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
160093,Elms Estate,2024-01-12T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
160093,Elms Estate,2024-01-12T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.0
160093,Elms Estate,2024-01-12T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
160093,Elms Estate,2024-01-12T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.81
160093,Elms Estate,2024-01-12T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-12T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.63
160093,Elms Estate,2024-01-12T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.03
160093,Elms Estate,2024-01-12T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.63
160093,Elms Estate,2024-01-12T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
160093,Elms Estate,2024-01-12T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
160093,Elms Estate,2024-01-12T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
160093,Elms Estate,2024-01-12T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
160093,Elms Estate,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.3
160093,Elms Estate,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
160093,Elms Estate,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
160093,Elms Estate,2024-01-12T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
160093,Elms Estate,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
160093,Elms Estate,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
160093,Elms Estate,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
160093,Elms Estate,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
160093,Elms Estate,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
160093,Elms Estate,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.55
160093,Elms Estate,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
160093,Elms Estate,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.23
160093,Elms Estate,2024-01-12T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
160093,Elms Estate,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
160093,Elms Estate,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
160093,Elms Estate,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
160093,Elms Estate,2024-01-12T13:30:00.000+00:00,transformer,,Temperature,C,19.1
160093,Elms Estate,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
160093,Elms Estate,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
160093,Elms Estate,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
160093,Elms Estate,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
160093,Elms Estate,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
160093,Elms Estate,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
160093,Elms Estate,2024-01-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
160093,Elms Estate,2024-01-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
160093,Elms Estate,2024-01-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.14
160093,Elms Estate,2024-01-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.46
160093,Elms Estate,2024-01-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.37
160093,Elms Estate,2024-01-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
160093,Elms Estate,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
160093,Elms Estate,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
160093,Elms Estate,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
160093,Elms Estate,2024-01-12T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-12T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-12T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-12T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.23
160093,Elms Estate,2024-01-12T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.14
160093,Elms Estate,2024-01-12T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.19
160093,Elms Estate,2024-01-12T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
160093,Elms Estate,2024-01-12T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
160093,Elms Estate,2024-01-12T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
160093,Elms Estate,2024-01-12T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.3
160093,Elms Estate,2024-01-12T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
160093,Elms Estate,2024-01-12T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.72
160093,Elms Estate,2024-01-12T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-12T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.38
160093,Elms Estate,2024-01-12T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.02
160093,Elms Estate,2024-01-12T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
160093,Elms Estate,2024-01-12T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
160093,Elms Estate,2024-01-12T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
160093,Elms Estate,2024-01-12T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
160093,Elms Estate,2024-01-12T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
160093,Elms Estate,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
160093,Elms Estate,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.07
160093,Elms Estate,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.66
160093,Elms Estate,2024-01-12T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
160093,Elms Estate,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
160093,Elms Estate,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
160093,Elms Estate,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
160093,Elms Estate,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
160093,Elms Estate,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
160093,Elms Estate,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.26
160093,Elms Estate,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
160093,Elms Estate,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.44
160093,Elms Estate,2024-01-12T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
160093,Elms Estate,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
160093,Elms Estate,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
160093,Elms Estate,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
160093,Elms Estate,2024-01-12T13:20:00.000+00:00,transformer,,Temperature,C,19.1
160093,Elms Estate,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
160093,Elms Estate,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
160093,Elms Estate,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
160093,Elms Estate,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
160093,Elms Estate,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
160093,Elms Estate,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
160093,Elms Estate,2024-01-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
160093,Elms Estate,2024-01-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
160093,Elms Estate,2024-01-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.38
160093,Elms Estate,2024-01-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.36
160093,Elms Estate,2024-01-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.37
160093,Elms Estate,2024-01-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
160093,Elms Estate,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
160093,Elms Estate,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
160093,Elms Estate,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
160093,Elms Estate,2024-01-12T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-12T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-12T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-12T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.36
160093,Elms Estate,2024-01-12T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.15
160093,Elms Estate,2024-01-12T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.11
160093,Elms Estate,2024-01-12T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
160093,Elms Estate,2024-01-12T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
160093,Elms Estate,2024-01-12T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
160093,Elms Estate,2024-01-12T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.6
160093,Elms Estate,2024-01-12T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
160093,Elms Estate,2024-01-12T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.91
160093,Elms Estate,2024-01-12T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-12T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.22
160093,Elms Estate,2024-01-12T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.49
160093,Elms Estate,2024-01-12T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
160093,Elms Estate,2024-01-12T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
160093,Elms Estate,2024-01-12T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
160093,Elms Estate,2024-01-12T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
160093,Elms Estate,2024-01-12T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
160093,Elms Estate,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
160093,Elms Estate,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.42
160093,Elms Estate,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
160093,Elms Estate,2024-01-12T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
160093,Elms Estate,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
160093,Elms Estate,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
160093,Elms Estate,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
160093,Elms Estate,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
160093,Elms Estate,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
160093,Elms Estate,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.36
160093,Elms Estate,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.55
160093,Elms Estate,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.9
160093,Elms Estate,2024-01-12T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
160093,Elms Estate,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
160093,Elms Estate,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
160093,Elms Estate,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.3
160093,Elms Estate,2024-01-12T13:10:00.000+00:00,transformer,,Temperature,C,19.1
160093,Elms Estate,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
160093,Elms Estate,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
160093,Elms Estate,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
160093,Elms Estate,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
160093,Elms Estate,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
160093,Elms Estate,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
160093,Elms Estate,2024-01-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
160093,Elms Estate,2024-01-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
160093,Elms Estate,2024-01-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.2
160093,Elms Estate,2024-01-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.61
160093,Elms Estate,2024-01-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.53
160093,Elms Estate,2024-01-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
160093,Elms Estate,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
160093,Elms Estate,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
160093,Elms Estate,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
160093,Elms Estate,2024-01-12T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-12T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-12T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-12T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.17
160093,Elms Estate,2024-01-12T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.44
160093,Elms Estate,2024-01-12T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.61
160093,Elms Estate,2024-01-12T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
160093,Elms Estate,2024-01-12T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
160093,Elms Estate,2024-01-12T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
160093,Elms Estate,2024-01-12T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
160093,Elms Estate,2024-01-12T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
160093,Elms Estate,2024-01-12T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
160093,Elms Estate,2024-01-12T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-12T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.44
160093,Elms Estate,2024-01-12T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.49
160093,Elms Estate,2024-01-12T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.98
160093,Elms Estate,2024-01-12T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
160093,Elms Estate,2024-01-12T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
160093,Elms Estate,2024-01-12T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
160093,Elms Estate,2024-01-12T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
160093,Elms Estate,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.58
160093,Elms Estate,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.88
160093,Elms Estate,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.82
160093,Elms Estate,2024-01-12T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
160093,Elms Estate,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
160093,Elms Estate,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
160093,Elms Estate,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
160093,Elms Estate,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
160093,Elms Estate,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
160093,Elms Estate,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.57
160093,Elms Estate,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
160093,Elms Estate,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.59
160093,Elms Estate,2024-01-12T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,56.4
160093,Elms Estate,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
160093,Elms Estate,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
160093,Elms Estate,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.2
160093,Elms Estate,2024-01-12T13:00:00.000+00:00,transformer,,Temperature,C,19.1
160093,Elms Estate,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
160093,Elms Estate,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
160093,Elms Estate,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
160093,Elms Estate,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
160093,Elms Estate,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
160093,Elms Estate,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
160093,Elms Estate,2024-01-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
160093,Elms Estate,2024-01-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
160093,Elms Estate,2024-01-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.76
160093,Elms Estate,2024-01-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.76
160093,Elms Estate,2024-01-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
160093,Elms Estate,2024-01-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
160093,Elms Estate,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
160093,Elms Estate,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
160093,Elms Estate,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
160093,Elms Estate,2024-01-12T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-12T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-12T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
160093,Elms Estate,2024-01-12T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.38
160093,Elms Estate,2024-01-12T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.28
160093,Elms Estate,2024-01-12T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.75
160093,Elms Estate,2024-01-12T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
160093,Elms Estate,2024-01-12T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
160093,Elms Estate,2024-01-12T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
160093,Elms Estate,2024-01-12T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
160093,Elms Estate,2024-01-12T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
160093,Elms Estate,2024-01-12T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-12T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-12T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.23
160093,Elms Estate,2024-01-12T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.88
160093,Elms Estate,2024-01-12T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.34
160093,Elms Estate,2024-01-12T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
160093,Elms Estate,2024-01-12T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
160093,Elms Estate,2024-01-12T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
160093,Elms Estate,2024-01-12T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
160093,Elms Estate,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
160093,Elms Estate,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.29
160093,Elms Estate,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
160093,Elms Estate,2024-01-12T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
160093,Elms Estate,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
160093,Elms Estate,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
160093,Elms Estate,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
160093,Elms Estate,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
160093,Elms Estate,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
160093,Elms Estate,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.35
160093,Elms Estate,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
160093,Elms Estate,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.94
160093,Elms Estate,2024-01-12T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.8
160093,Elms Estate,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
160093,Elms Estate,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
160093,Elms Estate,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.4
160093,Elms Estate,2024-01-12T12:50:00.000+00:00,transformer,,Temperature,C,19.0
160093,Elms Estate,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
160093,Elms Estate,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
160093,Elms Estate,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
160093,Elms Estate,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
160093,Elms Estate,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
160093,Elms Estate,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
160093,Elms Estate,2024-01-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
160093,Elms Estate,2024-01-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
160093,Elms Estate,2024-01-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
160093,Elms Estate,2024-01-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.8
160093,Elms Estate,2024-01-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.87
160093,Elms Estate,2024-01-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.41
160093,Elms Estate,2024-01-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
160093,Elms Estate,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
160093,Elms Estate,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
160093,Elms Estate,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
160093,Elms Estate,2024-01-12T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-12T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-12T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-12T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.5
160093,Elms Estate,2024-01-12T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
160093,Elms Estate,2024-01-12T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.84
160093,Elms Estate,2024-01-12T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
160093,Elms Estate,2024-01-12T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
160093,Elms Estate,2024-01-12T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
160093,Elms Estate,2024-01-12T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
160093,Elms Estate,2024-01-12T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
160093,Elms Estate,2024-01-12T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-12T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-12T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.15
160093,Elms Estate,2024-01-12T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.1
160093,Elms Estate,2024-01-12T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
160093,Elms Estate,2024-01-12T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
160093,Elms Estate,2024-01-12T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
160093,Elms Estate,2024-01-12T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
160093,Elms Estate,2024-01-12T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
160093,Elms Estate,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
160093,Elms Estate,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.1
160093,Elms Estate,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.78
160093,Elms Estate,2024-01-12T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
160093,Elms Estate,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
160093,Elms Estate,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
160093,Elms Estate,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
160093,Elms Estate,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
160093,Elms Estate,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
160093,Elms Estate,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
160093,Elms Estate,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.9
160093,Elms Estate,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.78
160093,Elms Estate,2024-01-12T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
160093,Elms Estate,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
160093,Elms Estate,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
160093,Elms Estate,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.9
160093,Elms Estate,2024-01-12T12:40:00.000+00:00,transformer,,Temperature,C,19.0
160093,Elms Estate,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
160093,Elms Estate,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
160093,Elms Estate,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
160093,Elms Estate,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
160093,Elms Estate,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
160093,Elms Estate,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
160093,Elms Estate,2024-01-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
160093,Elms Estate,2024-01-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
160093,Elms Estate,2024-01-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.28
160093,Elms Estate,2024-01-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.1
160093,Elms Estate,2024-01-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.26
160093,Elms Estate,2024-01-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
160093,Elms Estate,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
160093,Elms Estate,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
160093,Elms Estate,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
160093,Elms Estate,2024-01-12T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-12T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-12T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-12T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.7
160093,Elms Estate,2024-01-12T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.73
160093,Elms Estate,2024-01-12T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.86
160093,Elms Estate,2024-01-12T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
160093,Elms Estate,2024-01-12T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
160093,Elms Estate,2024-01-12T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
160093,Elms Estate,2024-01-12T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
160093,Elms Estate,2024-01-12T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
160093,Elms Estate,2024-01-12T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
160093,Elms Estate,2024-01-12T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-12T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.8
160093,Elms Estate,2024-01-12T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.2
160093,Elms Estate,2024-01-12T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.61
160093,Elms Estate,2024-01-12T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
160093,Elms Estate,2024-01-12T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
160093,Elms Estate,2024-01-12T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
160093,Elms Estate,2024-01-12T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
160093,Elms Estate,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.21
160093,Elms Estate,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.9
160093,Elms Estate,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.68
160093,Elms Estate,2024-01-12T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
160093,Elms Estate,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
160093,Elms Estate,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
160093,Elms Estate,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
160093,Elms Estate,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
160093,Elms Estate,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
160093,Elms Estate,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
160093,Elms Estate,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.74
160093,Elms Estate,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.22
160093,Elms Estate,2024-01-12T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
160093,Elms Estate,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
160093,Elms Estate,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
160093,Elms Estate,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.6
160093,Elms Estate,2024-01-12T12:30:00.000+00:00,transformer,,Temperature,C,19.0
160093,Elms Estate,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
160093,Elms Estate,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
160093,Elms Estate,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
160093,Elms Estate,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
160093,Elms Estate,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
160093,Elms Estate,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
160093,Elms Estate,2024-01-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
160093,Elms Estate,2024-01-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
160093,Elms Estate,2024-01-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.43
160093,Elms Estate,2024-01-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.57
160093,Elms Estate,2024-01-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.37
160093,Elms Estate,2024-01-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
160093,Elms Estate,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
160093,Elms Estate,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
160093,Elms Estate,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
160093,Elms Estate,2024-01-12T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-12T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-12T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
160093,Elms Estate,2024-01-12T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.46
160093,Elms Estate,2024-01-12T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.2
160093,Elms Estate,2024-01-12T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.81
160093,Elms Estate,2024-01-12T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
160093,Elms Estate,2024-01-12T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
160093,Elms Estate,2024-01-12T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
160093,Elms Estate,2024-01-12T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
160093,Elms Estate,2024-01-12T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
160093,Elms Estate,2024-01-12T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-12T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-12T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.45
160093,Elms Estate,2024-01-12T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.15
160093,Elms Estate,2024-01-12T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.56
160093,Elms Estate,2024-01-12T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
160093,Elms Estate,2024-01-12T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
160093,Elms Estate,2024-01-12T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
