Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-12T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
160093,Elms Estate,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.64
160093,Elms Estate,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.02
160093,Elms Estate,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.87
160093,Elms Estate,2024-01-12T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
160093,Elms Estate,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
160093,Elms Estate,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
160093,Elms Estate,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
160093,Elms Estate,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
160093,Elms Estate,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
160093,Elms Estate,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.6
160093,Elms Estate,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.42
160093,Elms Estate,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.39
160093,Elms Estate,2024-01-12T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
160093,Elms Estate,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
160093,Elms Estate,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
160093,Elms Estate,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
160093,Elms Estate,2024-01-12T12:20:00.000+00:00,transformer,,Temperature,C,19.0
160093,Elms Estate,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
160093,Elms Estate,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
160093,Elms Estate,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
160093,Elms Estate,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
160093,Elms Estate,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
160093,Elms Estate,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
160093,Elms Estate,2024-01-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
160093,Elms Estate,2024-01-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
160093,Elms Estate,2024-01-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
160093,Elms Estate,2024-01-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.15
160093,Elms Estate,2024-01-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.8
160093,Elms Estate,2024-01-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.64
160093,Elms Estate,2024-01-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
160093,Elms Estate,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
160093,Elms Estate,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
160093,Elms Estate,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
160093,Elms Estate,2024-01-12T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
160093,Elms Estate,2024-01-12T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-12T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-12T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.65
160093,Elms Estate,2024-01-12T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.54
160093,Elms Estate,2024-01-12T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.79
160093,Elms Estate,2024-01-12T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
160093,Elms Estate,2024-01-12T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
160093,Elms Estate,2024-01-12T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
160093,Elms Estate,2024-01-12T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
160093,Elms Estate,2024-01-12T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-12T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
160093,Elms Estate,2024-01-12T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-12T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.5
160093,Elms Estate,2024-01-12T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.4
160093,Elms Estate,2024-01-12T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.74
160093,Elms Estate,2024-01-12T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
160093,Elms Estate,2024-01-12T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
160093,Elms Estate,2024-01-12T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
160093,Elms Estate,2024-01-12T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
160093,Elms Estate,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.98
160093,Elms Estate,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.15
160093,Elms Estate,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
160093,Elms Estate,2024-01-12T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
160093,Elms Estate,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
160093,Elms Estate,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
160093,Elms Estate,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
160093,Elms Estate,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
160093,Elms Estate,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
160093,Elms Estate,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
160093,Elms Estate,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.73
160093,Elms Estate,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
160093,Elms Estate,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.3
160093,Elms Estate,2024-01-12T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
160093,Elms Estate,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
160093,Elms Estate,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
160093,Elms Estate,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
160093,Elms Estate,2024-01-12T12:10:00.000+00:00,transformer,,Temperature,C,19.0
160093,Elms Estate,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
160093,Elms Estate,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
160093,Elms Estate,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
160093,Elms Estate,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
160093,Elms Estate,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
160093,Elms Estate,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
160093,Elms Estate,2024-01-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
160093,Elms Estate,2024-01-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
160093,Elms Estate,2024-01-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.87
160093,Elms Estate,2024-01-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.21
160093,Elms Estate,2024-01-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.05
160093,Elms Estate,2024-01-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
160093,Elms Estate,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
160093,Elms Estate,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
160093,Elms Estate,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
160093,Elms Estate,2024-01-12T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-12T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-12T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-12T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.48
160093,Elms Estate,2024-01-12T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.5
160093,Elms Estate,2024-01-12T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.82
160093,Elms Estate,2024-01-12T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
160093,Elms Estate,2024-01-12T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
160093,Elms Estate,2024-01-12T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
160093,Elms Estate,2024-01-12T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.1
160093,Elms Estate,2024-01-12T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-12T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-12T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-12T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.95
160093,Elms Estate,2024-01-12T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.22
160093,Elms Estate,2024-01-12T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.69
160093,Elms Estate,2024-01-12T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
160093,Elms Estate,2024-01-12T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
160093,Elms Estate,2024-01-12T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
160093,Elms Estate,2024-01-12T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
160093,Elms Estate,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
160093,Elms Estate,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.89
160093,Elms Estate,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.1
160093,Elms Estate,2024-01-12T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
160093,Elms Estate,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
160093,Elms Estate,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
160093,Elms Estate,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
160093,Elms Estate,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
160093,Elms Estate,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
160093,Elms Estate,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
160093,Elms Estate,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
160093,Elms Estate,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.48
160093,Elms Estate,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.02
160093,Elms Estate,2024-01-12T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
160093,Elms Estate,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
160093,Elms Estate,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
160093,Elms Estate,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
160093,Elms Estate,2024-01-12T12:00:00.000+00:00,transformer,,Temperature,C,19.0
160093,Elms Estate,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
160093,Elms Estate,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
160093,Elms Estate,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
160093,Elms Estate,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
160093,Elms Estate,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
160093,Elms Estate,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
160093,Elms Estate,2024-01-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
160093,Elms Estate,2024-01-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
160093,Elms Estate,2024-01-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.95
160093,Elms Estate,2024-01-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.09
160093,Elms Estate,2024-01-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.62
160093,Elms Estate,2024-01-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
160093,Elms Estate,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
160093,Elms Estate,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
160093,Elms Estate,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
160093,Elms Estate,2024-01-12T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
160093,Elms Estate,2024-01-12T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-12T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-12T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.27
160093,Elms Estate,2024-01-12T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.8
160093,Elms Estate,2024-01-12T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.29
160093,Elms Estate,2024-01-12T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
160093,Elms Estate,2024-01-12T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
160093,Elms Estate,2024-01-12T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
160093,Elms Estate,2024-01-12T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
160093,Elms Estate,2024-01-12T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-12T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-12T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-12T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.34
160093,Elms Estate,2024-01-12T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.04
160093,Elms Estate,2024-01-12T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.81
160093,Elms Estate,2024-01-12T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
160093,Elms Estate,2024-01-12T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
160093,Elms Estate,2024-01-12T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
160093,Elms Estate,2024-01-12T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
160093,Elms Estate,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
160093,Elms Estate,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.08
160093,Elms Estate,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.92
160093,Elms Estate,2024-01-12T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
160093,Elms Estate,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
160093,Elms Estate,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
160093,Elms Estate,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
160093,Elms Estate,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
160093,Elms Estate,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
160093,Elms Estate,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
160093,Elms Estate,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
160093,Elms Estate,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.1
160093,Elms Estate,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.03
160093,Elms Estate,2024-01-12T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
160093,Elms Estate,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
160093,Elms Estate,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
160093,Elms Estate,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
160093,Elms Estate,2024-01-12T11:50:00.000+00:00,transformer,,Temperature,C,19.0
160093,Elms Estate,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
160093,Elms Estate,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
160093,Elms Estate,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
160093,Elms Estate,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
160093,Elms Estate,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
160093,Elms Estate,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
160093,Elms Estate,2024-01-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
160093,Elms Estate,2024-01-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
160093,Elms Estate,2024-01-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.17
160093,Elms Estate,2024-01-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.02
160093,Elms Estate,2024-01-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.05
160093,Elms Estate,2024-01-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
160093,Elms Estate,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
160093,Elms Estate,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
160093,Elms Estate,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
160093,Elms Estate,2024-01-12T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-12T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-12T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-12T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.43
160093,Elms Estate,2024-01-12T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.91
160093,Elms Estate,2024-01-12T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.36
160093,Elms Estate,2024-01-12T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
160093,Elms Estate,2024-01-12T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
160093,Elms Estate,2024-01-12T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
160093,Elms Estate,2024-01-12T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
160093,Elms Estate,2024-01-12T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-12T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-12T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-12T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.73
160093,Elms Estate,2024-01-12T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.88
160093,Elms Estate,2024-01-12T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.71
160093,Elms Estate,2024-01-12T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
160093,Elms Estate,2024-01-12T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
160093,Elms Estate,2024-01-12T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
160093,Elms Estate,2024-01-12T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
160093,Elms Estate,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.95
160093,Elms Estate,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.44
160093,Elms Estate,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
160093,Elms Estate,2024-01-12T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
160093,Elms Estate,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
160093,Elms Estate,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
160093,Elms Estate,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
160093,Elms Estate,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
160093,Elms Estate,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
160093,Elms Estate,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
160093,Elms Estate,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
160093,Elms Estate,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.14
160093,Elms Estate,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.17
160093,Elms Estate,2024-01-12T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
160093,Elms Estate,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
160093,Elms Estate,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
160093,Elms Estate,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
160093,Elms Estate,2024-01-12T11:40:00.000+00:00,transformer,,Temperature,C,19.0
160093,Elms Estate,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
160093,Elms Estate,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
160093,Elms Estate,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
160093,Elms Estate,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
160093,Elms Estate,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
160093,Elms Estate,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
160093,Elms Estate,2024-01-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
160093,Elms Estate,2024-01-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
160093,Elms Estate,2024-01-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
160093,Elms Estate,2024-01-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.52
160093,Elms Estate,2024-01-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.37
160093,Elms Estate,2024-01-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.74
160093,Elms Estate,2024-01-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
160093,Elms Estate,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
160093,Elms Estate,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
160093,Elms Estate,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
160093,Elms Estate,2024-01-12T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
160093,Elms Estate,2024-01-12T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-12T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-12T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.29
160093,Elms Estate,2024-01-12T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.3
160093,Elms Estate,2024-01-12T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.86
160093,Elms Estate,2024-01-12T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
160093,Elms Estate,2024-01-12T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
160093,Elms Estate,2024-01-12T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
160093,Elms Estate,2024-01-12T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.7
160093,Elms Estate,2024-01-12T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
160093,Elms Estate,2024-01-12T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-12T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-12T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.91
160093,Elms Estate,2024-01-12T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.73
160093,Elms Estate,2024-01-12T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.81
160093,Elms Estate,2024-01-12T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
160093,Elms Estate,2024-01-12T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
160093,Elms Estate,2024-01-12T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
160093,Elms Estate,2024-01-12T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
160093,Elms Estate,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.15
160093,Elms Estate,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
160093,Elms Estate,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.09
160093,Elms Estate,2024-01-12T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
160093,Elms Estate,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
160093,Elms Estate,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
160093,Elms Estate,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
160093,Elms Estate,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
160093,Elms Estate,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
160093,Elms Estate,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
160093,Elms Estate,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.42
160093,Elms Estate,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.03
160093,Elms Estate,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.56
160093,Elms Estate,2024-01-12T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
160093,Elms Estate,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
160093,Elms Estate,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
160093,Elms Estate,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
160093,Elms Estate,2024-01-12T11:30:00.000+00:00,transformer,,Temperature,C,19.0
160093,Elms Estate,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
160093,Elms Estate,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
160093,Elms Estate,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
160093,Elms Estate,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
160093,Elms Estate,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
160093,Elms Estate,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
160093,Elms Estate,2024-01-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
160093,Elms Estate,2024-01-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
160093,Elms Estate,2024-01-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.76
160093,Elms Estate,2024-01-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.52
160093,Elms Estate,2024-01-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.32
160093,Elms Estate,2024-01-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
160093,Elms Estate,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
160093,Elms Estate,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
160093,Elms Estate,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
160093,Elms Estate,2024-01-12T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-12T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-12T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-12T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.09
160093,Elms Estate,2024-01-12T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.81
160093,Elms Estate,2024-01-12T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.21
160093,Elms Estate,2024-01-12T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
160093,Elms Estate,2024-01-12T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
160093,Elms Estate,2024-01-12T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
160093,Elms Estate,2024-01-12T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.2
160093,Elms Estate,2024-01-12T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-12T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
160093,Elms Estate,2024-01-12T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-12T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.48
160093,Elms Estate,2024-01-12T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.43
160093,Elms Estate,2024-01-12T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.01
160093,Elms Estate,2024-01-12T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
160093,Elms Estate,2024-01-12T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
160093,Elms Estate,2024-01-12T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
160093,Elms Estate,2024-01-12T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
160093,Elms Estate,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.2
160093,Elms Estate,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.04
160093,Elms Estate,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
160093,Elms Estate,2024-01-12T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
160093,Elms Estate,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
160093,Elms Estate,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
160093,Elms Estate,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
160093,Elms Estate,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
160093,Elms Estate,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
160093,Elms Estate,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
160093,Elms Estate,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.58
160093,Elms Estate,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
160093,Elms Estate,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.81
160093,Elms Estate,2024-01-12T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
160093,Elms Estate,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
160093,Elms Estate,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
160093,Elms Estate,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
160093,Elms Estate,2024-01-12T11:20:00.000+00:00,transformer,,Temperature,C,19.0
160093,Elms Estate,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
160093,Elms Estate,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
160093,Elms Estate,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
160093,Elms Estate,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
160093,Elms Estate,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
160093,Elms Estate,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
160093,Elms Estate,2024-01-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
160093,Elms Estate,2024-01-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
160093,Elms Estate,2024-01-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.36
160093,Elms Estate,2024-01-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.49
160093,Elms Estate,2024-01-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.62
160093,Elms Estate,2024-01-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
160093,Elms Estate,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
160093,Elms Estate,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
160093,Elms Estate,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
160093,Elms Estate,2024-01-12T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
160093,Elms Estate,2024-01-12T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-12T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-12T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.13
160093,Elms Estate,2024-01-12T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.27
160093,Elms Estate,2024-01-12T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.06
160093,Elms Estate,2024-01-12T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
160093,Elms Estate,2024-01-12T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
160093,Elms Estate,2024-01-12T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
160093,Elms Estate,2024-01-12T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.9
160093,Elms Estate,2024-01-12T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-12T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-12T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-12T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.68
160093,Elms Estate,2024-01-12T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.12
160093,Elms Estate,2024-01-12T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.02
160093,Elms Estate,2024-01-12T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
160093,Elms Estate,2024-01-12T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
160093,Elms Estate,2024-01-12T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
160093,Elms Estate,2024-01-12T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
160093,Elms Estate,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
160093,Elms Estate,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.19
160093,Elms Estate,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.08
160093,Elms Estate,2024-01-12T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
160093,Elms Estate,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
160093,Elms Estate,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
160093,Elms Estate,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
160093,Elms Estate,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
160093,Elms Estate,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
160093,Elms Estate,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
160093,Elms Estate,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.51
160093,Elms Estate,2024-01-12T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
160093,Elms Estate,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
160093,Elms Estate,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
160093,Elms Estate,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
160093,Elms Estate,2024-01-12T11:10:00.000+00:00,transformer,,Temperature,C,19.0
160093,Elms Estate,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
160093,Elms Estate,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
160093,Elms Estate,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
160093,Elms Estate,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
160093,Elms Estate,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
160093,Elms Estate,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
160093,Elms Estate,2024-01-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
160093,Elms Estate,2024-01-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
160093,Elms Estate,2024-01-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.78
160093,Elms Estate,2024-01-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.69
160093,Elms Estate,2024-01-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.68
160093,Elms Estate,2024-01-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
160093,Elms Estate,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
160093,Elms Estate,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
160093,Elms Estate,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
160093,Elms Estate,2024-01-12T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-12T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-12T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-12T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.6
160093,Elms Estate,2024-01-12T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.19
160093,Elms Estate,2024-01-12T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.45
160093,Elms Estate,2024-01-12T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
160093,Elms Estate,2024-01-12T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
160093,Elms Estate,2024-01-12T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
160093,Elms Estate,2024-01-12T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.0
160093,Elms Estate,2024-01-12T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-12T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
160093,Elms Estate,2024-01-12T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-12T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.65
160093,Elms Estate,2024-01-12T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.96
160093,Elms Estate,2024-01-12T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.58
160093,Elms Estate,2024-01-12T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
160093,Elms Estate,2024-01-12T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
160093,Elms Estate,2024-01-12T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
160093,Elms Estate,2024-01-12T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
160093,Elms Estate,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.5
160093,Elms Estate,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.23
160093,Elms Estate,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.03
160093,Elms Estate,2024-01-12T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
160093,Elms Estate,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
160093,Elms Estate,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
160093,Elms Estate,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
160093,Elms Estate,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
160093,Elms Estate,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
160093,Elms Estate,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
160093,Elms Estate,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
160093,Elms Estate,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.58
160093,Elms Estate,2024-01-12T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
160093,Elms Estate,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
160093,Elms Estate,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
160093,Elms Estate,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.0
160093,Elms Estate,2024-01-12T11:00:00.000+00:00,transformer,,Temperature,C,19.0
160093,Elms Estate,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
160093,Elms Estate,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
160093,Elms Estate,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
160093,Elms Estate,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
160093,Elms Estate,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
160093,Elms Estate,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
160093,Elms Estate,2024-01-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
160093,Elms Estate,2024-01-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
160093,Elms Estate,2024-01-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.31
160093,Elms Estate,2024-01-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.34
160093,Elms Estate,2024-01-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.64
160093,Elms Estate,2024-01-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
160093,Elms Estate,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
160093,Elms Estate,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
160093,Elms Estate,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
160093,Elms Estate,2024-01-12T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
160093,Elms Estate,2024-01-12T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-12T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-12T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.29
160093,Elms Estate,2024-01-12T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.38
160093,Elms Estate,2024-01-12T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.7
160093,Elms Estate,2024-01-12T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
160093,Elms Estate,2024-01-12T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
160093,Elms Estate,2024-01-12T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
160093,Elms Estate,2024-01-12T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.4
160093,Elms Estate,2024-01-12T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-12T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
160093,Elms Estate,2024-01-12T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-12T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.77
160093,Elms Estate,2024-01-12T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.86
160093,Elms Estate,2024-01-12T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
160093,Elms Estate,2024-01-12T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
160093,Elms Estate,2024-01-12T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
160093,Elms Estate,2024-01-12T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
160093,Elms Estate,2024-01-12T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
160093,Elms Estate,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.04
160093,Elms Estate,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.97
160093,Elms Estate,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.57
160093,Elms Estate,2024-01-12T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
160093,Elms Estate,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
160093,Elms Estate,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
160093,Elms Estate,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
160093,Elms Estate,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
160093,Elms Estate,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
160093,Elms Estate,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
160093,Elms Estate,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.3
160093,Elms Estate,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
160093,Elms Estate,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.8
160093,Elms Estate,2024-01-12T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
160093,Elms Estate,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
160093,Elms Estate,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
160093,Elms Estate,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
160093,Elms Estate,2024-01-12T10:50:00.000+00:00,transformer,,Temperature,C,18.8
160093,Elms Estate,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
160093,Elms Estate,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
160093,Elms Estate,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
160093,Elms Estate,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
160093,Elms Estate,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
160093,Elms Estate,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
160093,Elms Estate,2024-01-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
160093,Elms Estate,2024-01-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
160093,Elms Estate,2024-01-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.4
160093,Elms Estate,2024-01-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.71
160093,Elms Estate,2024-01-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.4
160093,Elms Estate,2024-01-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
160093,Elms Estate,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
160093,Elms Estate,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
160093,Elms Estate,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
160093,Elms Estate,2024-01-12T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-12T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-12T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-12T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.1
160093,Elms Estate,2024-01-12T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.04
160093,Elms Estate,2024-01-12T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.57
160093,Elms Estate,2024-01-12T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
160093,Elms Estate,2024-01-12T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
160093,Elms Estate,2024-01-12T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
160093,Elms Estate,2024-01-12T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.3
160093,Elms Estate,2024-01-12T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-12T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-12T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-12T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.24
