Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-12T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.25
160093,Elms Estate,2024-01-12T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.27
160093,Elms Estate,2024-01-12T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
160093,Elms Estate,2024-01-12T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
160093,Elms Estate,2024-01-12T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
160093,Elms Estate,2024-01-12T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
160093,Elms Estate,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
160093,Elms Estate,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.95
160093,Elms Estate,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.94
160093,Elms Estate,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.89
160093,Elms Estate,2024-01-12T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
160093,Elms Estate,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
160093,Elms Estate,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
160093,Elms Estate,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
160093,Elms Estate,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
160093,Elms Estate,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
160093,Elms Estate,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
160093,Elms Estate,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.07
160093,Elms Estate,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.06
160093,Elms Estate,2024-01-12T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
160093,Elms Estate,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
160093,Elms Estate,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
160093,Elms Estate,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
160093,Elms Estate,2024-01-12T10:40:00.000+00:00,transformer,,Temperature,C,19.0
160093,Elms Estate,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
160093,Elms Estate,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
160093,Elms Estate,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
160093,Elms Estate,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
160093,Elms Estate,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
160093,Elms Estate,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
160093,Elms Estate,2024-01-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
160093,Elms Estate,2024-01-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
160093,Elms Estate,2024-01-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
160093,Elms Estate,2024-01-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.83
160093,Elms Estate,2024-01-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.32
160093,Elms Estate,2024-01-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.78
160093,Elms Estate,2024-01-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
160093,Elms Estate,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
160093,Elms Estate,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
160093,Elms Estate,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
160093,Elms Estate,2024-01-12T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
160093,Elms Estate,2024-01-12T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-12T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-12T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.43
160093,Elms Estate,2024-01-12T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.47
160093,Elms Estate,2024-01-12T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.09
160093,Elms Estate,2024-01-12T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
160093,Elms Estate,2024-01-12T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
160093,Elms Estate,2024-01-12T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
160093,Elms Estate,2024-01-12T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.8
160093,Elms Estate,2024-01-12T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-12T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-12T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-12T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.63
160093,Elms Estate,2024-01-12T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.87
160093,Elms Estate,2024-01-12T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.14
160093,Elms Estate,2024-01-12T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
160093,Elms Estate,2024-01-12T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
160093,Elms Estate,2024-01-12T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
160093,Elms Estate,2024-01-12T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
160093,Elms Estate,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.38
160093,Elms Estate,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.03
160093,Elms Estate,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.66
160093,Elms Estate,2024-01-12T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
160093,Elms Estate,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
160093,Elms Estate,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
160093,Elms Estate,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
160093,Elms Estate,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
160093,Elms Estate,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
160093,Elms Estate,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.31
160093,Elms Estate,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.03
160093,Elms Estate,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.76
160093,Elms Estate,2024-01-12T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
160093,Elms Estate,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
160093,Elms Estate,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
160093,Elms Estate,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
160093,Elms Estate,2024-01-12T10:30:00.000+00:00,transformer,,Temperature,C,19.0
160093,Elms Estate,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
160093,Elms Estate,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
160093,Elms Estate,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
160093,Elms Estate,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
160093,Elms Estate,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
160093,Elms Estate,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
160093,Elms Estate,2024-01-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
160093,Elms Estate,2024-01-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
160093,Elms Estate,2024-01-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
160093,Elms Estate,2024-01-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.75
160093,Elms Estate,2024-01-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.39
160093,Elms Estate,2024-01-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.65
160093,Elms Estate,2024-01-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
160093,Elms Estate,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
160093,Elms Estate,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
160093,Elms Estate,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
160093,Elms Estate,2024-01-12T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
160093,Elms Estate,2024-01-12T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-12T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-12T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.3
160093,Elms Estate,2024-01-12T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.76
160093,Elms Estate,2024-01-12T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.83
160093,Elms Estate,2024-01-12T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
160093,Elms Estate,2024-01-12T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
160093,Elms Estate,2024-01-12T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
160093,Elms Estate,2024-01-12T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
160093,Elms Estate,2024-01-12T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-12T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-12T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-12T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.08
160093,Elms Estate,2024-01-12T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.97
160093,Elms Estate,2024-01-12T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.45
160093,Elms Estate,2024-01-12T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
160093,Elms Estate,2024-01-12T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
160093,Elms Estate,2024-01-12T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
160093,Elms Estate,2024-01-12T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
160093,Elms Estate,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.26
160093,Elms Estate,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.95
160093,Elms Estate,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.05
160093,Elms Estate,2024-01-12T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
160093,Elms Estate,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
160093,Elms Estate,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
160093,Elms Estate,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
160093,Elms Estate,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
160093,Elms Estate,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
160093,Elms Estate,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.09
160093,Elms Estate,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.02
160093,Elms Estate,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.62
160093,Elms Estate,2024-01-12T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
160093,Elms Estate,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
160093,Elms Estate,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
160093,Elms Estate,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
160093,Elms Estate,2024-01-12T10:20:00.000+00:00,transformer,,Temperature,C,19.0
160093,Elms Estate,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
160093,Elms Estate,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
160093,Elms Estate,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
160093,Elms Estate,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
160093,Elms Estate,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
160093,Elms Estate,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
160093,Elms Estate,2024-01-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
160093,Elms Estate,2024-01-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
160093,Elms Estate,2024-01-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
160093,Elms Estate,2024-01-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.74
160093,Elms Estate,2024-01-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.7
160093,Elms Estate,2024-01-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.95
160093,Elms Estate,2024-01-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
160093,Elms Estate,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
160093,Elms Estate,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
160093,Elms Estate,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
160093,Elms Estate,2024-01-12T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
160093,Elms Estate,2024-01-12T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-12T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-12T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.32
160093,Elms Estate,2024-01-12T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.06
160093,Elms Estate,2024-01-12T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.07
160093,Elms Estate,2024-01-12T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
160093,Elms Estate,2024-01-12T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
160093,Elms Estate,2024-01-12T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
160093,Elms Estate,2024-01-12T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.6
160093,Elms Estate,2024-01-12T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-12T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-12T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-12T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.51
160093,Elms Estate,2024-01-12T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.33
160093,Elms Estate,2024-01-12T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
160093,Elms Estate,2024-01-12T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
160093,Elms Estate,2024-01-12T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
160093,Elms Estate,2024-01-12T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
160093,Elms Estate,2024-01-12T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
160093,Elms Estate,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.3
160093,Elms Estate,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
160093,Elms Estate,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.27
160093,Elms Estate,2024-01-12T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
160093,Elms Estate,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
160093,Elms Estate,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
160093,Elms Estate,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
160093,Elms Estate,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
160093,Elms Estate,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.09
160093,Elms Estate,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.28
160093,Elms Estate,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.95
160093,Elms Estate,2024-01-12T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
160093,Elms Estate,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
160093,Elms Estate,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
160093,Elms Estate,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
160093,Elms Estate,2024-01-12T10:10:00.000+00:00,transformer,,Temperature,C,19.0
160093,Elms Estate,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
160093,Elms Estate,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
160093,Elms Estate,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
160093,Elms Estate,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
160093,Elms Estate,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
160093,Elms Estate,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
160093,Elms Estate,2024-01-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
160093,Elms Estate,2024-01-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
160093,Elms Estate,2024-01-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.23
160093,Elms Estate,2024-01-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.45
160093,Elms Estate,2024-01-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.83
160093,Elms Estate,2024-01-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
160093,Elms Estate,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
160093,Elms Estate,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
160093,Elms Estate,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
160093,Elms Estate,2024-01-12T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
160093,Elms Estate,2024-01-12T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-12T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-12T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.57
160093,Elms Estate,2024-01-12T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.89
160093,Elms Estate,2024-01-12T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.88
160093,Elms Estate,2024-01-12T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
160093,Elms Estate,2024-01-12T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
160093,Elms Estate,2024-01-12T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
160093,Elms Estate,2024-01-12T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
160093,Elms Estate,2024-01-12T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-12T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
160093,Elms Estate,2024-01-12T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-12T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.17
160093,Elms Estate,2024-01-12T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.14
160093,Elms Estate,2024-01-12T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.56
160093,Elms Estate,2024-01-12T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
160093,Elms Estate,2024-01-12T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
160093,Elms Estate,2024-01-12T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
160093,Elms Estate,2024-01-12T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
160093,Elms Estate,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
160093,Elms Estate,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
160093,Elms Estate,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
160093,Elms Estate,2024-01-12T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
160093,Elms Estate,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
160093,Elms Estate,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
160093,Elms Estate,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
160093,Elms Estate,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
160093,Elms Estate,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.21
160093,Elms Estate,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.85
160093,Elms Estate,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.88
160093,Elms Estate,2024-01-12T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
160093,Elms Estate,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
160093,Elms Estate,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
160093,Elms Estate,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
160093,Elms Estate,2024-01-12T10:00:00.000+00:00,transformer,,Temperature,C,19.0
160093,Elms Estate,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
160093,Elms Estate,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
160093,Elms Estate,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
160093,Elms Estate,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
160093,Elms Estate,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
160093,Elms Estate,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
160093,Elms Estate,2024-01-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
160093,Elms Estate,2024-01-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
160093,Elms Estate,2024-01-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.05
160093,Elms Estate,2024-01-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.19
160093,Elms Estate,2024-01-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.05
160093,Elms Estate,2024-01-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
160093,Elms Estate,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
160093,Elms Estate,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
160093,Elms Estate,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
160093,Elms Estate,2024-01-12T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
160093,Elms Estate,2024-01-12T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-12T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
160093,Elms Estate,2024-01-12T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.32
160093,Elms Estate,2024-01-12T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.94
160093,Elms Estate,2024-01-12T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.84
160093,Elms Estate,2024-01-12T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
160093,Elms Estate,2024-01-12T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
160093,Elms Estate,2024-01-12T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
160093,Elms Estate,2024-01-12T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
160093,Elms Estate,2024-01-12T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-12T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-12T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-12T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.77
160093,Elms Estate,2024-01-12T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.85
160093,Elms Estate,2024-01-12T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
160093,Elms Estate,2024-01-12T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
160093,Elms Estate,2024-01-12T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
160093,Elms Estate,2024-01-12T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
160093,Elms Estate,2024-01-12T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
160093,Elms Estate,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
160093,Elms Estate,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.21
160093,Elms Estate,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.7
160093,Elms Estate,2024-01-12T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
160093,Elms Estate,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
160093,Elms Estate,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
160093,Elms Estate,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
160093,Elms Estate,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
160093,Elms Estate,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
160093,Elms Estate,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
160093,Elms Estate,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.12
160093,Elms Estate,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.14
160093,Elms Estate,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.04
160093,Elms Estate,2024-01-12T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
160093,Elms Estate,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
160093,Elms Estate,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
160093,Elms Estate,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.6
160093,Elms Estate,2024-01-12T09:50:00.000+00:00,transformer,,Temperature,C,19.0
160093,Elms Estate,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
160093,Elms Estate,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
160093,Elms Estate,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
160093,Elms Estate,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
160093,Elms Estate,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160093,Elms Estate,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
160093,Elms Estate,2024-01-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
160093,Elms Estate,2024-01-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
160093,Elms Estate,2024-01-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.35
160093,Elms Estate,2024-01-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.14
160093,Elms Estate,2024-01-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.46
160093,Elms Estate,2024-01-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
160093,Elms Estate,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
160093,Elms Estate,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
160093,Elms Estate,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
160093,Elms Estate,2024-01-12T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-12T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-12T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-12T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.07
160093,Elms Estate,2024-01-12T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.54
160093,Elms Estate,2024-01-12T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.81
160093,Elms Estate,2024-01-12T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
160093,Elms Estate,2024-01-12T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
160093,Elms Estate,2024-01-12T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
160093,Elms Estate,2024-01-12T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
160093,Elms Estate,2024-01-12T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-12T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
160093,Elms Estate,2024-01-12T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-12T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.02
160093,Elms Estate,2024-01-12T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.48
160093,Elms Estate,2024-01-12T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
160093,Elms Estate,2024-01-12T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
160093,Elms Estate,2024-01-12T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
160093,Elms Estate,2024-01-12T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
160093,Elms Estate,2024-01-12T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
160093,Elms Estate,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
160093,Elms Estate,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.55
160093,Elms Estate,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.88
160093,Elms Estate,2024-01-12T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
160093,Elms Estate,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
160093,Elms Estate,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
160093,Elms Estate,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
160093,Elms Estate,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
160093,Elms Estate,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
160093,Elms Estate,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.16
160093,Elms Estate,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
160093,Elms Estate,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.28
160093,Elms Estate,2024-01-12T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
160093,Elms Estate,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
160093,Elms Estate,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
160093,Elms Estate,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
160093,Elms Estate,2024-01-12T09:40:00.000+00:00,transformer,,Temperature,C,19.0
160093,Elms Estate,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
160093,Elms Estate,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
160093,Elms Estate,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
160093,Elms Estate,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
160093,Elms Estate,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160093,Elms Estate,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
160093,Elms Estate,2024-01-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
160093,Elms Estate,2024-01-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
160093,Elms Estate,2024-01-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.47
160093,Elms Estate,2024-01-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.11
160093,Elms Estate,2024-01-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.67
160093,Elms Estate,2024-01-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
160093,Elms Estate,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
160093,Elms Estate,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
160093,Elms Estate,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
160093,Elms Estate,2024-01-12T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
160093,Elms Estate,2024-01-12T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-12T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-12T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.25
160093,Elms Estate,2024-01-12T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.71
160093,Elms Estate,2024-01-12T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.8
160093,Elms Estate,2024-01-12T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
160093,Elms Estate,2024-01-12T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
160093,Elms Estate,2024-01-12T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
160093,Elms Estate,2024-01-12T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.5
160093,Elms Estate,2024-01-12T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-12T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
160093,Elms Estate,2024-01-12T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-12T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.11
160093,Elms Estate,2024-01-12T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
160093,Elms Estate,2024-01-12T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
160093,Elms Estate,2024-01-12T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
160093,Elms Estate,2024-01-12T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
160093,Elms Estate,2024-01-12T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
160093,Elms Estate,2024-01-12T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
160093,Elms Estate,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
160093,Elms Estate,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.83
160093,Elms Estate,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.24
160093,Elms Estate,2024-01-12T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
160093,Elms Estate,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
160093,Elms Estate,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
160093,Elms Estate,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
160093,Elms Estate,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
160093,Elms Estate,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
160093,Elms Estate,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.01
160093,Elms Estate,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.36
160093,Elms Estate,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.75
160093,Elms Estate,2024-01-12T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
160093,Elms Estate,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
160093,Elms Estate,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
160093,Elms Estate,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
160093,Elms Estate,2024-01-12T09:30:00.000+00:00,transformer,,Temperature,C,19.0
160093,Elms Estate,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
160093,Elms Estate,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
160093,Elms Estate,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
160093,Elms Estate,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
160093,Elms Estate,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
160093,Elms Estate,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
160093,Elms Estate,2024-01-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
160093,Elms Estate,2024-01-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
160093,Elms Estate,2024-01-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.81
160093,Elms Estate,2024-01-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.71
160093,Elms Estate,2024-01-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.62
160093,Elms Estate,2024-01-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
160093,Elms Estate,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
160093,Elms Estate,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
160093,Elms Estate,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
160093,Elms Estate,2024-01-12T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-12T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-12T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
160093,Elms Estate,2024-01-12T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.13
160093,Elms Estate,2024-01-12T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.97
160093,Elms Estate,2024-01-12T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.7
160093,Elms Estate,2024-01-12T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
160093,Elms Estate,2024-01-12T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
160093,Elms Estate,2024-01-12T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
160093,Elms Estate,2024-01-12T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
160093,Elms Estate,2024-01-12T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-12T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
160093,Elms Estate,2024-01-12T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-12T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.19
160093,Elms Estate,2024-01-12T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.76
160093,Elms Estate,2024-01-12T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.83
160093,Elms Estate,2024-01-12T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
160093,Elms Estate,2024-01-12T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
160093,Elms Estate,2024-01-12T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
160093,Elms Estate,2024-01-12T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
160093,Elms Estate,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.23
160093,Elms Estate,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.26
160093,Elms Estate,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.07
160093,Elms Estate,2024-01-12T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
160093,Elms Estate,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
160093,Elms Estate,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
160093,Elms Estate,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
160093,Elms Estate,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
160093,Elms Estate,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.82
160093,Elms Estate,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.32
160093,Elms Estate,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.01
160093,Elms Estate,2024-01-12T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
160093,Elms Estate,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
160093,Elms Estate,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
160093,Elms Estate,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
160093,Elms Estate,2024-01-12T09:20:00.000+00:00,transformer,,Temperature,C,19.0
160093,Elms Estate,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
160093,Elms Estate,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
160093,Elms Estate,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
160093,Elms Estate,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
160093,Elms Estate,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
160093,Elms Estate,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
160093,Elms Estate,2024-01-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
160093,Elms Estate,2024-01-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
160093,Elms Estate,2024-01-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
160093,Elms Estate,2024-01-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.37
160093,Elms Estate,2024-01-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.32
160093,Elms Estate,2024-01-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.61
160093,Elms Estate,2024-01-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
160093,Elms Estate,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
160093,Elms Estate,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
160093,Elms Estate,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
160093,Elms Estate,2024-01-12T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
160093,Elms Estate,2024-01-12T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-12T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-12T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.32
160093,Elms Estate,2024-01-12T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.6
160093,Elms Estate,2024-01-12T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.51
160093,Elms Estate,2024-01-12T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
160093,Elms Estate,2024-01-12T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
160093,Elms Estate,2024-01-12T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
160093,Elms Estate,2024-01-12T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.6
160093,Elms Estate,2024-01-12T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-12T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
160093,Elms Estate,2024-01-12T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-12T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
160093,Elms Estate,2024-01-12T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.97
160093,Elms Estate,2024-01-12T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.04
160093,Elms Estate,2024-01-12T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
160093,Elms Estate,2024-01-12T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
160093,Elms Estate,2024-01-12T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
160093,Elms Estate,2024-01-12T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
160093,Elms Estate,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
160093,Elms Estate,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.86
160093,Elms Estate,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.96
160093,Elms Estate,2024-01-12T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
160093,Elms Estate,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
160093,Elms Estate,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
160093,Elms Estate,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
160093,Elms Estate,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
160093,Elms Estate,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
160093,Elms Estate,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.31
160093,Elms Estate,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.42
160093,Elms Estate,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.47
160093,Elms Estate,2024-01-12T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
160093,Elms Estate,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
160093,Elms Estate,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
160093,Elms Estate,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
160093,Elms Estate,2024-01-12T09:10:00.000+00:00,transformer,,Temperature,C,19.0
160093,Elms Estate,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
160093,Elms Estate,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
160093,Elms Estate,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
160093,Elms Estate,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
160093,Elms Estate,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
160093,Elms Estate,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
160093,Elms Estate,2024-01-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
160093,Elms Estate,2024-01-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
160093,Elms Estate,2024-01-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.14
160093,Elms Estate,2024-01-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.86
160093,Elms Estate,2024-01-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.99
160093,Elms Estate,2024-01-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
160093,Elms Estate,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
160093,Elms Estate,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
160093,Elms Estate,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
160093,Elms Estate,2024-01-12T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
160093,Elms Estate,2024-01-12T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-12T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
160093,Elms Estate,2024-01-12T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.25
160093,Elms Estate,2024-01-12T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.01
160093,Elms Estate,2024-01-12T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.08
160093,Elms Estate,2024-01-12T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
160093,Elms Estate,2024-01-12T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
160093,Elms Estate,2024-01-12T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
