Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-12T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.3
160093,Elms Estate,2024-01-12T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-12T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
160093,Elms Estate,2024-01-12T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-12T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.05
160093,Elms Estate,2024-01-12T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.32
160093,Elms Estate,2024-01-12T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.62
160093,Elms Estate,2024-01-12T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
160093,Elms Estate,2024-01-12T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
160093,Elms Estate,2024-01-12T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
160093,Elms Estate,2024-01-12T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
160093,Elms Estate,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.96
160093,Elms Estate,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.42
160093,Elms Estate,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.94
160093,Elms Estate,2024-01-12T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
160093,Elms Estate,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
160093,Elms Estate,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
160093,Elms Estate,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
160093,Elms Estate,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
160093,Elms Estate,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.87
160093,Elms Estate,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.34
160093,Elms Estate,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.32
160093,Elms Estate,2024-01-12T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
160093,Elms Estate,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
160093,Elms Estate,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
160093,Elms Estate,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
160093,Elms Estate,2024-01-12T09:00:00.000+00:00,transformer,,Temperature,C,19.0
160093,Elms Estate,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
160093,Elms Estate,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
160093,Elms Estate,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
160093,Elms Estate,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
160093,Elms Estate,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
160093,Elms Estate,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
160093,Elms Estate,2024-01-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
160093,Elms Estate,2024-01-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
160093,Elms Estate,2024-01-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.13
160093,Elms Estate,2024-01-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.1
160093,Elms Estate,2024-01-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.95
160093,Elms Estate,2024-01-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
160093,Elms Estate,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
160093,Elms Estate,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
160093,Elms Estate,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
160093,Elms Estate,2024-01-12T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
160093,Elms Estate,2024-01-12T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-12T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-12T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.39
160093,Elms Estate,2024-01-12T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.82
160093,Elms Estate,2024-01-12T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.81
160093,Elms Estate,2024-01-12T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
160093,Elms Estate,2024-01-12T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
160093,Elms Estate,2024-01-12T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
160093,Elms Estate,2024-01-12T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.6
160093,Elms Estate,2024-01-12T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-12T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.46
160093,Elms Estate,2024-01-12T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-12T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.84
160093,Elms Estate,2024-01-12T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.57
160093,Elms Estate,2024-01-12T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.95
160093,Elms Estate,2024-01-12T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
160093,Elms Estate,2024-01-12T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
160093,Elms Estate,2024-01-12T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
160093,Elms Estate,2024-01-12T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
160093,Elms Estate,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.49
160093,Elms Estate,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.33
160093,Elms Estate,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.9
160093,Elms Estate,2024-01-12T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
160093,Elms Estate,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
160093,Elms Estate,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
160093,Elms Estate,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
160093,Elms Estate,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
160093,Elms Estate,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
160093,Elms Estate,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.56
160093,Elms Estate,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
160093,Elms Estate,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.86
160093,Elms Estate,2024-01-12T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
160093,Elms Estate,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
160093,Elms Estate,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
160093,Elms Estate,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
160093,Elms Estate,2024-01-12T08:50:00.000+00:00,transformer,,Temperature,C,18.9
160093,Elms Estate,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
160093,Elms Estate,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
160093,Elms Estate,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
160093,Elms Estate,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
160093,Elms Estate,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
160093,Elms Estate,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
160093,Elms Estate,2024-01-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
160093,Elms Estate,2024-01-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
160093,Elms Estate,2024-01-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
160093,Elms Estate,2024-01-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.29
160093,Elms Estate,2024-01-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.68
160093,Elms Estate,2024-01-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.52
160093,Elms Estate,2024-01-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
160093,Elms Estate,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
160093,Elms Estate,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
160093,Elms Estate,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
160093,Elms Estate,2024-01-12T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
160093,Elms Estate,2024-01-12T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-12T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-12T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.57
160093,Elms Estate,2024-01-12T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.19
160093,Elms Estate,2024-01-12T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.48
160093,Elms Estate,2024-01-12T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
160093,Elms Estate,2024-01-12T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
160093,Elms Estate,2024-01-12T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
160093,Elms Estate,2024-01-12T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.6
160093,Elms Estate,2024-01-12T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-12T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
160093,Elms Estate,2024-01-12T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-12T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.03
160093,Elms Estate,2024-01-12T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.65
160093,Elms Estate,2024-01-12T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
160093,Elms Estate,2024-01-12T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
160093,Elms Estate,2024-01-12T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
160093,Elms Estate,2024-01-12T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
160093,Elms Estate,2024-01-12T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
160093,Elms Estate,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
160093,Elms Estate,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.43
160093,Elms Estate,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.23
160093,Elms Estate,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.04
160093,Elms Estate,2024-01-12T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
160093,Elms Estate,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
160093,Elms Estate,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
160093,Elms Estate,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
160093,Elms Estate,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
160093,Elms Estate,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
160093,Elms Estate,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.47
160093,Elms Estate,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.88
160093,Elms Estate,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.54
160093,Elms Estate,2024-01-12T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
160093,Elms Estate,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
160093,Elms Estate,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
160093,Elms Estate,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.6
160093,Elms Estate,2024-01-12T08:40:00.000+00:00,transformer,,Temperature,C,18.9
160093,Elms Estate,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
160093,Elms Estate,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
160093,Elms Estate,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
160093,Elms Estate,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
160093,Elms Estate,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160093,Elms Estate,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
160093,Elms Estate,2024-01-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
160093,Elms Estate,2024-01-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
160093,Elms Estate,2024-01-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
160093,Elms Estate,2024-01-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.5
160093,Elms Estate,2024-01-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.95
160093,Elms Estate,2024-01-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.08
160093,Elms Estate,2024-01-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
160093,Elms Estate,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
160093,Elms Estate,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
160093,Elms Estate,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
160093,Elms Estate,2024-01-12T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
160093,Elms Estate,2024-01-12T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-12T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-12T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.5
160093,Elms Estate,2024-01-12T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.88
160093,Elms Estate,2024-01-12T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.33
160093,Elms Estate,2024-01-12T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
160093,Elms Estate,2024-01-12T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
160093,Elms Estate,2024-01-12T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
160093,Elms Estate,2024-01-12T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.3
160093,Elms Estate,2024-01-12T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-12T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
160093,Elms Estate,2024-01-12T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
160093,Elms Estate,2024-01-12T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.31
160093,Elms Estate,2024-01-12T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
160093,Elms Estate,2024-01-12T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
160093,Elms Estate,2024-01-12T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
160093,Elms Estate,2024-01-12T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
160093,Elms Estate,2024-01-12T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
160093,Elms Estate,2024-01-12T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
160093,Elms Estate,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
160093,Elms Estate,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
160093,Elms Estate,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.76
160093,Elms Estate,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.1
160093,Elms Estate,2024-01-12T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
160093,Elms Estate,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
160093,Elms Estate,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
160093,Elms Estate,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
160093,Elms Estate,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
160093,Elms Estate,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
160093,Elms Estate,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.99
160093,Elms Estate,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.97
160093,Elms Estate,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.23
160093,Elms Estate,2024-01-12T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
160093,Elms Estate,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
160093,Elms Estate,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
160093,Elms Estate,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.1
160093,Elms Estate,2024-01-12T08:30:00.000+00:00,transformer,,Temperature,C,18.9
160093,Elms Estate,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
160093,Elms Estate,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
160093,Elms Estate,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
160093,Elms Estate,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
160093,Elms Estate,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
160093,Elms Estate,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
160093,Elms Estate,2024-01-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
160093,Elms Estate,2024-01-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
160093,Elms Estate,2024-01-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.88
160093,Elms Estate,2024-01-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.26
160093,Elms Estate,2024-01-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.03
160093,Elms Estate,2024-01-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
160093,Elms Estate,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
160093,Elms Estate,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
160093,Elms Estate,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
160093,Elms Estate,2024-01-12T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-12T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-12T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
160093,Elms Estate,2024-01-12T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.44
160093,Elms Estate,2024-01-12T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.78
160093,Elms Estate,2024-01-12T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.42
160093,Elms Estate,2024-01-12T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
160093,Elms Estate,2024-01-12T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
160093,Elms Estate,2024-01-12T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
160093,Elms Estate,2024-01-12T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.6
160093,Elms Estate,2024-01-12T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-12T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
160093,Elms Estate,2024-01-12T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-12T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.89
160093,Elms Estate,2024-01-12T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.35
160093,Elms Estate,2024-01-12T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
160093,Elms Estate,2024-01-12T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
160093,Elms Estate,2024-01-12T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
160093,Elms Estate,2024-01-12T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
160093,Elms Estate,2024-01-12T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
160093,Elms Estate,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.77
160093,Elms Estate,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.56
160093,Elms Estate,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.15
160093,Elms Estate,2024-01-12T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
160093,Elms Estate,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
160093,Elms Estate,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
160093,Elms Estate,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
160093,Elms Estate,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
160093,Elms Estate,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
160093,Elms Estate,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.65
160093,Elms Estate,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.36
160093,Elms Estate,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.43
160093,Elms Estate,2024-01-12T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
160093,Elms Estate,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
160093,Elms Estate,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
160093,Elms Estate,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.2
160093,Elms Estate,2024-01-12T08:20:00.000+00:00,transformer,,Temperature,C,18.9
160093,Elms Estate,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
160093,Elms Estate,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
160093,Elms Estate,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
160093,Elms Estate,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
160093,Elms Estate,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160093,Elms Estate,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
160093,Elms Estate,2024-01-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
160093,Elms Estate,2024-01-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
160093,Elms Estate,2024-01-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.75
160093,Elms Estate,2024-01-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.06
160093,Elms Estate,2024-01-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.37
160093,Elms Estate,2024-01-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
160093,Elms Estate,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
160093,Elms Estate,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
160093,Elms Estate,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
160093,Elms Estate,2024-01-12T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-12T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-12T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
160093,Elms Estate,2024-01-12T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.72
160093,Elms Estate,2024-01-12T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.91
160093,Elms Estate,2024-01-12T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.61
160093,Elms Estate,2024-01-12T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
160093,Elms Estate,2024-01-12T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
160093,Elms Estate,2024-01-12T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
160093,Elms Estate,2024-01-12T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.3
160093,Elms Estate,2024-01-12T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-12T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-12T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-12T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.61
160093,Elms Estate,2024-01-12T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.47
160093,Elms Estate,2024-01-12T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
160093,Elms Estate,2024-01-12T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
160093,Elms Estate,2024-01-12T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
160093,Elms Estate,2024-01-12T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
160093,Elms Estate,2024-01-12T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
160093,Elms Estate,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
160093,Elms Estate,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
160093,Elms Estate,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.66
160093,Elms Estate,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.89
160093,Elms Estate,2024-01-12T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
160093,Elms Estate,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
160093,Elms Estate,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
160093,Elms Estate,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
160093,Elms Estate,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
160093,Elms Estate,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
160093,Elms Estate,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.71
160093,Elms Estate,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.27
160093,Elms Estate,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.97
160093,Elms Estate,2024-01-12T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
160093,Elms Estate,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
160093,Elms Estate,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
160093,Elms Estate,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
160093,Elms Estate,2024-01-12T08:10:00.000+00:00,transformer,,Temperature,C,18.9
160093,Elms Estate,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
160093,Elms Estate,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
160093,Elms Estate,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
160093,Elms Estate,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
160093,Elms Estate,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
160093,Elms Estate,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
160093,Elms Estate,2024-01-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
160093,Elms Estate,2024-01-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
160093,Elms Estate,2024-01-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.96
160093,Elms Estate,2024-01-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.32
160093,Elms Estate,2024-01-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.6
160093,Elms Estate,2024-01-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
160093,Elms Estate,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
160093,Elms Estate,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
160093,Elms Estate,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
160093,Elms Estate,2024-01-12T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-12T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-12T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-12T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.05
160093,Elms Estate,2024-01-12T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.81
160093,Elms Estate,2024-01-12T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.72
160093,Elms Estate,2024-01-12T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
160093,Elms Estate,2024-01-12T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
160093,Elms Estate,2024-01-12T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
160093,Elms Estate,2024-01-12T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.0
160093,Elms Estate,2024-01-12T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-12T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-12T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-12T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.41
160093,Elms Estate,2024-01-12T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.98
160093,Elms Estate,2024-01-12T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
160093,Elms Estate,2024-01-12T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
160093,Elms Estate,2024-01-12T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
160093,Elms Estate,2024-01-12T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
160093,Elms Estate,2024-01-12T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
160093,Elms Estate,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
160093,Elms Estate,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.85
160093,Elms Estate,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.95
160093,Elms Estate,2024-01-12T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
160093,Elms Estate,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
160093,Elms Estate,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
160093,Elms Estate,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
160093,Elms Estate,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
160093,Elms Estate,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
160093,Elms Estate,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.33
160093,Elms Estate,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.38
160093,Elms Estate,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.99
160093,Elms Estate,2024-01-12T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
160093,Elms Estate,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
160093,Elms Estate,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
160093,Elms Estate,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
160093,Elms Estate,2024-01-12T08:00:00.000+00:00,transformer,,Temperature,C,18.9
160093,Elms Estate,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
160093,Elms Estate,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
160093,Elms Estate,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
160093,Elms Estate,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
160093,Elms Estate,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
160093,Elms Estate,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
160093,Elms Estate,2024-01-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
160093,Elms Estate,2024-01-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
160093,Elms Estate,2024-01-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.74
160093,Elms Estate,2024-01-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.01
160093,Elms Estate,2024-01-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.82
160093,Elms Estate,2024-01-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
160093,Elms Estate,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
160093,Elms Estate,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
160093,Elms Estate,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
160093,Elms Estate,2024-01-12T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-12T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
160093,Elms Estate,2024-01-12T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-12T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.2
160093,Elms Estate,2024-01-12T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.13
160093,Elms Estate,2024-01-12T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.78
160093,Elms Estate,2024-01-12T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
160093,Elms Estate,2024-01-12T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
160093,Elms Estate,2024-01-12T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
160093,Elms Estate,2024-01-12T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.9
160093,Elms Estate,2024-01-12T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-12T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
160093,Elms Estate,2024-01-12T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-12T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
160093,Elms Estate,2024-01-12T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.6
160093,Elms Estate,2024-01-12T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
160093,Elms Estate,2024-01-12T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
160093,Elms Estate,2024-01-12T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
160093,Elms Estate,2024-01-12T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
160093,Elms Estate,2024-01-12T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
160093,Elms Estate,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
160093,Elms Estate,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.78
160093,Elms Estate,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
160093,Elms Estate,2024-01-12T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
160093,Elms Estate,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
160093,Elms Estate,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
160093,Elms Estate,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
160093,Elms Estate,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
160093,Elms Estate,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
160093,Elms Estate,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.93
160093,Elms Estate,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
160093,Elms Estate,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.43
160093,Elms Estate,2024-01-12T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
160093,Elms Estate,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
160093,Elms Estate,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
160093,Elms Estate,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.3
160093,Elms Estate,2024-01-12T07:50:00.000+00:00,transformer,,Temperature,C,18.6
160093,Elms Estate,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
160093,Elms Estate,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
160093,Elms Estate,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
160093,Elms Estate,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
160093,Elms Estate,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
160093,Elms Estate,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
160093,Elms Estate,2024-01-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
160093,Elms Estate,2024-01-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
160093,Elms Estate,2024-01-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.95
160093,Elms Estate,2024-01-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.27
160093,Elms Estate,2024-01-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.38
160093,Elms Estate,2024-01-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
160093,Elms Estate,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
160093,Elms Estate,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
160093,Elms Estate,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
160093,Elms Estate,2024-01-12T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
160093,Elms Estate,2024-01-12T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-12T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
160093,Elms Estate,2024-01-12T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.21
160093,Elms Estate,2024-01-12T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.16
160093,Elms Estate,2024-01-12T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.58
160093,Elms Estate,2024-01-12T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
160093,Elms Estate,2024-01-12T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
160093,Elms Estate,2024-01-12T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
160093,Elms Estate,2024-01-12T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.9
160093,Elms Estate,2024-01-12T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-12T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-12T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-12T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.01
160093,Elms Estate,2024-01-12T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.05
160093,Elms Estate,2024-01-12T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
160093,Elms Estate,2024-01-12T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
160093,Elms Estate,2024-01-12T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
160093,Elms Estate,2024-01-12T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
160093,Elms Estate,2024-01-12T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
160093,Elms Estate,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.99
160093,Elms Estate,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.34
160093,Elms Estate,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.23
160093,Elms Estate,2024-01-12T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
160093,Elms Estate,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
160093,Elms Estate,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
160093,Elms Estate,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
160093,Elms Estate,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
160093,Elms Estate,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
160093,Elms Estate,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.32
160093,Elms Estate,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.11
160093,Elms Estate,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.74
160093,Elms Estate,2024-01-12T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.3
160093,Elms Estate,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
160093,Elms Estate,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
160093,Elms Estate,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.7
160093,Elms Estate,2024-01-12T07:40:00.000+00:00,transformer,,Temperature,C,18.8
160093,Elms Estate,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
160093,Elms Estate,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
160093,Elms Estate,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
160093,Elms Estate,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
160093,Elms Estate,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
160093,Elms Estate,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
160093,Elms Estate,2024-01-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
160093,Elms Estate,2024-01-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
160093,Elms Estate,2024-01-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.52
160093,Elms Estate,2024-01-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.65
160093,Elms Estate,2024-01-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.71
160093,Elms Estate,2024-01-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
160093,Elms Estate,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
160093,Elms Estate,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
160093,Elms Estate,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
160093,Elms Estate,2024-01-12T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-12T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-12T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-12T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.57
160093,Elms Estate,2024-01-12T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.25
160093,Elms Estate,2024-01-12T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
160093,Elms Estate,2024-01-12T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
160093,Elms Estate,2024-01-12T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
160093,Elms Estate,2024-01-12T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
160093,Elms Estate,2024-01-12T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
160093,Elms Estate,2024-01-12T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-12T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-12T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
160093,Elms Estate,2024-01-12T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.87
160093,Elms Estate,2024-01-12T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.86
160093,Elms Estate,2024-01-12T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.51
160093,Elms Estate,2024-01-12T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
160093,Elms Estate,2024-01-12T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
160093,Elms Estate,2024-01-12T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
160093,Elms Estate,2024-01-12T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
160093,Elms Estate,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.02
160093,Elms Estate,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
160093,Elms Estate,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.84
160093,Elms Estate,2024-01-12T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
160093,Elms Estate,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
160093,Elms Estate,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
160093,Elms Estate,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
160093,Elms Estate,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
160093,Elms Estate,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.91
160093,Elms Estate,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.29
160093,Elms Estate,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.56
160093,Elms Estate,2024-01-12T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
160093,Elms Estate,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
160093,Elms Estate,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
160093,Elms Estate,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.2
160093,Elms Estate,2024-01-12T07:30:00.000+00:00,transformer,,Temperature,C,18.8
160093,Elms Estate,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
160093,Elms Estate,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
160093,Elms Estate,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
160093,Elms Estate,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
160093,Elms Estate,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
160093,Elms Estate,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
160093,Elms Estate,2024-01-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
160093,Elms Estate,2024-01-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
160093,Elms Estate,2024-01-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
160093,Elms Estate,2024-01-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.38
160093,Elms Estate,2024-01-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.53
160093,Elms Estate,2024-01-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.92
160093,Elms Estate,2024-01-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
160093,Elms Estate,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
160093,Elms Estate,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
160093,Elms Estate,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
160093,Elms Estate,2024-01-12T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-12T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-12T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-12T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.74
