Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-12T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.2
160093,Elms Estate,2024-01-12T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.84
160093,Elms Estate,2024-01-12T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
160093,Elms Estate,2024-01-12T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
160093,Elms Estate,2024-01-12T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
160093,Elms Estate,2024-01-12T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
160093,Elms Estate,2024-01-12T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-12T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-12T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-12T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.81
160093,Elms Estate,2024-01-12T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.3
160093,Elms Estate,2024-01-12T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
160093,Elms Estate,2024-01-12T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
160093,Elms Estate,2024-01-12T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
160093,Elms Estate,2024-01-12T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
160093,Elms Estate,2024-01-12T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
160093,Elms Estate,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
160093,Elms Estate,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.64
160093,Elms Estate,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.89
160093,Elms Estate,2024-01-12T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
160093,Elms Estate,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
160093,Elms Estate,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
160093,Elms Estate,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
160093,Elms Estate,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
160093,Elms Estate,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
160093,Elms Estate,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.52
160093,Elms Estate,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.74
160093,Elms Estate,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.72
160093,Elms Estate,2024-01-12T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
160093,Elms Estate,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
160093,Elms Estate,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
160093,Elms Estate,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
160093,Elms Estate,2024-01-12T07:20:00.000+00:00,transformer,,Temperature,C,18.8
160093,Elms Estate,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
160093,Elms Estate,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
160093,Elms Estate,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
160093,Elms Estate,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
160093,Elms Estate,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
160093,Elms Estate,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
160093,Elms Estate,2024-01-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
160093,Elms Estate,2024-01-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
160093,Elms Estate,2024-01-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
160093,Elms Estate,2024-01-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.2
160093,Elms Estate,2024-01-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.88
160093,Elms Estate,2024-01-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.35
160093,Elms Estate,2024-01-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
160093,Elms Estate,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
160093,Elms Estate,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
160093,Elms Estate,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
160093,Elms Estate,2024-01-12T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-12T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-12T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-12T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.58
160093,Elms Estate,2024-01-12T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.82
160093,Elms Estate,2024-01-12T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.63
160093,Elms Estate,2024-01-12T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
160093,Elms Estate,2024-01-12T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
160093,Elms Estate,2024-01-12T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
160093,Elms Estate,2024-01-12T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.1
160093,Elms Estate,2024-01-12T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-12T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
160093,Elms Estate,2024-01-12T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-12T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.06
160093,Elms Estate,2024-01-12T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.99
160093,Elms Estate,2024-01-12T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.94
160093,Elms Estate,2024-01-12T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
160093,Elms Estate,2024-01-12T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
160093,Elms Estate,2024-01-12T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
160093,Elms Estate,2024-01-12T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
160093,Elms Estate,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
160093,Elms Estate,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.39
160093,Elms Estate,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.17
160093,Elms Estate,2024-01-12T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
160093,Elms Estate,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
160093,Elms Estate,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
160093,Elms Estate,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
160093,Elms Estate,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
160093,Elms Estate,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
160093,Elms Estate,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.62
160093,Elms Estate,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
160093,Elms Estate,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.84
160093,Elms Estate,2024-01-12T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
160093,Elms Estate,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
160093,Elms Estate,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
160093,Elms Estate,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.3
160093,Elms Estate,2024-01-12T07:10:00.000+00:00,transformer,,Temperature,C,18.8
160093,Elms Estate,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
160093,Elms Estate,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
160093,Elms Estate,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
160093,Elms Estate,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
160093,Elms Estate,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
160093,Elms Estate,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
160093,Elms Estate,2024-01-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
160093,Elms Estate,2024-01-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
160093,Elms Estate,2024-01-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
160093,Elms Estate,2024-01-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.13
160093,Elms Estate,2024-01-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.64
160093,Elms Estate,2024-01-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.58
160093,Elms Estate,2024-01-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
160093,Elms Estate,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
160093,Elms Estate,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
160093,Elms Estate,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
160093,Elms Estate,2024-01-12T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-12T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-12T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
160093,Elms Estate,2024-01-12T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.59
160093,Elms Estate,2024-01-12T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.98
160093,Elms Estate,2024-01-12T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.75
160093,Elms Estate,2024-01-12T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
160093,Elms Estate,2024-01-12T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
160093,Elms Estate,2024-01-12T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
160093,Elms Estate,2024-01-12T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.6
160093,Elms Estate,2024-01-12T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-12T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
160093,Elms Estate,2024-01-12T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-12T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.66
160093,Elms Estate,2024-01-12T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
160093,Elms Estate,2024-01-12T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
160093,Elms Estate,2024-01-12T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
160093,Elms Estate,2024-01-12T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
160093,Elms Estate,2024-01-12T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
160093,Elms Estate,2024-01-12T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
160093,Elms Estate,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.75
160093,Elms Estate,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.42
160093,Elms Estate,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.07
160093,Elms Estate,2024-01-12T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
160093,Elms Estate,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
160093,Elms Estate,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
160093,Elms Estate,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
160093,Elms Estate,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
160093,Elms Estate,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
160093,Elms Estate,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.81
160093,Elms Estate,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.01
160093,Elms Estate,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.43
160093,Elms Estate,2024-01-12T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
160093,Elms Estate,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
160093,Elms Estate,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
160093,Elms Estate,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.0
160093,Elms Estate,2024-01-12T07:00:00.000+00:00,transformer,,Temperature,C,18.8
160093,Elms Estate,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
160093,Elms Estate,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
160093,Elms Estate,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
160093,Elms Estate,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
160093,Elms Estate,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
160093,Elms Estate,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
160093,Elms Estate,2024-01-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
160093,Elms Estate,2024-01-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
160093,Elms Estate,2024-01-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
160093,Elms Estate,2024-01-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.83
160093,Elms Estate,2024-01-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.35
160093,Elms Estate,2024-01-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.31
160093,Elms Estate,2024-01-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
160093,Elms Estate,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
160093,Elms Estate,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
160093,Elms Estate,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
160093,Elms Estate,2024-01-12T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-12T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-12T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
160093,Elms Estate,2024-01-12T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.55
160093,Elms Estate,2024-01-12T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.73
160093,Elms Estate,2024-01-12T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.15
160093,Elms Estate,2024-01-12T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
160093,Elms Estate,2024-01-12T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
160093,Elms Estate,2024-01-12T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
160093,Elms Estate,2024-01-12T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.2
160093,Elms Estate,2024-01-12T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
160093,Elms Estate,2024-01-12T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
160093,Elms Estate,2024-01-12T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-12T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.64
160093,Elms Estate,2024-01-12T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.66
160093,Elms Estate,2024-01-12T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
160093,Elms Estate,2024-01-12T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
160093,Elms Estate,2024-01-12T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
160093,Elms Estate,2024-01-12T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
160093,Elms Estate,2024-01-12T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
160093,Elms Estate,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.05
160093,Elms Estate,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.42
160093,Elms Estate,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
160093,Elms Estate,2024-01-12T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
160093,Elms Estate,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
160093,Elms Estate,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
160093,Elms Estate,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
160093,Elms Estate,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
160093,Elms Estate,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
160093,Elms Estate,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
160093,Elms Estate,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.0
160093,Elms Estate,2024-01-12T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
160093,Elms Estate,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
160093,Elms Estate,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
160093,Elms Estate,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.2
160093,Elms Estate,2024-01-12T06:50:00.000+00:00,transformer,,Temperature,C,18.8
160093,Elms Estate,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
160093,Elms Estate,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
160093,Elms Estate,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
160093,Elms Estate,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
160093,Elms Estate,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
160093,Elms Estate,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
160093,Elms Estate,2024-01-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
160093,Elms Estate,2024-01-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
160093,Elms Estate,2024-01-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
160093,Elms Estate,2024-01-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.89
160093,Elms Estate,2024-01-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.94
160093,Elms Estate,2024-01-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.6
160093,Elms Estate,2024-01-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
160093,Elms Estate,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
160093,Elms Estate,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
160093,Elms Estate,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
160093,Elms Estate,2024-01-12T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-12T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-12T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
160093,Elms Estate,2024-01-12T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.84
160093,Elms Estate,2024-01-12T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.7
160093,Elms Estate,2024-01-12T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.71
160093,Elms Estate,2024-01-12T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
160093,Elms Estate,2024-01-12T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
160093,Elms Estate,2024-01-12T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
160093,Elms Estate,2024-01-12T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.2
160093,Elms Estate,2024-01-12T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-12T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-12T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
160093,Elms Estate,2024-01-12T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.84
160093,Elms Estate,2024-01-12T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.85
160093,Elms Estate,2024-01-12T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
160093,Elms Estate,2024-01-12T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
160093,Elms Estate,2024-01-12T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
160093,Elms Estate,2024-01-12T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
160093,Elms Estate,2024-01-12T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
160093,Elms Estate,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
160093,Elms Estate,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.15
160093,Elms Estate,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
160093,Elms Estate,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.7
160093,Elms Estate,2024-01-12T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
160093,Elms Estate,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
160093,Elms Estate,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
160093,Elms Estate,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
160093,Elms Estate,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
160093,Elms Estate,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
160093,Elms Estate,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
160093,Elms Estate,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.42
160093,Elms Estate,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
160093,Elms Estate,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.32
160093,Elms Estate,2024-01-12T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
160093,Elms Estate,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
160093,Elms Estate,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
160093,Elms Estate,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.6
160093,Elms Estate,2024-01-12T06:40:00.000+00:00,transformer,,Temperature,C,18.7
160093,Elms Estate,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
160093,Elms Estate,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
160093,Elms Estate,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
160093,Elms Estate,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
160093,Elms Estate,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
160093,Elms Estate,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
160093,Elms Estate,2024-01-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
160093,Elms Estate,2024-01-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
160093,Elms Estate,2024-01-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
160093,Elms Estate,2024-01-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.26
160093,Elms Estate,2024-01-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.18
160093,Elms Estate,2024-01-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.97
160093,Elms Estate,2024-01-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
160093,Elms Estate,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
160093,Elms Estate,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
160093,Elms Estate,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
160093,Elms Estate,2024-01-12T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-12T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-12T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-12T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.77
160093,Elms Estate,2024-01-12T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.78
160093,Elms Estate,2024-01-12T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.69
160093,Elms Estate,2024-01-12T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
160093,Elms Estate,2024-01-12T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
160093,Elms Estate,2024-01-12T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
160093,Elms Estate,2024-01-12T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.6
160093,Elms Estate,2024-01-12T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-12T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
160093,Elms Estate,2024-01-12T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-12T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.23
160093,Elms Estate,2024-01-12T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.37
160093,Elms Estate,2024-01-12T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
160093,Elms Estate,2024-01-12T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
160093,Elms Estate,2024-01-12T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
160093,Elms Estate,2024-01-12T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
160093,Elms Estate,2024-01-12T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
160093,Elms Estate,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
160093,Elms Estate,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.43
160093,Elms Estate,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.81
160093,Elms Estate,2024-01-12T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
160093,Elms Estate,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
160093,Elms Estate,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
160093,Elms Estate,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
160093,Elms Estate,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
160093,Elms Estate,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
160093,Elms Estate,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.49
160093,Elms Estate,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
160093,Elms Estate,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.86
160093,Elms Estate,2024-01-12T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.9
160093,Elms Estate,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
160093,Elms Estate,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
160093,Elms Estate,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.4
160093,Elms Estate,2024-01-12T06:30:00.000+00:00,transformer,,Temperature,C,18.7
160093,Elms Estate,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
160093,Elms Estate,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
160093,Elms Estate,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
160093,Elms Estate,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
160093,Elms Estate,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
160093,Elms Estate,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
160093,Elms Estate,2024-01-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
160093,Elms Estate,2024-01-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
160093,Elms Estate,2024-01-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
160093,Elms Estate,2024-01-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.58
160093,Elms Estate,2024-01-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.42
160093,Elms Estate,2024-01-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.5
160093,Elms Estate,2024-01-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
160093,Elms Estate,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
160093,Elms Estate,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
160093,Elms Estate,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
160093,Elms Estate,2024-01-12T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-12T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-12T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-12T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.64
160093,Elms Estate,2024-01-12T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.91
160093,Elms Estate,2024-01-12T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.96
160093,Elms Estate,2024-01-12T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
160093,Elms Estate,2024-01-12T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
160093,Elms Estate,2024-01-12T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
160093,Elms Estate,2024-01-12T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.5
160093,Elms Estate,2024-01-12T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-12T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
160093,Elms Estate,2024-01-12T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
160093,Elms Estate,2024-01-12T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.41
160093,Elms Estate,2024-01-12T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.24
160093,Elms Estate,2024-01-12T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
160093,Elms Estate,2024-01-12T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
160093,Elms Estate,2024-01-12T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
160093,Elms Estate,2024-01-12T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
160093,Elms Estate,2024-01-12T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
160093,Elms Estate,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
160093,Elms Estate,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
160093,Elms Estate,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.55
160093,Elms Estate,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.1
160093,Elms Estate,2024-01-12T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
160093,Elms Estate,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
160093,Elms Estate,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
160093,Elms Estate,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
160093,Elms Estate,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
160093,Elms Estate,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
160093,Elms Estate,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.36
160093,Elms Estate,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
160093,Elms Estate,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.84
160093,Elms Estate,2024-01-12T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
160093,Elms Estate,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
160093,Elms Estate,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
160093,Elms Estate,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.2
160093,Elms Estate,2024-01-12T06:20:00.000+00:00,transformer,,Temperature,C,18.7
160093,Elms Estate,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
160093,Elms Estate,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
160093,Elms Estate,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
160093,Elms Estate,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
160093,Elms Estate,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
160093,Elms Estate,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
160093,Elms Estate,2024-01-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
160093,Elms Estate,2024-01-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
160093,Elms Estate,2024-01-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
160093,Elms Estate,2024-01-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.38
160093,Elms Estate,2024-01-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.12
160093,Elms Estate,2024-01-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.34
160093,Elms Estate,2024-01-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
160093,Elms Estate,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
160093,Elms Estate,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
160093,Elms Estate,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
160093,Elms Estate,2024-01-12T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-12T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-12T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-12T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.98
160093,Elms Estate,2024-01-12T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.71
160093,Elms Estate,2024-01-12T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.13
160093,Elms Estate,2024-01-12T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
160093,Elms Estate,2024-01-12T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
160093,Elms Estate,2024-01-12T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
160093,Elms Estate,2024-01-12T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
160093,Elms Estate,2024-01-12T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-12T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
160093,Elms Estate,2024-01-12T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
160093,Elms Estate,2024-01-12T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.05
160093,Elms Estate,2024-01-12T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.76
160093,Elms Estate,2024-01-12T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
160093,Elms Estate,2024-01-12T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
160093,Elms Estate,2024-01-12T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
160093,Elms Estate,2024-01-12T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
160093,Elms Estate,2024-01-12T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
160093,Elms Estate,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
160093,Elms Estate,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
160093,Elms Estate,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.73
160093,Elms Estate,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.92
160093,Elms Estate,2024-01-12T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
160093,Elms Estate,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
160093,Elms Estate,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
160093,Elms Estate,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
160093,Elms Estate,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
160093,Elms Estate,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
160093,Elms Estate,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.12
160093,Elms Estate,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
160093,Elms Estate,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.4
160093,Elms Estate,2024-01-12T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.3
160093,Elms Estate,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
160093,Elms Estate,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
160093,Elms Estate,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.3
160093,Elms Estate,2024-01-12T06:10:00.000+00:00,transformer,,Temperature,C,18.7
160093,Elms Estate,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
160093,Elms Estate,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
160093,Elms Estate,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
160093,Elms Estate,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
160093,Elms Estate,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
160093,Elms Estate,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
160093,Elms Estate,2024-01-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
160093,Elms Estate,2024-01-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
160093,Elms Estate,2024-01-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
160093,Elms Estate,2024-01-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.01
160093,Elms Estate,2024-01-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.34
160093,Elms Estate,2024-01-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.08
160093,Elms Estate,2024-01-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
160093,Elms Estate,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
160093,Elms Estate,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
160093,Elms Estate,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
160093,Elms Estate,2024-01-12T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-12T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-12T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-12T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.07
160093,Elms Estate,2024-01-12T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.6
160093,Elms Estate,2024-01-12T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.17
160093,Elms Estate,2024-01-12T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
160093,Elms Estate,2024-01-12T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
160093,Elms Estate,2024-01-12T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
160093,Elms Estate,2024-01-12T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
160093,Elms Estate,2024-01-12T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-12T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
160093,Elms Estate,2024-01-12T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-12T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.05
160093,Elms Estate,2024-01-12T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.28
160093,Elms Estate,2024-01-12T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.53
160093,Elms Estate,2024-01-12T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
160093,Elms Estate,2024-01-12T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
160093,Elms Estate,2024-01-12T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
160093,Elms Estate,2024-01-12T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
160093,Elms Estate,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.73
160093,Elms Estate,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
160093,Elms Estate,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.52
160093,Elms Estate,2024-01-12T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
160093,Elms Estate,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
160093,Elms Estate,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
160093,Elms Estate,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
160093,Elms Estate,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
160093,Elms Estate,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
160093,Elms Estate,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.18
160093,Elms Estate,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
160093,Elms Estate,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.99
160093,Elms Estate,2024-01-12T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.1
160093,Elms Estate,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
160093,Elms Estate,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
160093,Elms Estate,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.3
160093,Elms Estate,2024-01-12T06:00:00.000+00:00,transformer,,Temperature,C,18.7
160093,Elms Estate,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
160093,Elms Estate,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
160093,Elms Estate,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
160093,Elms Estate,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
160093,Elms Estate,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
160093,Elms Estate,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
160093,Elms Estate,2024-01-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
160093,Elms Estate,2024-01-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
160093,Elms Estate,2024-01-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
160093,Elms Estate,2024-01-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.03
160093,Elms Estate,2024-01-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.93
160093,Elms Estate,2024-01-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.22
160093,Elms Estate,2024-01-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
160093,Elms Estate,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
160093,Elms Estate,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
160093,Elms Estate,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
160093,Elms Estate,2024-01-12T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-12T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-12T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-12T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.99
160093,Elms Estate,2024-01-12T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.54
160093,Elms Estate,2024-01-12T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.35
160093,Elms Estate,2024-01-12T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
160093,Elms Estate,2024-01-12T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
160093,Elms Estate,2024-01-12T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
160093,Elms Estate,2024-01-12T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
160093,Elms Estate,2024-01-12T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-12T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-12T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-12T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.29
160093,Elms Estate,2024-01-12T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.42
160093,Elms Estate,2024-01-12T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.94
160093,Elms Estate,2024-01-12T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
160093,Elms Estate,2024-01-12T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
160093,Elms Estate,2024-01-12T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
160093,Elms Estate,2024-01-12T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
160093,Elms Estate,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
160093,Elms Estate,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.21
160093,Elms Estate,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.6
160093,Elms Estate,2024-01-12T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
160093,Elms Estate,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
160093,Elms Estate,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
160093,Elms Estate,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
160093,Elms Estate,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
160093,Elms Estate,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
160093,Elms Estate,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
160093,Elms Estate,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.67
160093,Elms Estate,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
160093,Elms Estate,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.65
160093,Elms Estate,2024-01-12T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
160093,Elms Estate,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
160093,Elms Estate,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
160093,Elms Estate,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.1
160093,Elms Estate,2024-01-12T05:50:00.000+00:00,transformer,,Temperature,C,18.7
160093,Elms Estate,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
160093,Elms Estate,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
160093,Elms Estate,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
160093,Elms Estate,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
160093,Elms Estate,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
160093,Elms Estate,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
160093,Elms Estate,2024-01-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
160093,Elms Estate,2024-01-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
160093,Elms Estate,2024-01-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
160093,Elms Estate,2024-01-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.66
160093,Elms Estate,2024-01-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.04
160093,Elms Estate,2024-01-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.53
160093,Elms Estate,2024-01-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
160093,Elms Estate,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
160093,Elms Estate,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
