Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
160093,Elms Estate,2024-01-12T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-12T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-12T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-12T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.25
160093,Elms Estate,2024-01-12T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.8
160093,Elms Estate,2024-01-12T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.6
160093,Elms Estate,2024-01-12T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
160093,Elms Estate,2024-01-12T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
160093,Elms Estate,2024-01-12T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
160093,Elms Estate,2024-01-12T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
160093,Elms Estate,2024-01-12T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-12T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-12T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-12T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.43
160093,Elms Estate,2024-01-12T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
160093,Elms Estate,2024-01-12T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
160093,Elms Estate,2024-01-12T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
160093,Elms Estate,2024-01-12T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
160093,Elms Estate,2024-01-12T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
160093,Elms Estate,2024-01-12T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
160093,Elms Estate,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
160093,Elms Estate,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.01
160093,Elms Estate,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.6
160093,Elms Estate,2024-01-12T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
160093,Elms Estate,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
160093,Elms Estate,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
160093,Elms Estate,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
160093,Elms Estate,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
160093,Elms Estate,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
160093,Elms Estate,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.7
160093,Elms Estate,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
160093,Elms Estate,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.18
160093,Elms Estate,2024-01-12T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
160093,Elms Estate,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
160093,Elms Estate,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
160093,Elms Estate,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.1
160093,Elms Estate,2024-01-12T05:40:00.000+00:00,transformer,,Temperature,C,18.7
160093,Elms Estate,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
160093,Elms Estate,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
160093,Elms Estate,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
160093,Elms Estate,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
160093,Elms Estate,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
160093,Elms Estate,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
160093,Elms Estate,2024-01-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
160093,Elms Estate,2024-01-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
160093,Elms Estate,2024-01-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
160093,Elms Estate,2024-01-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.18
160093,Elms Estate,2024-01-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.52
160093,Elms Estate,2024-01-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.26
160093,Elms Estate,2024-01-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
160093,Elms Estate,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
160093,Elms Estate,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
160093,Elms Estate,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
160093,Elms Estate,2024-01-12T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-12T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-12T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-12T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.77
160093,Elms Estate,2024-01-12T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.79
160093,Elms Estate,2024-01-12T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.61
160093,Elms Estate,2024-01-12T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
160093,Elms Estate,2024-01-12T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
160093,Elms Estate,2024-01-12T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
160093,Elms Estate,2024-01-12T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
160093,Elms Estate,2024-01-12T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-12T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
160093,Elms Estate,2024-01-12T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-12T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.84
160093,Elms Estate,2024-01-12T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.91
160093,Elms Estate,2024-01-12T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.68
160093,Elms Estate,2024-01-12T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
160093,Elms Estate,2024-01-12T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
160093,Elms Estate,2024-01-12T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
160093,Elms Estate,2024-01-12T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
160093,Elms Estate,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
160093,Elms Estate,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.7
160093,Elms Estate,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.06
160093,Elms Estate,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.61
160093,Elms Estate,2024-01-12T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
160093,Elms Estate,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
160093,Elms Estate,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
160093,Elms Estate,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
160093,Elms Estate,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
160093,Elms Estate,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.3
160093,Elms Estate,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
160093,Elms Estate,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.19
160093,Elms Estate,2024-01-12T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
160093,Elms Estate,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
160093,Elms Estate,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
160093,Elms Estate,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.6
160093,Elms Estate,2024-01-12T05:30:00.000+00:00,transformer,,Temperature,C,18.7
160093,Elms Estate,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
160093,Elms Estate,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
160093,Elms Estate,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
160093,Elms Estate,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
160093,Elms Estate,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
160093,Elms Estate,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
160093,Elms Estate,2024-01-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
160093,Elms Estate,2024-01-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
160093,Elms Estate,2024-01-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
160093,Elms Estate,2024-01-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.62
160093,Elms Estate,2024-01-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.86
160093,Elms Estate,2024-01-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.1
160093,Elms Estate,2024-01-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
160093,Elms Estate,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
160093,Elms Estate,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
160093,Elms Estate,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
160093,Elms Estate,2024-01-12T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-12T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-12T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
160093,Elms Estate,2024-01-12T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.9
160093,Elms Estate,2024-01-12T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.69
160093,Elms Estate,2024-01-12T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.87
160093,Elms Estate,2024-01-12T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
160093,Elms Estate,2024-01-12T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
160093,Elms Estate,2024-01-12T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
160093,Elms Estate,2024-01-12T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
160093,Elms Estate,2024-01-12T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-12T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-12T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-12T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.16
160093,Elms Estate,2024-01-12T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.42
160093,Elms Estate,2024-01-12T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.66
160093,Elms Estate,2024-01-12T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
160093,Elms Estate,2024-01-12T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
160093,Elms Estate,2024-01-12T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
160093,Elms Estate,2024-01-12T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
160093,Elms Estate,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
160093,Elms Estate,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
160093,Elms Estate,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.89
160093,Elms Estate,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.61
160093,Elms Estate,2024-01-12T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.8
160093,Elms Estate,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
160093,Elms Estate,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
160093,Elms Estate,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
160093,Elms Estate,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
160093,Elms Estate,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
160093,Elms Estate,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
160093,Elms Estate,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.26
160093,Elms Estate,2024-01-12T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
160093,Elms Estate,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
160093,Elms Estate,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
160093,Elms Estate,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
160093,Elms Estate,2024-01-12T05:20:00.000+00:00,transformer,,Temperature,C,18.7
160093,Elms Estate,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
160093,Elms Estate,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
160093,Elms Estate,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
160093,Elms Estate,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
160093,Elms Estate,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
160093,Elms Estate,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
160093,Elms Estate,2024-01-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
160093,Elms Estate,2024-01-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
160093,Elms Estate,2024-01-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
160093,Elms Estate,2024-01-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.02
160093,Elms Estate,2024-01-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
160093,Elms Estate,2024-01-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.4
160093,Elms Estate,2024-01-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
160093,Elms Estate,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
160093,Elms Estate,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
160093,Elms Estate,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
160093,Elms Estate,2024-01-12T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-12T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-12T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-12T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.1
160093,Elms Estate,2024-01-12T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.28
160093,Elms Estate,2024-01-12T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.01
160093,Elms Estate,2024-01-12T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
160093,Elms Estate,2024-01-12T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
160093,Elms Estate,2024-01-12T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
160093,Elms Estate,2024-01-12T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.6
160093,Elms Estate,2024-01-12T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-12T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
160093,Elms Estate,2024-01-12T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-12T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.17
160093,Elms Estate,2024-01-12T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.92
160093,Elms Estate,2024-01-12T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
160093,Elms Estate,2024-01-12T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
160093,Elms Estate,2024-01-12T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
160093,Elms Estate,2024-01-12T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
160093,Elms Estate,2024-01-12T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
160093,Elms Estate,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.54
160093,Elms Estate,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.99
160093,Elms Estate,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.85
160093,Elms Estate,2024-01-12T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
160093,Elms Estate,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
160093,Elms Estate,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
160093,Elms Estate,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
160093,Elms Estate,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
160093,Elms Estate,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
160093,Elms Estate,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
160093,Elms Estate,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
160093,Elms Estate,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.55
160093,Elms Estate,2024-01-12T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
160093,Elms Estate,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
160093,Elms Estate,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
160093,Elms Estate,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
160093,Elms Estate,2024-01-12T05:10:00.000+00:00,transformer,,Temperature,C,18.8
160093,Elms Estate,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
160093,Elms Estate,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
160093,Elms Estate,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
160093,Elms Estate,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
160093,Elms Estate,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
160093,Elms Estate,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
160093,Elms Estate,2024-01-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
160093,Elms Estate,2024-01-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
160093,Elms Estate,2024-01-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
160093,Elms Estate,2024-01-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.14
160093,Elms Estate,2024-01-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.08
160093,Elms Estate,2024-01-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.23
160093,Elms Estate,2024-01-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
160093,Elms Estate,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
160093,Elms Estate,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
160093,Elms Estate,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
160093,Elms Estate,2024-01-12T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-12T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-12T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-12T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
160093,Elms Estate,2024-01-12T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.25
160093,Elms Estate,2024-01-12T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.1
160093,Elms Estate,2024-01-12T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
160093,Elms Estate,2024-01-12T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
160093,Elms Estate,2024-01-12T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
160093,Elms Estate,2024-01-12T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
160093,Elms Estate,2024-01-12T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-12T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-12T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-12T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.76
160093,Elms Estate,2024-01-12T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.85
160093,Elms Estate,2024-01-12T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.6
160093,Elms Estate,2024-01-12T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.0
160093,Elms Estate,2024-01-12T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.8
160093,Elms Estate,2024-01-12T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
160093,Elms Estate,2024-01-12T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
160093,Elms Estate,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
160093,Elms Estate,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.5
160093,Elms Estate,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
160093,Elms Estate,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.74
160093,Elms Estate,2024-01-12T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.8
160093,Elms Estate,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
160093,Elms Estate,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
160093,Elms Estate,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
160093,Elms Estate,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
160093,Elms Estate,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
160093,Elms Estate,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
160093,Elms Estate,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.62
160093,Elms Estate,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.13
160093,Elms Estate,2024-01-12T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
160093,Elms Estate,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
160093,Elms Estate,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
160093,Elms Estate,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
160093,Elms Estate,2024-01-12T05:00:00.000+00:00,transformer,,Temperature,C,18.8
160093,Elms Estate,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
160093,Elms Estate,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
160093,Elms Estate,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
160093,Elms Estate,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
160093,Elms Estate,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
160093,Elms Estate,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
160093,Elms Estate,2024-01-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
160093,Elms Estate,2024-01-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
160093,Elms Estate,2024-01-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
160093,Elms Estate,2024-01-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.78
160093,Elms Estate,2024-01-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.64
160093,Elms Estate,2024-01-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.57
160093,Elms Estate,2024-01-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
160093,Elms Estate,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
160093,Elms Estate,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
160093,Elms Estate,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
160093,Elms Estate,2024-01-12T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-12T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-12T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-12T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
160093,Elms Estate,2024-01-12T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
160093,Elms Estate,2024-01-12T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.05
160093,Elms Estate,2024-01-12T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,43.2
160093,Elms Estate,2024-01-12T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
160093,Elms Estate,2024-01-12T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
160093,Elms Estate,2024-01-12T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.6
160093,Elms Estate,2024-01-12T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-12T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
160093,Elms Estate,2024-01-12T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-12T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.64
160093,Elms Estate,2024-01-12T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.61
160093,Elms Estate,2024-01-12T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.81
160093,Elms Estate,2024-01-12T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
160093,Elms Estate,2024-01-12T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
160093,Elms Estate,2024-01-12T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
160093,Elms Estate,2024-01-12T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
160093,Elms Estate,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.57
160093,Elms Estate,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.73
160093,Elms Estate,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.61
160093,Elms Estate,2024-01-12T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.3
160093,Elms Estate,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
160093,Elms Estate,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
160093,Elms Estate,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
160093,Elms Estate,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
160093,Elms Estate,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
160093,Elms Estate,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
160093,Elms Estate,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
160093,Elms Estate,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
160093,Elms Estate,2024-01-12T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
160093,Elms Estate,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
160093,Elms Estate,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
160093,Elms Estate,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
160093,Elms Estate,2024-01-12T04:50:00.000+00:00,transformer,,Temperature,C,18.7
160093,Elms Estate,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
160093,Elms Estate,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
160093,Elms Estate,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
160093,Elms Estate,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
160093,Elms Estate,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
160093,Elms Estate,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
160093,Elms Estate,2024-01-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
160093,Elms Estate,2024-01-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
160093,Elms Estate,2024-01-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
160093,Elms Estate,2024-01-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.73
160093,Elms Estate,2024-01-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.53
160093,Elms Estate,2024-01-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.12
160093,Elms Estate,2024-01-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
160093,Elms Estate,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
160093,Elms Estate,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
160093,Elms Estate,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
160093,Elms Estate,2024-01-12T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-12T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-12T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
160093,Elms Estate,2024-01-12T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.11
160093,Elms Estate,2024-01-12T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
160093,Elms Estate,2024-01-12T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.39
160093,Elms Estate,2024-01-12T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,50.1
160093,Elms Estate,2024-01-12T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
160093,Elms Estate,2024-01-12T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
160093,Elms Estate,2024-01-12T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.7
160093,Elms Estate,2024-01-12T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-12T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-12T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-12T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.51
160093,Elms Estate,2024-01-12T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.67
160093,Elms Estate,2024-01-12T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.74
160093,Elms Estate,2024-01-12T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
160093,Elms Estate,2024-01-12T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
160093,Elms Estate,2024-01-12T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
160093,Elms Estate,2024-01-12T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
160093,Elms Estate,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.59
160093,Elms Estate,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.65
160093,Elms Estate,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.64
160093,Elms Estate,2024-01-12T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.5
160093,Elms Estate,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
160093,Elms Estate,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
160093,Elms Estate,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
160093,Elms Estate,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
160093,Elms Estate,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
160093,Elms Estate,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.22
160093,Elms Estate,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
160093,Elms Estate,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.22
160093,Elms Estate,2024-01-12T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
160093,Elms Estate,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
160093,Elms Estate,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
160093,Elms Estate,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
160093,Elms Estate,2024-01-12T04:40:00.000+00:00,transformer,,Temperature,C,18.7
160093,Elms Estate,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
160093,Elms Estate,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
160093,Elms Estate,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
160093,Elms Estate,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
160093,Elms Estate,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
160093,Elms Estate,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
160093,Elms Estate,2024-01-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
160093,Elms Estate,2024-01-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
160093,Elms Estate,2024-01-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
160093,Elms Estate,2024-01-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.43
160093,Elms Estate,2024-01-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.52
160093,Elms Estate,2024-01-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.99
160093,Elms Estate,2024-01-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
160093,Elms Estate,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
160093,Elms Estate,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
160093,Elms Estate,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
160093,Elms Estate,2024-01-12T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-12T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-12T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
160093,Elms Estate,2024-01-12T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.28
160093,Elms Estate,2024-01-12T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
160093,Elms Estate,2024-01-12T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.19
160093,Elms Estate,2024-01-12T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,48.7
160093,Elms Estate,2024-01-12T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
160093,Elms Estate,2024-01-12T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
160093,Elms Estate,2024-01-12T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.0
160093,Elms Estate,2024-01-12T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-12T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-12T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-12T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.2
160093,Elms Estate,2024-01-12T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.5
160093,Elms Estate,2024-01-12T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.91
160093,Elms Estate,2024-01-12T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
160093,Elms Estate,2024-01-12T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.2
160093,Elms Estate,2024-01-12T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
160093,Elms Estate,2024-01-12T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
160093,Elms Estate,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
160093,Elms Estate,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
160093,Elms Estate,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.62
160093,Elms Estate,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.71
160093,Elms Estate,2024-01-12T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.3
160093,Elms Estate,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
160093,Elms Estate,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
160093,Elms Estate,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
160093,Elms Estate,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
160093,Elms Estate,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
160093,Elms Estate,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
160093,Elms Estate,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.81
160093,Elms Estate,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
160093,Elms Estate,2024-01-12T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
160093,Elms Estate,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
160093,Elms Estate,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
160093,Elms Estate,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
160093,Elms Estate,2024-01-12T04:30:00.000+00:00,transformer,,Temperature,C,18.7
160093,Elms Estate,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
160093,Elms Estate,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
160093,Elms Estate,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
160093,Elms Estate,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
160093,Elms Estate,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
160093,Elms Estate,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
160093,Elms Estate,2024-01-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
160093,Elms Estate,2024-01-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
160093,Elms Estate,2024-01-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
160093,Elms Estate,2024-01-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.12
160093,Elms Estate,2024-01-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.34
160093,Elms Estate,2024-01-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.27
160093,Elms Estate,2024-01-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
160093,Elms Estate,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
160093,Elms Estate,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
160093,Elms Estate,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
160093,Elms Estate,2024-01-12T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-12T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-12T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
160093,Elms Estate,2024-01-12T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.01
160093,Elms Estate,2024-01-12T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.42
160093,Elms Estate,2024-01-12T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.81
160093,Elms Estate,2024-01-12T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,48.0
160093,Elms Estate,2024-01-12T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
160093,Elms Estate,2024-01-12T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
160093,Elms Estate,2024-01-12T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.5
160093,Elms Estate,2024-01-12T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-12T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-12T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-12T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.89
160093,Elms Estate,2024-01-12T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.5
160093,Elms Estate,2024-01-12T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.89
160093,Elms Estate,2024-01-12T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
160093,Elms Estate,2024-01-12T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.1
160093,Elms Estate,2024-01-12T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
160093,Elms Estate,2024-01-12T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
160093,Elms Estate,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
160093,Elms Estate,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.56
160093,Elms Estate,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.76
160093,Elms Estate,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.69
160093,Elms Estate,2024-01-12T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.5
160093,Elms Estate,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
160093,Elms Estate,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
160093,Elms Estate,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
160093,Elms Estate,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
160093,Elms Estate,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.32
160093,Elms Estate,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
160093,Elms Estate,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.02
160093,Elms Estate,2024-01-12T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
160093,Elms Estate,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
160093,Elms Estate,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
160093,Elms Estate,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
160093,Elms Estate,2024-01-12T04:20:00.000+00:00,transformer,,Temperature,C,18.7
160093,Elms Estate,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
160093,Elms Estate,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
160093,Elms Estate,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
160093,Elms Estate,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
160093,Elms Estate,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
160093,Elms Estate,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
160093,Elms Estate,2024-01-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
160093,Elms Estate,2024-01-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
160093,Elms Estate,2024-01-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
160093,Elms Estate,2024-01-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.78
160093,Elms Estate,2024-01-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.54
160093,Elms Estate,2024-01-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.42
160093,Elms Estate,2024-01-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
160093,Elms Estate,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
160093,Elms Estate,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
160093,Elms Estate,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
160093,Elms Estate,2024-01-12T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-12T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-12T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
160093,Elms Estate,2024-01-12T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.89
160093,Elms Estate,2024-01-12T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.58
160093,Elms Estate,2024-01-12T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.49
160093,Elms Estate,2024-01-12T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.2
160093,Elms Estate,2024-01-12T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
160093,Elms Estate,2024-01-12T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
160093,Elms Estate,2024-01-12T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.3
160093,Elms Estate,2024-01-12T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-12T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-12T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-12T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.85
160093,Elms Estate,2024-01-12T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
160093,Elms Estate,2024-01-12T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
160093,Elms Estate,2024-01-12T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.9
160093,Elms Estate,2024-01-12T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.0
160093,Elms Estate,2024-01-12T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
160093,Elms Estate,2024-01-12T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
160093,Elms Estate,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.48
160093,Elms Estate,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
160093,Elms Estate,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.61
160093,Elms Estate,2024-01-12T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.7
160093,Elms Estate,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
160093,Elms Estate,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
160093,Elms Estate,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
160093,Elms Estate,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
160093,Elms Estate,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.75
160093,Elms Estate,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
160093,Elms Estate,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
160093,Elms Estate,2024-01-12T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
160093,Elms Estate,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
160093,Elms Estate,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
160093,Elms Estate,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
160093,Elms Estate,2024-01-12T04:10:00.000+00:00,transformer,,Temperature,C,18.7
160093,Elms Estate,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
160093,Elms Estate,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
160093,Elms Estate,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
160093,Elms Estate,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
160093,Elms Estate,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
160093,Elms Estate,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
160093,Elms Estate,2024-01-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
160093,Elms Estate,2024-01-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
160093,Elms Estate,2024-01-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
160093,Elms Estate,2024-01-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.98
