Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.9
160093,Elms Estate,2024-01-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.62
160093,Elms Estate,2024-01-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
160093,Elms Estate,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
160093,Elms Estate,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
160093,Elms Estate,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
160093,Elms Estate,2024-01-12T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-12T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-12T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
160093,Elms Estate,2024-01-12T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.96
160093,Elms Estate,2024-01-12T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.62
160093,Elms Estate,2024-01-12T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.63
160093,Elms Estate,2024-01-12T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,47.1
160093,Elms Estate,2024-01-12T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
160093,Elms Estate,2024-01-12T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
160093,Elms Estate,2024-01-12T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.9
160093,Elms Estate,2024-01-12T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-12T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-12T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-12T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.98
160093,Elms Estate,2024-01-12T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.63
160093,Elms Estate,2024-01-12T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.66
160093,Elms Estate,2024-01-12T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.5
160093,Elms Estate,2024-01-12T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.5
160093,Elms Estate,2024-01-12T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
160093,Elms Estate,2024-01-12T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
160093,Elms Estate,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.57
160093,Elms Estate,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.73
160093,Elms Estate,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.59
160093,Elms Estate,2024-01-12T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.5
160093,Elms Estate,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
160093,Elms Estate,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
160093,Elms Estate,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
160093,Elms Estate,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
160093,Elms Estate,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
160093,Elms Estate,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
160093,Elms Estate,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.72
160093,Elms Estate,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.38
160093,Elms Estate,2024-01-12T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
160093,Elms Estate,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
160093,Elms Estate,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
160093,Elms Estate,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
160093,Elms Estate,2024-01-12T04:00:00.000+00:00,transformer,,Temperature,C,18.7
160093,Elms Estate,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
160093,Elms Estate,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
160093,Elms Estate,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
160093,Elms Estate,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
160093,Elms Estate,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
160093,Elms Estate,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
160093,Elms Estate,2024-01-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
160093,Elms Estate,2024-01-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
160093,Elms Estate,2024-01-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
160093,Elms Estate,2024-01-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.85
160093,Elms Estate,2024-01-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.7
160093,Elms Estate,2024-01-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.26
160093,Elms Estate,2024-01-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
160093,Elms Estate,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
160093,Elms Estate,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
160093,Elms Estate,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
160093,Elms Estate,2024-01-12T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-12T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-12T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
160093,Elms Estate,2024-01-12T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.02
160093,Elms Estate,2024-01-12T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
160093,Elms Estate,2024-01-12T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.45
160093,Elms Estate,2024-01-12T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,46.5
160093,Elms Estate,2024-01-12T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
160093,Elms Estate,2024-01-12T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
160093,Elms Estate,2024-01-12T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.8
160093,Elms Estate,2024-01-12T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-12T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-12T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-12T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.36
160093,Elms Estate,2024-01-12T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.57
160093,Elms Estate,2024-01-12T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.77
160093,Elms Estate,2024-01-12T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.2
160093,Elms Estate,2024-01-12T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.8
160093,Elms Estate,2024-01-12T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
160093,Elms Estate,2024-01-12T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
160093,Elms Estate,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
160093,Elms Estate,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
160093,Elms Estate,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.77
160093,Elms Estate,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.83
160093,Elms Estate,2024-01-12T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.3
160093,Elms Estate,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
160093,Elms Estate,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
160093,Elms Estate,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
160093,Elms Estate,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
160093,Elms Estate,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
160093,Elms Estate,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
160093,Elms Estate,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
160093,Elms Estate,2024-01-12T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
160093,Elms Estate,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
160093,Elms Estate,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
160093,Elms Estate,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
160093,Elms Estate,2024-01-12T03:50:00.000+00:00,transformer,,Temperature,C,18.7
160093,Elms Estate,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
160093,Elms Estate,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
160093,Elms Estate,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
160093,Elms Estate,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
160093,Elms Estate,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
160093,Elms Estate,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
160093,Elms Estate,2024-01-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
160093,Elms Estate,2024-01-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
160093,Elms Estate,2024-01-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
160093,Elms Estate,2024-01-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.21
160093,Elms Estate,2024-01-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.54
160093,Elms Estate,2024-01-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.83
160093,Elms Estate,2024-01-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
160093,Elms Estate,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
160093,Elms Estate,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
160093,Elms Estate,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
160093,Elms Estate,2024-01-12T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-12T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-12T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
160093,Elms Estate,2024-01-12T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.03
160093,Elms Estate,2024-01-12T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.37
160093,Elms Estate,2024-01-12T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.15
160093,Elms Estate,2024-01-12T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,49.1
160093,Elms Estate,2024-01-12T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
160093,Elms Estate,2024-01-12T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
160093,Elms Estate,2024-01-12T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.7
160093,Elms Estate,2024-01-12T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-12T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-12T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-12T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.36
160093,Elms Estate,2024-01-12T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.6
160093,Elms Estate,2024-01-12T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.77
160093,Elms Estate,2024-01-12T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.2
160093,Elms Estate,2024-01-12T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.8
160093,Elms Estate,2024-01-12T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
160093,Elms Estate,2024-01-12T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
160093,Elms Estate,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.57
160093,Elms Estate,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.79
160093,Elms Estate,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.65
160093,Elms Estate,2024-01-12T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.3
160093,Elms Estate,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
160093,Elms Estate,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
160093,Elms Estate,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
160093,Elms Estate,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
160093,Elms Estate,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
160093,Elms Estate,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
160093,Elms Estate,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.68
160093,Elms Estate,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.15
160093,Elms Estate,2024-01-12T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
160093,Elms Estate,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
160093,Elms Estate,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
160093,Elms Estate,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
160093,Elms Estate,2024-01-12T03:40:00.000+00:00,transformer,,Temperature,C,18.7
160093,Elms Estate,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
160093,Elms Estate,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
160093,Elms Estate,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
160093,Elms Estate,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
160093,Elms Estate,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
160093,Elms Estate,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
160093,Elms Estate,2024-01-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
160093,Elms Estate,2024-01-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
160093,Elms Estate,2024-01-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
160093,Elms Estate,2024-01-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.32
160093,Elms Estate,2024-01-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.43
160093,Elms Estate,2024-01-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.72
160093,Elms Estate,2024-01-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
160093,Elms Estate,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
160093,Elms Estate,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
160093,Elms Estate,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
160093,Elms Estate,2024-01-12T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-12T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-12T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-12T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.03
160093,Elms Estate,2024-01-12T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.21
160093,Elms Estate,2024-01-12T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.48
160093,Elms Estate,2024-01-12T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,51.2
160093,Elms Estate,2024-01-12T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
160093,Elms Estate,2024-01-12T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
160093,Elms Estate,2024-01-12T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.8
160093,Elms Estate,2024-01-12T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-12T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-12T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-12T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.3
160093,Elms Estate,2024-01-12T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
160093,Elms Estate,2024-01-12T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.81
160093,Elms Estate,2024-01-12T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.1
160093,Elms Estate,2024-01-12T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.5
160093,Elms Estate,2024-01-12T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
160093,Elms Estate,2024-01-12T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
160093,Elms Estate,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.53
160093,Elms Estate,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
160093,Elms Estate,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.51
160093,Elms Estate,2024-01-12T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.4
160093,Elms Estate,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
160093,Elms Estate,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
160093,Elms Estate,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
160093,Elms Estate,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
160093,Elms Estate,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
160093,Elms Estate,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
160093,Elms Estate,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.65
160093,Elms Estate,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
160093,Elms Estate,2024-01-12T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
160093,Elms Estate,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
160093,Elms Estate,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
160093,Elms Estate,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
160093,Elms Estate,2024-01-12T03:30:00.000+00:00,transformer,,Temperature,C,18.7
160093,Elms Estate,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
160093,Elms Estate,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
160093,Elms Estate,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
160093,Elms Estate,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
160093,Elms Estate,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
160093,Elms Estate,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
160093,Elms Estate,2024-01-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
160093,Elms Estate,2024-01-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
160093,Elms Estate,2024-01-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
160093,Elms Estate,2024-01-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.12
160093,Elms Estate,2024-01-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.25
160093,Elms Estate,2024-01-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.55
160093,Elms Estate,2024-01-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
160093,Elms Estate,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
160093,Elms Estate,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
160093,Elms Estate,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
160093,Elms Estate,2024-01-12T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-12T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-12T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
160093,Elms Estate,2024-01-12T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.37
160093,Elms Estate,2024-01-12T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.3
160093,Elms Estate,2024-01-12T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.26
160093,Elms Estate,2024-01-12T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,49.9
160093,Elms Estate,2024-01-12T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
160093,Elms Estate,2024-01-12T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
160093,Elms Estate,2024-01-12T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.0
160093,Elms Estate,2024-01-12T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
160093,Elms Estate,2024-01-12T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-12T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
160093,Elms Estate,2024-01-12T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.36
160093,Elms Estate,2024-01-12T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.46
160093,Elms Estate,2024-01-12T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.96
160093,Elms Estate,2024-01-12T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.7
160093,Elms Estate,2024-01-12T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.7
160093,Elms Estate,2024-01-12T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
160093,Elms Estate,2024-01-12T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
160093,Elms Estate,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.44
160093,Elms Estate,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.76
160093,Elms Estate,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.5
160093,Elms Estate,2024-01-12T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.7
160093,Elms Estate,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
160093,Elms Estate,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
160093,Elms Estate,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
160093,Elms Estate,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
160093,Elms Estate,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.48
160093,Elms Estate,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.66
160093,Elms Estate,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.26
160093,Elms Estate,2024-01-12T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
160093,Elms Estate,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
160093,Elms Estate,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
160093,Elms Estate,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
160093,Elms Estate,2024-01-12T03:20:00.000+00:00,transformer,,Temperature,C,18.7
160093,Elms Estate,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
160093,Elms Estate,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
160093,Elms Estate,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
160093,Elms Estate,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
160093,Elms Estate,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
160093,Elms Estate,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
160093,Elms Estate,2024-01-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
160093,Elms Estate,2024-01-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
160093,Elms Estate,2024-01-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
160093,Elms Estate,2024-01-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.64
160093,Elms Estate,2024-01-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.18
160093,Elms Estate,2024-01-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.99
160093,Elms Estate,2024-01-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
160093,Elms Estate,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
160093,Elms Estate,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
160093,Elms Estate,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
160093,Elms Estate,2024-01-12T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-12T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-12T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
160093,Elms Estate,2024-01-12T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.98
160093,Elms Estate,2024-01-12T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.35
160093,Elms Estate,2024-01-12T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.59
160093,Elms Estate,2024-01-12T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,47.0
160093,Elms Estate,2024-01-12T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
160093,Elms Estate,2024-01-12T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
160093,Elms Estate,2024-01-12T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.4
160093,Elms Estate,2024-01-12T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-12T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-12T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-12T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.19
160093,Elms Estate,2024-01-12T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.77
160093,Elms Estate,2024-01-12T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.76
160093,Elms Estate,2024-01-12T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.1
160093,Elms Estate,2024-01-12T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.1
160093,Elms Estate,2024-01-12T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
160093,Elms Estate,2024-01-12T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
160093,Elms Estate,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.53
160093,Elms Estate,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.63
160093,Elms Estate,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.52
160093,Elms Estate,2024-01-12T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.3
160093,Elms Estate,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
160093,Elms Estate,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
160093,Elms Estate,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
160093,Elms Estate,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
160093,Elms Estate,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
160093,Elms Estate,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.82
160093,Elms Estate,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.18
160093,Elms Estate,2024-01-12T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
160093,Elms Estate,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
160093,Elms Estate,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
160093,Elms Estate,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
160093,Elms Estate,2024-01-12T03:10:00.000+00:00,transformer,,Temperature,C,18.7
160093,Elms Estate,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
160093,Elms Estate,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
160093,Elms Estate,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
160093,Elms Estate,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
160093,Elms Estate,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
160093,Elms Estate,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
160093,Elms Estate,2024-01-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
160093,Elms Estate,2024-01-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
160093,Elms Estate,2024-01-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
160093,Elms Estate,2024-01-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.72
160093,Elms Estate,2024-01-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.57
160093,Elms Estate,2024-01-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.06
160093,Elms Estate,2024-01-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
160093,Elms Estate,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
160093,Elms Estate,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
160093,Elms Estate,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
160093,Elms Estate,2024-01-12T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-12T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-12T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
160093,Elms Estate,2024-01-12T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.11
160093,Elms Estate,2024-01-12T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.47
160093,Elms Estate,2024-01-12T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.54
160093,Elms Estate,2024-01-12T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,46.6
160093,Elms Estate,2024-01-12T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
160093,Elms Estate,2024-01-12T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
160093,Elms Estate,2024-01-12T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.1
160093,Elms Estate,2024-01-12T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-12T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-12T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-12T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.21
160093,Elms Estate,2024-01-12T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
160093,Elms Estate,2024-01-12T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
160093,Elms Estate,2024-01-12T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.7
160093,Elms Estate,2024-01-12T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.2
160093,Elms Estate,2024-01-12T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
160093,Elms Estate,2024-01-12T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
160093,Elms Estate,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.59
160093,Elms Estate,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.66
160093,Elms Estate,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.53
160093,Elms Estate,2024-01-12T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.4
160093,Elms Estate,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
160093,Elms Estate,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
160093,Elms Estate,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
160093,Elms Estate,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
160093,Elms Estate,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
160093,Elms Estate,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
160093,Elms Estate,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
160093,Elms Estate,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.13
160093,Elms Estate,2024-01-12T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
160093,Elms Estate,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
160093,Elms Estate,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
160093,Elms Estate,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
160093,Elms Estate,2024-01-12T03:00:00.000+00:00,transformer,,Temperature,C,18.7
160093,Elms Estate,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
160093,Elms Estate,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
160093,Elms Estate,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
160093,Elms Estate,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
160093,Elms Estate,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
160093,Elms Estate,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
160093,Elms Estate,2024-01-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
160093,Elms Estate,2024-01-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
160093,Elms Estate,2024-01-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
160093,Elms Estate,2024-01-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.07
160093,Elms Estate,2024-01-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.72
160093,Elms Estate,2024-01-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.32
160093,Elms Estate,2024-01-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
160093,Elms Estate,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
160093,Elms Estate,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
160093,Elms Estate,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
160093,Elms Estate,2024-01-12T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-12T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-12T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
160093,Elms Estate,2024-01-12T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.84
160093,Elms Estate,2024-01-12T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
160093,Elms Estate,2024-01-12T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.57
160093,Elms Estate,2024-01-12T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,46.5
160093,Elms Estate,2024-01-12T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
160093,Elms Estate,2024-01-12T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
160093,Elms Estate,2024-01-12T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.2
160093,Elms Estate,2024-01-12T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-12T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-12T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-12T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.33
160093,Elms Estate,2024-01-12T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.6
160093,Elms Estate,2024-01-12T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.72
160093,Elms Estate,2024-01-12T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.3
160093,Elms Estate,2024-01-12T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.6
160093,Elms Estate,2024-01-12T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
160093,Elms Estate,2024-01-12T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
160093,Elms Estate,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
160093,Elms Estate,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.53
160093,Elms Estate,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.7
160093,Elms Estate,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.57
160093,Elms Estate,2024-01-12T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.6
160093,Elms Estate,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
160093,Elms Estate,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
160093,Elms Estate,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
160093,Elms Estate,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
160093,Elms Estate,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
160093,Elms Estate,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
160093,Elms Estate,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
160093,Elms Estate,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
160093,Elms Estate,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
160093,Elms Estate,2024-01-12T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
160093,Elms Estate,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
160093,Elms Estate,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
160093,Elms Estate,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
160093,Elms Estate,2024-01-12T02:50:00.000+00:00,transformer,,Temperature,C,18.7
160093,Elms Estate,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
160093,Elms Estate,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
160093,Elms Estate,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
160093,Elms Estate,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
160093,Elms Estate,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
160093,Elms Estate,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
160093,Elms Estate,2024-01-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
160093,Elms Estate,2024-01-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
160093,Elms Estate,2024-01-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
160093,Elms Estate,2024-01-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.8
160093,Elms Estate,2024-01-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.59
160093,Elms Estate,2024-01-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.5
160093,Elms Estate,2024-01-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
160093,Elms Estate,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
160093,Elms Estate,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
160093,Elms Estate,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
160093,Elms Estate,2024-01-12T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-12T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-12T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
160093,Elms Estate,2024-01-12T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.06
160093,Elms Estate,2024-01-12T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.29
160093,Elms Estate,2024-01-12T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.02
160093,Elms Estate,2024-01-12T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,48.8
160093,Elms Estate,2024-01-12T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
160093,Elms Estate,2024-01-12T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
160093,Elms Estate,2024-01-12T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.1
160093,Elms Estate,2024-01-12T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-12T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-12T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-12T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.23
160093,Elms Estate,2024-01-12T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.86
160093,Elms Estate,2024-01-12T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.76
160093,Elms Estate,2024-01-12T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.0
160093,Elms Estate,2024-01-12T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.3
160093,Elms Estate,2024-01-12T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
160093,Elms Estate,2024-01-12T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
160093,Elms Estate,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.51
160093,Elms Estate,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.74
160093,Elms Estate,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.77
160093,Elms Estate,2024-01-12T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.0
160093,Elms Estate,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
160093,Elms Estate,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
160093,Elms Estate,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
160093,Elms Estate,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
160093,Elms Estate,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
160093,Elms Estate,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
160093,Elms Estate,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.81
160093,Elms Estate,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.77
160093,Elms Estate,2024-01-12T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
160093,Elms Estate,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
160093,Elms Estate,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
160093,Elms Estate,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
160093,Elms Estate,2024-01-12T02:40:00.000+00:00,transformer,,Temperature,C,18.7
160093,Elms Estate,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
160093,Elms Estate,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
160093,Elms Estate,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
160093,Elms Estate,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
160093,Elms Estate,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
160093,Elms Estate,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
160093,Elms Estate,2024-01-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
160093,Elms Estate,2024-01-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
160093,Elms Estate,2024-01-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
160093,Elms Estate,2024-01-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.11
160093,Elms Estate,2024-01-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.7
160093,Elms Estate,2024-01-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.31
160093,Elms Estate,2024-01-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
160093,Elms Estate,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
160093,Elms Estate,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
160093,Elms Estate,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
160093,Elms Estate,2024-01-12T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-12T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-12T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-12T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.81
160093,Elms Estate,2024-01-12T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.33
160093,Elms Estate,2024-01-12T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.55
160093,Elms Estate,2024-01-12T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,51.0
160093,Elms Estate,2024-01-12T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
160093,Elms Estate,2024-01-12T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
160093,Elms Estate,2024-01-12T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.3
160093,Elms Estate,2024-01-12T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-12T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-12T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-12T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.18
160093,Elms Estate,2024-01-12T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
160093,Elms Estate,2024-01-12T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.89
160093,Elms Estate,2024-01-12T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
160093,Elms Estate,2024-01-12T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.2
160093,Elms Estate,2024-01-12T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
160093,Elms Estate,2024-01-12T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
160093,Elms Estate,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.53
160093,Elms Estate,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
160093,Elms Estate,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.79
160093,Elms Estate,2024-01-12T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.8
160093,Elms Estate,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
160093,Elms Estate,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
160093,Elms Estate,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
160093,Elms Estate,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
160093,Elms Estate,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
160093,Elms Estate,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.17
160093,Elms Estate,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.74
160093,Elms Estate,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.86
160093,Elms Estate,2024-01-12T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
160093,Elms Estate,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
160093,Elms Estate,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
160093,Elms Estate,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
160093,Elms Estate,2024-01-12T02:30:00.000+00:00,transformer,,Temperature,C,18.7
160093,Elms Estate,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
160093,Elms Estate,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
160093,Elms Estate,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
160093,Elms Estate,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
160093,Elms Estate,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
