Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
160093,Elms Estate,2024-01-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
160093,Elms Estate,2024-01-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
160093,Elms Estate,2024-01-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
160093,Elms Estate,2024-01-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.7
160093,Elms Estate,2024-01-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.65
160093,Elms Estate,2024-01-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.1
160093,Elms Estate,2024-01-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
160093,Elms Estate,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
160093,Elms Estate,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
160093,Elms Estate,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
160093,Elms Estate,2024-01-12T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-12T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-12T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
160093,Elms Estate,2024-01-12T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.88
160093,Elms Estate,2024-01-12T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.58
160093,Elms Estate,2024-01-12T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.29
160093,Elms Estate,2024-01-12T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,53.7
160093,Elms Estate,2024-01-12T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
160093,Elms Estate,2024-01-12T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
160093,Elms Estate,2024-01-12T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.6
160093,Elms Estate,2024-01-12T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-12T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-12T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-12T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.63
160093,Elms Estate,2024-01-12T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.44
160093,Elms Estate,2024-01-12T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.95
160093,Elms Estate,2024-01-12T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.2
160093,Elms Estate,2024-01-12T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.4
160093,Elms Estate,2024-01-12T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
160093,Elms Estate,2024-01-12T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
160093,Elms Estate,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.54
160093,Elms Estate,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
160093,Elms Estate,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.53
160093,Elms Estate,2024-01-12T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.3
160093,Elms Estate,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
160093,Elms Estate,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
160093,Elms Estate,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
160093,Elms Estate,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
160093,Elms Estate,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
160093,Elms Estate,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.76
160093,Elms Estate,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
160093,Elms Estate,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.03
160093,Elms Estate,2024-01-12T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
160093,Elms Estate,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
160093,Elms Estate,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
160093,Elms Estate,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
160093,Elms Estate,2024-01-12T02:20:00.000+00:00,transformer,,Temperature,C,18.7
160093,Elms Estate,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
160093,Elms Estate,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
160093,Elms Estate,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
160093,Elms Estate,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
160093,Elms Estate,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
160093,Elms Estate,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
160093,Elms Estate,2024-01-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
160093,Elms Estate,2024-01-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
160093,Elms Estate,2024-01-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
160093,Elms Estate,2024-01-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.81
160093,Elms Estate,2024-01-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.81
160093,Elms Estate,2024-01-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.8
160093,Elms Estate,2024-01-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
160093,Elms Estate,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
160093,Elms Estate,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
160093,Elms Estate,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
160093,Elms Estate,2024-01-12T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-12T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-12T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
160093,Elms Estate,2024-01-12T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.29
160093,Elms Estate,2024-01-12T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.45
160093,Elms Estate,2024-01-12T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.91
160093,Elms Estate,2024-01-12T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,55.9
160093,Elms Estate,2024-01-12T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
160093,Elms Estate,2024-01-12T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
160093,Elms Estate,2024-01-12T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.0
160093,Elms Estate,2024-01-12T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-12T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-12T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-12T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.26
160093,Elms Estate,2024-01-12T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.98
160093,Elms Estate,2024-01-12T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.81
160093,Elms Estate,2024-01-12T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.6
160093,Elms Estate,2024-01-12T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.5
160093,Elms Estate,2024-01-12T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
160093,Elms Estate,2024-01-12T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
160093,Elms Estate,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.54
160093,Elms Estate,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
160093,Elms Estate,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.5
160093,Elms Estate,2024-01-12T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.4
160093,Elms Estate,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
160093,Elms Estate,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
160093,Elms Estate,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
160093,Elms Estate,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
160093,Elms Estate,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
160093,Elms Estate,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.31
160093,Elms Estate,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.83
160093,Elms Estate,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.37
160093,Elms Estate,2024-01-12T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
160093,Elms Estate,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
160093,Elms Estate,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
160093,Elms Estate,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
160093,Elms Estate,2024-01-12T02:10:00.000+00:00,transformer,,Temperature,C,18.7
160093,Elms Estate,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
160093,Elms Estate,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
160093,Elms Estate,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
160093,Elms Estate,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
160093,Elms Estate,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
160093,Elms Estate,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
160093,Elms Estate,2024-01-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
160093,Elms Estate,2024-01-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
160093,Elms Estate,2024-01-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
160093,Elms Estate,2024-01-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.4
160093,Elms Estate,2024-01-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.13
160093,Elms Estate,2024-01-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.59
160093,Elms Estate,2024-01-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
160093,Elms Estate,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
160093,Elms Estate,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
160093,Elms Estate,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
160093,Elms Estate,2024-01-12T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-12T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-12T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
160093,Elms Estate,2024-01-12T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.94
160093,Elms Estate,2024-01-12T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.35
160093,Elms Estate,2024-01-12T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.78
160093,Elms Estate,2024-01-12T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,44.0
160093,Elms Estate,2024-01-12T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
160093,Elms Estate,2024-01-12T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
160093,Elms Estate,2024-01-12T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.4
160093,Elms Estate,2024-01-12T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-12T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-12T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-12T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.25
160093,Elms Estate,2024-01-12T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
160093,Elms Estate,2024-01-12T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
160093,Elms Estate,2024-01-12T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.0
160093,Elms Estate,2024-01-12T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.5
160093,Elms Estate,2024-01-12T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
160093,Elms Estate,2024-01-12T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
160093,Elms Estate,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.47
160093,Elms Estate,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
160093,Elms Estate,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.59
160093,Elms Estate,2024-01-12T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
160093,Elms Estate,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
160093,Elms Estate,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
160093,Elms Estate,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
160093,Elms Estate,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
160093,Elms Estate,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.17
160093,Elms Estate,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.62
160093,Elms Estate,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.28
160093,Elms Estate,2024-01-12T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
160093,Elms Estate,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
160093,Elms Estate,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
160093,Elms Estate,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
160093,Elms Estate,2024-01-12T02:00:00.000+00:00,transformer,,Temperature,C,18.7
160093,Elms Estate,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
160093,Elms Estate,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
160093,Elms Estate,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
160093,Elms Estate,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
160093,Elms Estate,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
160093,Elms Estate,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
160093,Elms Estate,2024-01-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
160093,Elms Estate,2024-01-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
160093,Elms Estate,2024-01-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
160093,Elms Estate,2024-01-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.82
160093,Elms Estate,2024-01-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.32
160093,Elms Estate,2024-01-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.55
160093,Elms Estate,2024-01-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
160093,Elms Estate,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
160093,Elms Estate,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
160093,Elms Estate,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
160093,Elms Estate,2024-01-12T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-12T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-12T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
160093,Elms Estate,2024-01-12T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.88
160093,Elms Estate,2024-01-12T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.5
160093,Elms Estate,2024-01-12T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.87
160093,Elms Estate,2024-01-12T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.1
160093,Elms Estate,2024-01-12T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
160093,Elms Estate,2024-01-12T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
160093,Elms Estate,2024-01-12T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.7
160093,Elms Estate,2024-01-12T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-12T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
160093,Elms Estate,2024-01-12T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-12T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.23
160093,Elms Estate,2024-01-12T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.44
160093,Elms Estate,2024-01-12T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.78
160093,Elms Estate,2024-01-12T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.4
160093,Elms Estate,2024-01-12T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
160093,Elms Estate,2024-01-12T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
160093,Elms Estate,2024-01-12T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
160093,Elms Estate,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.45
160093,Elms Estate,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
160093,Elms Estate,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.63
160093,Elms Estate,2024-01-12T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.7
160093,Elms Estate,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
160093,Elms Estate,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
160093,Elms Estate,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
160093,Elms Estate,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
160093,Elms Estate,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
160093,Elms Estate,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.75
160093,Elms Estate,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.02
160093,Elms Estate,2024-01-12T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
160093,Elms Estate,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
160093,Elms Estate,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
160093,Elms Estate,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
160093,Elms Estate,2024-01-12T01:50:00.000+00:00,transformer,,Temperature,C,18.8
160093,Elms Estate,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
160093,Elms Estate,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
160093,Elms Estate,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
160093,Elms Estate,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
160093,Elms Estate,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
160093,Elms Estate,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
160093,Elms Estate,2024-01-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
160093,Elms Estate,2024-01-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
160093,Elms Estate,2024-01-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
160093,Elms Estate,2024-01-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.93
160093,Elms Estate,2024-01-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.51
160093,Elms Estate,2024-01-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.3
160093,Elms Estate,2024-01-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
160093,Elms Estate,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
160093,Elms Estate,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
160093,Elms Estate,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
160093,Elms Estate,2024-01-12T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-12T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-12T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
160093,Elms Estate,2024-01-12T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.01
160093,Elms Estate,2024-01-12T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.5
160093,Elms Estate,2024-01-12T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.27
160093,Elms Estate,2024-01-12T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.5
160093,Elms Estate,2024-01-12T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
160093,Elms Estate,2024-01-12T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
160093,Elms Estate,2024-01-12T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.3
160093,Elms Estate,2024-01-12T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-12T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
160093,Elms Estate,2024-01-12T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-12T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.29
160093,Elms Estate,2024-01-12T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.92
160093,Elms Estate,2024-01-12T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
160093,Elms Estate,2024-01-12T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.3
160093,Elms Estate,2024-01-12T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.7
160093,Elms Estate,2024-01-12T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
160093,Elms Estate,2024-01-12T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
160093,Elms Estate,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.61
160093,Elms Estate,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.73
160093,Elms Estate,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.63
160093,Elms Estate,2024-01-12T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.4
160093,Elms Estate,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
160093,Elms Estate,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
160093,Elms Estate,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
160093,Elms Estate,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
160093,Elms Estate,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
160093,Elms Estate,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
160093,Elms Estate,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.54
160093,Elms Estate,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.34
160093,Elms Estate,2024-01-12T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
160093,Elms Estate,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
160093,Elms Estate,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
160093,Elms Estate,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
160093,Elms Estate,2024-01-12T01:40:00.000+00:00,transformer,,Temperature,C,18.8
160093,Elms Estate,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
160093,Elms Estate,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
160093,Elms Estate,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
160093,Elms Estate,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
160093,Elms Estate,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
160093,Elms Estate,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
160093,Elms Estate,2024-01-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
160093,Elms Estate,2024-01-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
160093,Elms Estate,2024-01-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
160093,Elms Estate,2024-01-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.31
160093,Elms Estate,2024-01-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,3.68
160093,Elms Estate,2024-01-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.12
160093,Elms Estate,2024-01-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
160093,Elms Estate,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
160093,Elms Estate,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
160093,Elms Estate,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
160093,Elms Estate,2024-01-12T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-12T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-12T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-12T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.54
160093,Elms Estate,2024-01-12T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
160093,Elms Estate,2024-01-12T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.76
160093,Elms Estate,2024-01-12T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.4
160093,Elms Estate,2024-01-12T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
160093,Elms Estate,2024-01-12T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
160093,Elms Estate,2024-01-12T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.2
160093,Elms Estate,2024-01-12T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-12T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-12T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-12T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.17
160093,Elms Estate,2024-01-12T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
160093,Elms Estate,2024-01-12T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.83
160093,Elms Estate,2024-01-12T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.3
160093,Elms Estate,2024-01-12T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.3
160093,Elms Estate,2024-01-12T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
160093,Elms Estate,2024-01-12T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
160093,Elms Estate,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
160093,Elms Estate,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.56
160093,Elms Estate,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.69
160093,Elms Estate,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.7
160093,Elms Estate,2024-01-12T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.7
160093,Elms Estate,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
160093,Elms Estate,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
160093,Elms Estate,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
160093,Elms Estate,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
160093,Elms Estate,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
160093,Elms Estate,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
160093,Elms Estate,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
160093,Elms Estate,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.14
160093,Elms Estate,2024-01-12T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
160093,Elms Estate,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
160093,Elms Estate,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
160093,Elms Estate,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
160093,Elms Estate,2024-01-12T01:30:00.000+00:00,transformer,,Temperature,C,18.8
160093,Elms Estate,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
160093,Elms Estate,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
160093,Elms Estate,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
160093,Elms Estate,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
160093,Elms Estate,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
160093,Elms Estate,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
160093,Elms Estate,2024-01-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
160093,Elms Estate,2024-01-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
160093,Elms Estate,2024-01-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
160093,Elms Estate,2024-01-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.5
160093,Elms Estate,2024-01-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.62
160093,Elms Estate,2024-01-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.44
160093,Elms Estate,2024-01-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
160093,Elms Estate,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
160093,Elms Estate,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
160093,Elms Estate,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
160093,Elms Estate,2024-01-12T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-12T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-12T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
160093,Elms Estate,2024-01-12T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.69
160093,Elms Estate,2024-01-12T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.29
160093,Elms Estate,2024-01-12T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.92
160093,Elms Estate,2024-01-12T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.6
160093,Elms Estate,2024-01-12T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
160093,Elms Estate,2024-01-12T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
160093,Elms Estate,2024-01-12T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.7
160093,Elms Estate,2024-01-12T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-12T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-12T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-12T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.26
160093,Elms Estate,2024-01-12T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.33
160093,Elms Estate,2024-01-12T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.68
160093,Elms Estate,2024-01-12T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
160093,Elms Estate,2024-01-12T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.7
160093,Elms Estate,2024-01-12T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
160093,Elms Estate,2024-01-12T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
160093,Elms Estate,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.51
160093,Elms Estate,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
160093,Elms Estate,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.91
160093,Elms Estate,2024-01-12T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
160093,Elms Estate,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
160093,Elms Estate,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
160093,Elms Estate,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
160093,Elms Estate,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
160093,Elms Estate,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
160093,Elms Estate,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
160093,Elms Estate,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
160093,Elms Estate,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.35
160093,Elms Estate,2024-01-12T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
160093,Elms Estate,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
160093,Elms Estate,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
160093,Elms Estate,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
160093,Elms Estate,2024-01-12T01:20:00.000+00:00,transformer,,Temperature,C,18.8
160093,Elms Estate,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
160093,Elms Estate,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
160093,Elms Estate,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
160093,Elms Estate,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
160093,Elms Estate,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
160093,Elms Estate,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
160093,Elms Estate,2024-01-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
160093,Elms Estate,2024-01-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
160093,Elms Estate,2024-01-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
160093,Elms Estate,2024-01-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.66
160093,Elms Estate,2024-01-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.26
160093,Elms Estate,2024-01-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.86
160093,Elms Estate,2024-01-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
160093,Elms Estate,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
160093,Elms Estate,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
160093,Elms Estate,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
160093,Elms Estate,2024-01-12T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
160093,Elms Estate,2024-01-12T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-12T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-12T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.88
160093,Elms Estate,2024-01-12T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.27
160093,Elms Estate,2024-01-12T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.29
160093,Elms Estate,2024-01-12T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
160093,Elms Estate,2024-01-12T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
160093,Elms Estate,2024-01-12T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
160093,Elms Estate,2024-01-12T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
160093,Elms Estate,2024-01-12T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-12T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-12T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-12T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.77
160093,Elms Estate,2024-01-12T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.96
160093,Elms Estate,2024-01-12T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.75
160093,Elms Estate,2024-01-12T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,47.5
160093,Elms Estate,2024-01-12T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.2
160093,Elms Estate,2024-01-12T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
160093,Elms Estate,2024-01-12T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
160093,Elms Estate,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.57
160093,Elms Estate,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.64
160093,Elms Estate,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.93
160093,Elms Estate,2024-01-12T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
160093,Elms Estate,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
160093,Elms Estate,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
160093,Elms Estate,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
160093,Elms Estate,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
160093,Elms Estate,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
160093,Elms Estate,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
160093,Elms Estate,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
160093,Elms Estate,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
160093,Elms Estate,2024-01-12T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
160093,Elms Estate,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
160093,Elms Estate,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
160093,Elms Estate,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
160093,Elms Estate,2024-01-12T01:10:00.000+00:00,transformer,,Temperature,C,18.8
160093,Elms Estate,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
160093,Elms Estate,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
160093,Elms Estate,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
160093,Elms Estate,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
160093,Elms Estate,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
160093,Elms Estate,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
160093,Elms Estate,2024-01-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
160093,Elms Estate,2024-01-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
160093,Elms Estate,2024-01-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
160093,Elms Estate,2024-01-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.46
160093,Elms Estate,2024-01-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.74
160093,Elms Estate,2024-01-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.66
160093,Elms Estate,2024-01-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
160093,Elms Estate,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
160093,Elms Estate,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
160093,Elms Estate,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
160093,Elms Estate,2024-01-12T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-12T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-12T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
160093,Elms Estate,2024-01-12T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.73
160093,Elms Estate,2024-01-12T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.42
160093,Elms Estate,2024-01-12T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.74
160093,Elms Estate,2024-01-12T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
160093,Elms Estate,2024-01-12T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
160093,Elms Estate,2024-01-12T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
160093,Elms Estate,2024-01-12T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.5
160093,Elms Estate,2024-01-12T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-12T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-12T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-12T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.89
160093,Elms Estate,2024-01-12T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
160093,Elms Estate,2024-01-12T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.7
160093,Elms Estate,2024-01-12T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.5
160093,Elms Estate,2024-01-12T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.5
160093,Elms Estate,2024-01-12T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
160093,Elms Estate,2024-01-12T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
160093,Elms Estate,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.63
160093,Elms Estate,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.06
160093,Elms Estate,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.86
160093,Elms Estate,2024-01-12T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
160093,Elms Estate,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
160093,Elms Estate,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
160093,Elms Estate,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
160093,Elms Estate,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
160093,Elms Estate,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
160093,Elms Estate,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.79
160093,Elms Estate,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
160093,Elms Estate,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.45
160093,Elms Estate,2024-01-12T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
160093,Elms Estate,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
160093,Elms Estate,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
160093,Elms Estate,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
160093,Elms Estate,2024-01-12T01:00:00.000+00:00,transformer,,Temperature,C,18.5
160093,Elms Estate,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
160093,Elms Estate,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
160093,Elms Estate,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
160093,Elms Estate,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
160093,Elms Estate,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
160093,Elms Estate,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
160093,Elms Estate,2024-01-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
160093,Elms Estate,2024-01-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
160093,Elms Estate,2024-01-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
160093,Elms Estate,2024-01-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.05
160093,Elms Estate,2024-01-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.89
160093,Elms Estate,2024-01-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.75
160093,Elms Estate,2024-01-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
160093,Elms Estate,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
160093,Elms Estate,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
160093,Elms Estate,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
160093,Elms Estate,2024-01-12T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-12T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-12T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-12T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.35
160093,Elms Estate,2024-01-12T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.42
160093,Elms Estate,2024-01-12T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.75
160093,Elms Estate,2024-01-12T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
160093,Elms Estate,2024-01-12T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
160093,Elms Estate,2024-01-12T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
160093,Elms Estate,2024-01-12T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
160093,Elms Estate,2024-01-12T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-12T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-12T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-12T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.41
160093,Elms Estate,2024-01-12T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.4
160093,Elms Estate,2024-01-12T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.83
160093,Elms Estate,2024-01-12T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.2
160093,Elms Estate,2024-01-12T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.5
160093,Elms Estate,2024-01-12T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
160093,Elms Estate,2024-01-12T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
160093,Elms Estate,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
160093,Elms Estate,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.6
160093,Elms Estate,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.25
160093,Elms Estate,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.88
160093,Elms Estate,2024-01-12T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
160093,Elms Estate,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
160093,Elms Estate,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
160093,Elms Estate,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
160093,Elms Estate,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
160093,Elms Estate,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
160093,Elms Estate,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.77
160093,Elms Estate,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
160093,Elms Estate,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.47
160093,Elms Estate,2024-01-12T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
160093,Elms Estate,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
160093,Elms Estate,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
160093,Elms Estate,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
160093,Elms Estate,2024-01-12T00:50:00.000+00:00,transformer,,Temperature,C,18.8
