Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
160093,Elms Estate,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
160093,Elms Estate,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
160093,Elms Estate,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
160093,Elms Estate,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
160093,Elms Estate,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
160093,Elms Estate,2024-01-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
160093,Elms Estate,2024-01-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
160093,Elms Estate,2024-01-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
160093,Elms Estate,2024-01-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.13
160093,Elms Estate,2024-01-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.98
160093,Elms Estate,2024-01-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.93
160093,Elms Estate,2024-01-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
160093,Elms Estate,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
160093,Elms Estate,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
160093,Elms Estate,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
160093,Elms Estate,2024-01-12T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-12T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-12T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-12T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.01
160093,Elms Estate,2024-01-12T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.3
160093,Elms Estate,2024-01-12T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.05
160093,Elms Estate,2024-01-12T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
160093,Elms Estate,2024-01-12T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.2
160093,Elms Estate,2024-01-12T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
160093,Elms Estate,2024-01-12T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.7
160093,Elms Estate,2024-01-12T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-12T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-12T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-12T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.63
160093,Elms Estate,2024-01-12T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.15
160093,Elms Estate,2024-01-12T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.97
160093,Elms Estate,2024-01-12T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,53.7
160093,Elms Estate,2024-01-12T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.3
160093,Elms Estate,2024-01-12T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
160093,Elms Estate,2024-01-12T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
160093,Elms Estate,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
160093,Elms Estate,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.61
160093,Elms Estate,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.55
160093,Elms Estate,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.82
160093,Elms Estate,2024-01-12T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
160093,Elms Estate,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
160093,Elms Estate,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
160093,Elms Estate,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
160093,Elms Estate,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
160093,Elms Estate,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
160093,Elms Estate,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.04
160093,Elms Estate,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
160093,Elms Estate,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.16
160093,Elms Estate,2024-01-12T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
160093,Elms Estate,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
160093,Elms Estate,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
160093,Elms Estate,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
160093,Elms Estate,2024-01-12T00:40:00.000+00:00,transformer,,Temperature,C,18.8
160093,Elms Estate,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
160093,Elms Estate,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
160093,Elms Estate,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
160093,Elms Estate,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
160093,Elms Estate,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
160093,Elms Estate,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
160093,Elms Estate,2024-01-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
160093,Elms Estate,2024-01-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
160093,Elms Estate,2024-01-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
160093,Elms Estate,2024-01-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,27.28
160093,Elms Estate,2024-01-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.88
160093,Elms Estate,2024-01-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.01
160093,Elms Estate,2024-01-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
160093,Elms Estate,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
160093,Elms Estate,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
160093,Elms Estate,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
160093,Elms Estate,2024-01-12T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-12T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-12T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-12T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.84
160093,Elms Estate,2024-01-12T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.26
160093,Elms Estate,2024-01-12T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.56
160093,Elms Estate,2024-01-12T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
160093,Elms Estate,2024-01-12T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.3
160093,Elms Estate,2024-01-12T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
160093,Elms Estate,2024-01-12T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
160093,Elms Estate,2024-01-12T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-12T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-12T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-12T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.75
160093,Elms Estate,2024-01-12T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
160093,Elms Estate,2024-01-12T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.8
160093,Elms Estate,2024-01-12T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,55.2
160093,Elms Estate,2024-01-12T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.4
160093,Elms Estate,2024-01-12T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
160093,Elms Estate,2024-01-12T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
160093,Elms Estate,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.59
160093,Elms Estate,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.23
160093,Elms Estate,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.6
160093,Elms Estate,2024-01-12T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
160093,Elms Estate,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
160093,Elms Estate,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
160093,Elms Estate,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
160093,Elms Estate,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
160093,Elms Estate,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
160093,Elms Estate,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.99
160093,Elms Estate,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
160093,Elms Estate,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
160093,Elms Estate,2024-01-12T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
160093,Elms Estate,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
160093,Elms Estate,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
160093,Elms Estate,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
160093,Elms Estate,2024-01-12T00:30:00.000+00:00,transformer,,Temperature,C,18.8
160093,Elms Estate,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
160093,Elms Estate,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
160093,Elms Estate,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
160093,Elms Estate,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
160093,Elms Estate,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
160093,Elms Estate,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
160093,Elms Estate,2024-01-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
160093,Elms Estate,2024-01-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
160093,Elms Estate,2024-01-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
160093,Elms Estate,2024-01-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,28.17
160093,Elms Estate,2024-01-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.93
160093,Elms Estate,2024-01-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.97
160093,Elms Estate,2024-01-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
160093,Elms Estate,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
160093,Elms Estate,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
160093,Elms Estate,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
160093,Elms Estate,2024-01-12T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-12T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-12T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-12T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.12
160093,Elms Estate,2024-01-12T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.33
160093,Elms Estate,2024-01-12T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.54
160093,Elms Estate,2024-01-12T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
160093,Elms Estate,2024-01-12T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.2
160093,Elms Estate,2024-01-12T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
160093,Elms Estate,2024-01-12T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
160093,Elms Estate,2024-01-12T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-12T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-12T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-12T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.01
160093,Elms Estate,2024-01-12T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.15
160093,Elms Estate,2024-01-12T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.65
160093,Elms Estate,2024-01-12T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.0
160093,Elms Estate,2024-01-12T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.2
160093,Elms Estate,2024-01-12T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
160093,Elms Estate,2024-01-12T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
160093,Elms Estate,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.61
160093,Elms Estate,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
160093,Elms Estate,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.61
160093,Elms Estate,2024-01-12T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
160093,Elms Estate,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
160093,Elms Estate,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
160093,Elms Estate,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
160093,Elms Estate,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
160093,Elms Estate,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.98
160093,Elms Estate,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
160093,Elms Estate,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.92
160093,Elms Estate,2024-01-12T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
160093,Elms Estate,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
160093,Elms Estate,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
160093,Elms Estate,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
160093,Elms Estate,2024-01-12T00:20:00.000+00:00,transformer,,Temperature,C,18.8
160093,Elms Estate,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
160093,Elms Estate,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
160093,Elms Estate,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
160093,Elms Estate,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
160093,Elms Estate,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
160093,Elms Estate,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
160093,Elms Estate,2024-01-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
160093,Elms Estate,2024-01-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
160093,Elms Estate,2024-01-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
160093,Elms Estate,2024-01-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,26.72
160093,Elms Estate,2024-01-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.59
160093,Elms Estate,2024-01-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.72
160093,Elms Estate,2024-01-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
160093,Elms Estate,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
160093,Elms Estate,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
160093,Elms Estate,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
160093,Elms Estate,2024-01-12T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-12T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-12T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-12T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.87
160093,Elms Estate,2024-01-12T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
160093,Elms Estate,2024-01-12T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.44
160093,Elms Estate,2024-01-12T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
160093,Elms Estate,2024-01-12T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.3
160093,Elms Estate,2024-01-12T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
160093,Elms Estate,2024-01-12T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.3
160093,Elms Estate,2024-01-12T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-12T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-12T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-12T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.99
160093,Elms Estate,2024-01-12T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.89
160093,Elms Estate,2024-01-12T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.96
160093,Elms Estate,2024-01-12T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,47.8
160093,Elms Estate,2024-01-12T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.2
160093,Elms Estate,2024-01-12T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
160093,Elms Estate,2024-01-12T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
160093,Elms Estate,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.6
160093,Elms Estate,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.86
160093,Elms Estate,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.68
160093,Elms Estate,2024-01-12T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
160093,Elms Estate,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
160093,Elms Estate,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
160093,Elms Estate,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
160093,Elms Estate,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
160093,Elms Estate,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.07
160093,Elms Estate,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
160093,Elms Estate,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.88
160093,Elms Estate,2024-01-12T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
160093,Elms Estate,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
160093,Elms Estate,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
160093,Elms Estate,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
160093,Elms Estate,2024-01-12T00:10:00.000+00:00,transformer,,Temperature,C,18.8
160093,Elms Estate,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
160093,Elms Estate,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
160093,Elms Estate,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
160093,Elms Estate,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
160093,Elms Estate,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
160093,Elms Estate,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
160093,Elms Estate,2024-01-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
160093,Elms Estate,2024-01-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
160093,Elms Estate,2024-01-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
160093,Elms Estate,2024-01-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.53
160093,Elms Estate,2024-01-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.15
160093,Elms Estate,2024-01-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.96
160093,Elms Estate,2024-01-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
160093,Elms Estate,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
160093,Elms Estate,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
160093,Elms Estate,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
160093,Elms Estate,2024-01-12T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-12T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-12T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-12T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.98
160093,Elms Estate,2024-01-12T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.37
160093,Elms Estate,2024-01-12T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.09
160093,Elms Estate,2024-01-12T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.7
160093,Elms Estate,2024-01-12T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.6
160093,Elms Estate,2024-01-12T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
160093,Elms Estate,2024-01-12T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
160093,Elms Estate,2024-01-12T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-12T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-12T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-12T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.99
160093,Elms Estate,2024-01-12T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.55
160093,Elms Estate,2024-01-12T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.79
160093,Elms Estate,2024-01-12T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,51.2
160093,Elms Estate,2024-01-12T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.7
160093,Elms Estate,2024-01-12T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
160093,Elms Estate,2024-01-12T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
160093,Elms Estate,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.64
160093,Elms Estate,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.3
160093,Elms Estate,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.78
160093,Elms Estate,2024-01-12T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
160093,Elms Estate,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
160093,Elms Estate,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
160093,Elms Estate,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
160093,Elms Estate,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
160093,Elms Estate,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.35
160093,Elms Estate,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
160093,Elms Estate,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.72
160093,Elms Estate,2024-01-12T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
160093,Elms Estate,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
160093,Elms Estate,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
160093,Elms Estate,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
160093,Elms Estate,2024-01-12T00:00:00.000+00:00,transformer,,Temperature,C,18.8
160093,Elms Estate,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
160093,Elms Estate,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
160093,Elms Estate,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
160093,Elms Estate,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
160093,Elms Estate,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160093,Elms Estate,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
160093,Elms Estate,2024-01-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
160093,Elms Estate,2024-01-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
160093,Elms Estate,2024-01-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
160093,Elms Estate,2024-01-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,27.96
160093,Elms Estate,2024-01-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,4.27
160093,Elms Estate,2024-01-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.39
160093,Elms Estate,2024-01-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
160093,Elms Estate,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
160093,Elms Estate,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
160093,Elms Estate,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
160093,Elms Estate,2024-01-13T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-13T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-13T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-13T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.51
160093,Elms Estate,2024-01-13T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
160093,Elms Estate,2024-01-13T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.41
160093,Elms Estate,2024-01-13T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
160093,Elms Estate,2024-01-13T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
160093,Elms Estate,2024-01-13T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
160093,Elms Estate,2024-01-13T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
160093,Elms Estate,2024-01-13T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-13T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-13T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-13T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.11
160093,Elms Estate,2024-01-13T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
160093,Elms Estate,2024-01-13T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
160093,Elms Estate,2024-01-13T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
160093,Elms Estate,2024-01-13T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
160093,Elms Estate,2024-01-13T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
160093,Elms Estate,2024-01-13T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
160093,Elms Estate,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
160093,Elms Estate,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
160093,Elms Estate,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.04
160093,Elms Estate,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.74
160093,Elms Estate,2024-01-13T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
160093,Elms Estate,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
160093,Elms Estate,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
160093,Elms Estate,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
160093,Elms Estate,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
160093,Elms Estate,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
160093,Elms Estate,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
160093,Elms Estate,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.78
160093,Elms Estate,2024-01-13T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
160093,Elms Estate,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
160093,Elms Estate,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
160093,Elms Estate,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
160093,Elms Estate,2024-01-13T23:50:00.000+00:00,transformer,,Temperature,C,20.3
160093,Elms Estate,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
160093,Elms Estate,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
160093,Elms Estate,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
160093,Elms Estate,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
160093,Elms Estate,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
160093,Elms Estate,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
160093,Elms Estate,2024-01-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
160093,Elms Estate,2024-01-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
160093,Elms Estate,2024-01-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
160093,Elms Estate,2024-01-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.25
160093,Elms Estate,2024-01-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.08
160093,Elms Estate,2024-01-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.35
160093,Elms Estate,2024-01-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
160093,Elms Estate,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
160093,Elms Estate,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
160093,Elms Estate,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
160093,Elms Estate,2024-01-13T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-13T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-13T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-13T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.12
160093,Elms Estate,2024-01-13T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.72
160093,Elms Estate,2024-01-13T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.43
160093,Elms Estate,2024-01-13T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
160093,Elms Estate,2024-01-13T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
160093,Elms Estate,2024-01-13T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
160093,Elms Estate,2024-01-13T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.5
160093,Elms Estate,2024-01-13T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-13T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-13T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-13T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.4
160093,Elms Estate,2024-01-13T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.47
160093,Elms Estate,2024-01-13T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.66
160093,Elms Estate,2024-01-13T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
160093,Elms Estate,2024-01-13T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
160093,Elms Estate,2024-01-13T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
160093,Elms Estate,2024-01-13T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
160093,Elms Estate,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.14
160093,Elms Estate,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.15
160093,Elms Estate,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.79
160093,Elms Estate,2024-01-13T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
160093,Elms Estate,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
160093,Elms Estate,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
160093,Elms Estate,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
160093,Elms Estate,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
160093,Elms Estate,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
160093,Elms Estate,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.8
160093,Elms Estate,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.14
160093,Elms Estate,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.31
160093,Elms Estate,2024-01-13T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
160093,Elms Estate,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
160093,Elms Estate,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
160093,Elms Estate,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
160093,Elms Estate,2024-01-13T23:40:00.000+00:00,transformer,,Temperature,C,20.4
160093,Elms Estate,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
160093,Elms Estate,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
160093,Elms Estate,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
160093,Elms Estate,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
160093,Elms Estate,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
160093,Elms Estate,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
160093,Elms Estate,2024-01-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
160093,Elms Estate,2024-01-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
160093,Elms Estate,2024-01-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
160093,Elms Estate,2024-01-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.46
160093,Elms Estate,2024-01-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.49
160093,Elms Estate,2024-01-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.19
160093,Elms Estate,2024-01-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
160093,Elms Estate,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
160093,Elms Estate,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
160093,Elms Estate,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
160093,Elms Estate,2024-01-13T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-13T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-13T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-13T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.02
160093,Elms Estate,2024-01-13T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.1
160093,Elms Estate,2024-01-13T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.79
160093,Elms Estate,2024-01-13T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
160093,Elms Estate,2024-01-13T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
160093,Elms Estate,2024-01-13T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
160093,Elms Estate,2024-01-13T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
160093,Elms Estate,2024-01-13T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-13T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-13T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-13T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.46
160093,Elms Estate,2024-01-13T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.94
160093,Elms Estate,2024-01-13T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
160093,Elms Estate,2024-01-13T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
160093,Elms Estate,2024-01-13T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
160093,Elms Estate,2024-01-13T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
160093,Elms Estate,2024-01-13T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
160093,Elms Estate,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
160093,Elms Estate,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.24
160093,Elms Estate,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.92
160093,Elms Estate,2024-01-13T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
160093,Elms Estate,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
160093,Elms Estate,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
160093,Elms Estate,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
160093,Elms Estate,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
160093,Elms Estate,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
160093,Elms Estate,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.79
160093,Elms Estate,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
160093,Elms Estate,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.66
160093,Elms Estate,2024-01-13T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
160093,Elms Estate,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
160093,Elms Estate,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
160093,Elms Estate,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
160093,Elms Estate,2024-01-13T23:30:00.000+00:00,transformer,,Temperature,C,20.4
160093,Elms Estate,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
160093,Elms Estate,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
160093,Elms Estate,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
160093,Elms Estate,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
160093,Elms Estate,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
160093,Elms Estate,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
160093,Elms Estate,2024-01-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
160093,Elms Estate,2024-01-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
160093,Elms Estate,2024-01-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
160093,Elms Estate,2024-01-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.68
160093,Elms Estate,2024-01-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.5
160093,Elms Estate,2024-01-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.32
160093,Elms Estate,2024-01-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
160093,Elms Estate,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
160093,Elms Estate,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
160093,Elms Estate,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
160093,Elms Estate,2024-01-13T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-13T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-13T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-13T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.03
160093,Elms Estate,2024-01-13T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.18
160093,Elms Estate,2024-01-13T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.16
160093,Elms Estate,2024-01-13T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
160093,Elms Estate,2024-01-13T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
160093,Elms Estate,2024-01-13T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
160093,Elms Estate,2024-01-13T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
160093,Elms Estate,2024-01-13T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-13T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
160093,Elms Estate,2024-01-13T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-13T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.51
160093,Elms Estate,2024-01-13T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.18
160093,Elms Estate,2024-01-13T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
160093,Elms Estate,2024-01-13T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
160093,Elms Estate,2024-01-13T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
160093,Elms Estate,2024-01-13T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
160093,Elms Estate,2024-01-13T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
160093,Elms Estate,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
160093,Elms Estate,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.5
160093,Elms Estate,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.09
160093,Elms Estate,2024-01-13T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
160093,Elms Estate,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
160093,Elms Estate,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
160093,Elms Estate,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
160093,Elms Estate,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
160093,Elms Estate,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
160093,Elms Estate,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.25
160093,Elms Estate,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
160093,Elms Estate,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.08
160093,Elms Estate,2024-01-13T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
160093,Elms Estate,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
160093,Elms Estate,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
160093,Elms Estate,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
160093,Elms Estate,2024-01-13T23:20:00.000+00:00,transformer,,Temperature,C,20.5
160093,Elms Estate,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
160093,Elms Estate,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
160093,Elms Estate,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
160093,Elms Estate,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
160093,Elms Estate,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
160093,Elms Estate,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
160093,Elms Estate,2024-01-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
160093,Elms Estate,2024-01-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
160093,Elms Estate,2024-01-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.25
160093,Elms Estate,2024-01-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.86
160093,Elms Estate,2024-01-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.79
160093,Elms Estate,2024-01-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
160093,Elms Estate,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
160093,Elms Estate,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
160093,Elms Estate,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
160093,Elms Estate,2024-01-13T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-13T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-13T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-13T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.5
160093,Elms Estate,2024-01-13T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.33
160093,Elms Estate,2024-01-13T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.87
160093,Elms Estate,2024-01-13T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
160093,Elms Estate,2024-01-13T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
160093,Elms Estate,2024-01-13T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
160093,Elms Estate,2024-01-13T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.1
160093,Elms Estate,2024-01-13T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-13T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-13T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-13T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.6
160093,Elms Estate,2024-01-13T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.84
160093,Elms Estate,2024-01-13T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.68
160093,Elms Estate,2024-01-13T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
160093,Elms Estate,2024-01-13T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
160093,Elms Estate,2024-01-13T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
160093,Elms Estate,2024-01-13T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
160093,Elms Estate,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
160093,Elms Estate,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
160093,Elms Estate,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.81
160093,Elms Estate,2024-01-13T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
160093,Elms Estate,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
160093,Elms Estate,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
160093,Elms Estate,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
160093,Elms Estate,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
160093,Elms Estate,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.08
160093,Elms Estate,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
160093,Elms Estate,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.98
