Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-13T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
160093,Elms Estate,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
160093,Elms Estate,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
160093,Elms Estate,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
160093,Elms Estate,2024-01-13T23:10:00.000+00:00,transformer,,Temperature,C,20.5
160093,Elms Estate,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
160093,Elms Estate,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
160093,Elms Estate,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
160093,Elms Estate,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
160093,Elms Estate,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
160093,Elms Estate,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
160093,Elms Estate,2024-01-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
160093,Elms Estate,2024-01-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
160093,Elms Estate,2024-01-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
160093,Elms Estate,2024-01-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.85
160093,Elms Estate,2024-01-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.99
160093,Elms Estate,2024-01-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.35
160093,Elms Estate,2024-01-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
160093,Elms Estate,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
160093,Elms Estate,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
160093,Elms Estate,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
160093,Elms Estate,2024-01-13T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-13T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-13T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-13T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.12
160093,Elms Estate,2024-01-13T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.27
160093,Elms Estate,2024-01-13T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.67
160093,Elms Estate,2024-01-13T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
160093,Elms Estate,2024-01-13T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
160093,Elms Estate,2024-01-13T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
160093,Elms Estate,2024-01-13T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.5
160093,Elms Estate,2024-01-13T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-13T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-13T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-13T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.66
160093,Elms Estate,2024-01-13T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.2
160093,Elms Estate,2024-01-13T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.66
160093,Elms Estate,2024-01-13T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
160093,Elms Estate,2024-01-13T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
160093,Elms Estate,2024-01-13T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
160093,Elms Estate,2024-01-13T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
160093,Elms Estate,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.67
160093,Elms Estate,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
160093,Elms Estate,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.83
160093,Elms Estate,2024-01-13T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
160093,Elms Estate,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
160093,Elms Estate,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
160093,Elms Estate,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
160093,Elms Estate,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
160093,Elms Estate,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
160093,Elms Estate,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
160093,Elms Estate,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
160093,Elms Estate,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.63
160093,Elms Estate,2024-01-13T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
160093,Elms Estate,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
160093,Elms Estate,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
160093,Elms Estate,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
160093,Elms Estate,2024-01-13T23:00:00.000+00:00,transformer,,Temperature,C,20.6
160093,Elms Estate,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
160093,Elms Estate,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
160093,Elms Estate,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
160093,Elms Estate,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
160093,Elms Estate,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
160093,Elms Estate,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
160093,Elms Estate,2024-01-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
160093,Elms Estate,2024-01-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
160093,Elms Estate,2024-01-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
160093,Elms Estate,2024-01-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.39
160093,Elms Estate,2024-01-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.41
160093,Elms Estate,2024-01-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.8
160093,Elms Estate,2024-01-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
160093,Elms Estate,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
160093,Elms Estate,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
160093,Elms Estate,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
160093,Elms Estate,2024-01-13T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-13T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-13T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-13T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.57
160093,Elms Estate,2024-01-13T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.33
160093,Elms Estate,2024-01-13T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.52
160093,Elms Estate,2024-01-13T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
160093,Elms Estate,2024-01-13T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
160093,Elms Estate,2024-01-13T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
160093,Elms Estate,2024-01-13T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
160093,Elms Estate,2024-01-13T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-13T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-13T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-13T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.96
160093,Elms Estate,2024-01-13T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
160093,Elms Estate,2024-01-13T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.02
160093,Elms Estate,2024-01-13T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
160093,Elms Estate,2024-01-13T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
160093,Elms Estate,2024-01-13T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
160093,Elms Estate,2024-01-13T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
160093,Elms Estate,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
160093,Elms Estate,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
160093,Elms Estate,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
160093,Elms Estate,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.86
160093,Elms Estate,2024-01-13T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
160093,Elms Estate,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
160093,Elms Estate,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
160093,Elms Estate,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
160093,Elms Estate,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
160093,Elms Estate,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
160093,Elms Estate,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
160093,Elms Estate,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.33
160093,Elms Estate,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.71
160093,Elms Estate,2024-01-13T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
160093,Elms Estate,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
160093,Elms Estate,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
160093,Elms Estate,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
160093,Elms Estate,2024-01-13T22:50:00.000+00:00,transformer,,Temperature,C,20.6
160093,Elms Estate,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
160093,Elms Estate,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
160093,Elms Estate,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
160093,Elms Estate,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
160093,Elms Estate,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
160093,Elms Estate,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
160093,Elms Estate,2024-01-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
160093,Elms Estate,2024-01-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
160093,Elms Estate,2024-01-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
160093,Elms Estate,2024-01-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.5
160093,Elms Estate,2024-01-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.8
160093,Elms Estate,2024-01-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.11
160093,Elms Estate,2024-01-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
160093,Elms Estate,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
160093,Elms Estate,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
160093,Elms Estate,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
160093,Elms Estate,2024-01-13T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-13T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-13T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-13T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.72
160093,Elms Estate,2024-01-13T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.27
160093,Elms Estate,2024-01-13T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.88
160093,Elms Estate,2024-01-13T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
160093,Elms Estate,2024-01-13T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
160093,Elms Estate,2024-01-13T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
160093,Elms Estate,2024-01-13T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
160093,Elms Estate,2024-01-13T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-13T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-13T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-13T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.9
160093,Elms Estate,2024-01-13T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.14
160093,Elms Estate,2024-01-13T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
160093,Elms Estate,2024-01-13T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
160093,Elms Estate,2024-01-13T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
160093,Elms Estate,2024-01-13T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
160093,Elms Estate,2024-01-13T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
160093,Elms Estate,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
160093,Elms Estate,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
160093,Elms Estate,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
160093,Elms Estate,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.82
160093,Elms Estate,2024-01-13T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
160093,Elms Estate,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
160093,Elms Estate,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
160093,Elms Estate,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
160093,Elms Estate,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
160093,Elms Estate,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
160093,Elms Estate,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.17
160093,Elms Estate,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.79
160093,Elms Estate,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.51
160093,Elms Estate,2024-01-13T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
160093,Elms Estate,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
160093,Elms Estate,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
160093,Elms Estate,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
160093,Elms Estate,2024-01-13T22:40:00.000+00:00,transformer,,Temperature,C,20.7
160093,Elms Estate,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
160093,Elms Estate,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
160093,Elms Estate,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
160093,Elms Estate,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
160093,Elms Estate,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
160093,Elms Estate,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
160093,Elms Estate,2024-01-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
160093,Elms Estate,2024-01-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
160093,Elms Estate,2024-01-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
160093,Elms Estate,2024-01-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.7
160093,Elms Estate,2024-01-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.73
160093,Elms Estate,2024-01-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.82
160093,Elms Estate,2024-01-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
160093,Elms Estate,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
160093,Elms Estate,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
160093,Elms Estate,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
160093,Elms Estate,2024-01-13T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-13T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-13T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-13T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.44
160093,Elms Estate,2024-01-13T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.59
160093,Elms Estate,2024-01-13T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.55
160093,Elms Estate,2024-01-13T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
160093,Elms Estate,2024-01-13T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
160093,Elms Estate,2024-01-13T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
160093,Elms Estate,2024-01-13T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
160093,Elms Estate,2024-01-13T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-13T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-13T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-13T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.88
160093,Elms Estate,2024-01-13T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.44
160093,Elms Estate,2024-01-13T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
160093,Elms Estate,2024-01-13T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
160093,Elms Estate,2024-01-13T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
160093,Elms Estate,2024-01-13T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
160093,Elms Estate,2024-01-13T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
160093,Elms Estate,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
160093,Elms Estate,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.11
160093,Elms Estate,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.58
160093,Elms Estate,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.84
160093,Elms Estate,2024-01-13T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
160093,Elms Estate,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
160093,Elms Estate,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
160093,Elms Estate,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
160093,Elms Estate,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
160093,Elms Estate,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
160093,Elms Estate,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.96
160093,Elms Estate,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.01
160093,Elms Estate,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.57
160093,Elms Estate,2024-01-13T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
160093,Elms Estate,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
160093,Elms Estate,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
160093,Elms Estate,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.6
160093,Elms Estate,2024-01-13T22:30:00.000+00:00,transformer,,Temperature,C,20.8
160093,Elms Estate,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
160093,Elms Estate,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
160093,Elms Estate,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
160093,Elms Estate,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
160093,Elms Estate,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
160093,Elms Estate,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
160093,Elms Estate,2024-01-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
160093,Elms Estate,2024-01-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
160093,Elms Estate,2024-01-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
160093,Elms Estate,2024-01-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.39
160093,Elms Estate,2024-01-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.62
160093,Elms Estate,2024-01-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.62
160093,Elms Estate,2024-01-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
160093,Elms Estate,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
160093,Elms Estate,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
160093,Elms Estate,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
160093,Elms Estate,2024-01-13T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-13T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-13T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-13T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.29
160093,Elms Estate,2024-01-13T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.51
160093,Elms Estate,2024-01-13T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.09
160093,Elms Estate,2024-01-13T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
160093,Elms Estate,2024-01-13T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
160093,Elms Estate,2024-01-13T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
160093,Elms Estate,2024-01-13T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.3
160093,Elms Estate,2024-01-13T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-13T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-13T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-13T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.32
160093,Elms Estate,2024-01-13T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.44
160093,Elms Estate,2024-01-13T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.67
160093,Elms Estate,2024-01-13T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
160093,Elms Estate,2024-01-13T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
160093,Elms Estate,2024-01-13T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
160093,Elms Estate,2024-01-13T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
160093,Elms Estate,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
160093,Elms Estate,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.64
160093,Elms Estate,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.02
160093,Elms Estate,2024-01-13T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
160093,Elms Estate,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
160093,Elms Estate,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
160093,Elms Estate,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
160093,Elms Estate,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
160093,Elms Estate,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
160093,Elms Estate,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
160093,Elms Estate,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.49
160093,Elms Estate,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.74
160093,Elms Estate,2024-01-13T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
160093,Elms Estate,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
160093,Elms Estate,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
160093,Elms Estate,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.0
160093,Elms Estate,2024-01-13T22:20:00.000+00:00,transformer,,Temperature,C,20.8
160093,Elms Estate,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
160093,Elms Estate,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
160093,Elms Estate,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
160093,Elms Estate,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
160093,Elms Estate,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160093,Elms Estate,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
160093,Elms Estate,2024-01-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
160093,Elms Estate,2024-01-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
160093,Elms Estate,2024-01-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
160093,Elms Estate,2024-01-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.91
160093,Elms Estate,2024-01-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.09
160093,Elms Estate,2024-01-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.51
160093,Elms Estate,2024-01-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
160093,Elms Estate,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
160093,Elms Estate,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
160093,Elms Estate,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
160093,Elms Estate,2024-01-13T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-13T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-13T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-13T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.4
160093,Elms Estate,2024-01-13T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.3
160093,Elms Estate,2024-01-13T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.88
160093,Elms Estate,2024-01-13T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
160093,Elms Estate,2024-01-13T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
160093,Elms Estate,2024-01-13T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
160093,Elms Estate,2024-01-13T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.2
160093,Elms Estate,2024-01-13T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-13T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
160093,Elms Estate,2024-01-13T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-13T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.4
160093,Elms Estate,2024-01-13T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.91
160093,Elms Estate,2024-01-13T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.98
160093,Elms Estate,2024-01-13T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
160093,Elms Estate,2024-01-13T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
160093,Elms Estate,2024-01-13T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
160093,Elms Estate,2024-01-13T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
160093,Elms Estate,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
160093,Elms Estate,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.61
160093,Elms Estate,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.09
160093,Elms Estate,2024-01-13T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
160093,Elms Estate,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
160093,Elms Estate,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
160093,Elms Estate,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
160093,Elms Estate,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
160093,Elms Estate,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
160093,Elms Estate,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
160093,Elms Estate,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.53
160093,Elms Estate,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.17
160093,Elms Estate,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.83
160093,Elms Estate,2024-01-13T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
160093,Elms Estate,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
160093,Elms Estate,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
160093,Elms Estate,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.7
160093,Elms Estate,2024-01-13T22:10:00.000+00:00,transformer,,Temperature,C,20.8
160093,Elms Estate,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
160093,Elms Estate,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
160093,Elms Estate,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
160093,Elms Estate,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
160093,Elms Estate,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
160093,Elms Estate,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
160093,Elms Estate,2024-01-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
160093,Elms Estate,2024-01-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
160093,Elms Estate,2024-01-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
160093,Elms Estate,2024-01-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.73
160093,Elms Estate,2024-01-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
160093,Elms Estate,2024-01-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.79
160093,Elms Estate,2024-01-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
160093,Elms Estate,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
160093,Elms Estate,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
160093,Elms Estate,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
160093,Elms Estate,2024-01-13T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-13T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-13T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-13T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.57
160093,Elms Estate,2024-01-13T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.29
160093,Elms Estate,2024-01-13T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.19
160093,Elms Estate,2024-01-13T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
160093,Elms Estate,2024-01-13T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
160093,Elms Estate,2024-01-13T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
160093,Elms Estate,2024-01-13T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.7
160093,Elms Estate,2024-01-13T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-13T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
160093,Elms Estate,2024-01-13T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-13T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.68
160093,Elms Estate,2024-01-13T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.16
160093,Elms Estate,2024-01-13T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.45
160093,Elms Estate,2024-01-13T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
160093,Elms Estate,2024-01-13T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
160093,Elms Estate,2024-01-13T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
160093,Elms Estate,2024-01-13T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
160093,Elms Estate,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.47
160093,Elms Estate,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.05
160093,Elms Estate,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.99
160093,Elms Estate,2024-01-13T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
160093,Elms Estate,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
160093,Elms Estate,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
160093,Elms Estate,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
160093,Elms Estate,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
160093,Elms Estate,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
160093,Elms Estate,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.6
160093,Elms Estate,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.05
160093,Elms Estate,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.65
160093,Elms Estate,2024-01-13T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
160093,Elms Estate,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
160093,Elms Estate,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
160093,Elms Estate,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.7
160093,Elms Estate,2024-01-13T22:00:00.000+00:00,transformer,,Temperature,C,20.8
160093,Elms Estate,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
160093,Elms Estate,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
160093,Elms Estate,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
160093,Elms Estate,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
160093,Elms Estate,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
160093,Elms Estate,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
160093,Elms Estate,2024-01-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
160093,Elms Estate,2024-01-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
160093,Elms Estate,2024-01-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
160093,Elms Estate,2024-01-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.32
160093,Elms Estate,2024-01-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.55
160093,Elms Estate,2024-01-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.27
160093,Elms Estate,2024-01-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
160093,Elms Estate,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
160093,Elms Estate,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
160093,Elms Estate,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
160093,Elms Estate,2024-01-13T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-13T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-13T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-13T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.72
160093,Elms Estate,2024-01-13T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.52
160093,Elms Estate,2024-01-13T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.93
160093,Elms Estate,2024-01-13T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
160093,Elms Estate,2024-01-13T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
160093,Elms Estate,2024-01-13T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
160093,Elms Estate,2024-01-13T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.0
160093,Elms Estate,2024-01-13T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-13T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
160093,Elms Estate,2024-01-13T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
160093,Elms Estate,2024-01-13T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
160093,Elms Estate,2024-01-13T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.49
160093,Elms Estate,2024-01-13T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
160093,Elms Estate,2024-01-13T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
160093,Elms Estate,2024-01-13T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
160093,Elms Estate,2024-01-13T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
160093,Elms Estate,2024-01-13T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
160093,Elms Estate,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
160093,Elms Estate,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
160093,Elms Estate,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.24
160093,Elms Estate,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.09
160093,Elms Estate,2024-01-13T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
160093,Elms Estate,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
160093,Elms Estate,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
160093,Elms Estate,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
160093,Elms Estate,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
160093,Elms Estate,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.76
160093,Elms Estate,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.86
160093,Elms Estate,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.52
160093,Elms Estate,2024-01-13T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,75.1
160093,Elms Estate,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
160093,Elms Estate,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
160093,Elms Estate,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.6
160093,Elms Estate,2024-01-13T21:50:00.000+00:00,transformer,,Temperature,C,20.9
160093,Elms Estate,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
160093,Elms Estate,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
160093,Elms Estate,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
160093,Elms Estate,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
160093,Elms Estate,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
160093,Elms Estate,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
160093,Elms Estate,2024-01-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
160093,Elms Estate,2024-01-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
160093,Elms Estate,2024-01-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
160093,Elms Estate,2024-01-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.1
160093,Elms Estate,2024-01-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.11
160093,Elms Estate,2024-01-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.16
160093,Elms Estate,2024-01-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,92.3
160093,Elms Estate,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
160093,Elms Estate,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
160093,Elms Estate,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
160093,Elms Estate,2024-01-13T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-13T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-13T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-13T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.98
160093,Elms Estate,2024-01-13T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.36
160093,Elms Estate,2024-01-13T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.2
160093,Elms Estate,2024-01-13T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
160093,Elms Estate,2024-01-13T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
160093,Elms Estate,2024-01-13T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
160093,Elms Estate,2024-01-13T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.3
160093,Elms Estate,2024-01-13T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-13T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
160093,Elms Estate,2024-01-13T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-13T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.96
160093,Elms Estate,2024-01-13T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.25
160093,Elms Estate,2024-01-13T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.1
160093,Elms Estate,2024-01-13T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
160093,Elms Estate,2024-01-13T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
160093,Elms Estate,2024-01-13T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
160093,Elms Estate,2024-01-13T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
160093,Elms Estate,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
160093,Elms Estate,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.33
160093,Elms Estate,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.05
160093,Elms Estate,2024-01-13T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
160093,Elms Estate,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
160093,Elms Estate,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
160093,Elms Estate,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
160093,Elms Estate,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
160093,Elms Estate,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
160093,Elms Estate,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
160093,Elms Estate,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.34
160093,Elms Estate,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
160093,Elms Estate,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.67
160093,Elms Estate,2024-01-13T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,74.9
160093,Elms Estate,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
160093,Elms Estate,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
160093,Elms Estate,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.4
160093,Elms Estate,2024-01-13T21:40:00.000+00:00,transformer,,Temperature,C,20.9
160093,Elms Estate,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
160093,Elms Estate,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.02
160093,Elms Estate,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
160093,Elms Estate,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
160093,Elms Estate,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
160093,Elms Estate,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
160093,Elms Estate,2024-01-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
160093,Elms Estate,2024-01-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
160093,Elms Estate,2024-01-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.97
160093,Elms Estate,2024-01-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.08
160093,Elms Estate,2024-01-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,37.02
160093,Elms Estate,2024-01-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,102.2
160093,Elms Estate,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
160093,Elms Estate,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
160093,Elms Estate,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
160093,Elms Estate,2024-01-13T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-13T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-13T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-13T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.75
160093,Elms Estate,2024-01-13T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.49
160093,Elms Estate,2024-01-13T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.26
160093,Elms Estate,2024-01-13T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
160093,Elms Estate,2024-01-13T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
160093,Elms Estate,2024-01-13T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
160093,Elms Estate,2024-01-13T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.1
160093,Elms Estate,2024-01-13T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-13T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
160093,Elms Estate,2024-01-13T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
160093,Elms Estate,2024-01-13T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.39
160093,Elms Estate,2024-01-13T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.25
160093,Elms Estate,2024-01-13T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.93
160093,Elms Estate,2024-01-13T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
160093,Elms Estate,2024-01-13T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
160093,Elms Estate,2024-01-13T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
160093,Elms Estate,2024-01-13T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
160093,Elms Estate,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
160093,Elms Estate,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.28
160093,Elms Estate,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
160093,Elms Estate,2024-01-13T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
160093,Elms Estate,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
160093,Elms Estate,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
160093,Elms Estate,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
160093,Elms Estate,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
