Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
160093,Elms Estate,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.53
160093,Elms Estate,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
160093,Elms Estate,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.83
160093,Elms Estate,2024-01-13T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,61.4
160093,Elms Estate,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
160093,Elms Estate,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
160093,Elms Estate,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.4
160093,Elms Estate,2024-01-13T21:30:00.000+00:00,transformer,,Temperature,C,20.9
160093,Elms Estate,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
160093,Elms Estate,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
160093,Elms Estate,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
160093,Elms Estate,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
160093,Elms Estate,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
160093,Elms Estate,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
160093,Elms Estate,2024-01-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
160093,Elms Estate,2024-01-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
160093,Elms Estate,2024-01-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
160093,Elms Estate,2024-01-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.04
160093,Elms Estate,2024-01-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.08
160093,Elms Estate,2024-01-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.03
160093,Elms Estate,2024-01-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
160093,Elms Estate,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
160093,Elms Estate,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
160093,Elms Estate,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
160093,Elms Estate,2024-01-13T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-13T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-13T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-13T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.71
160093,Elms Estate,2024-01-13T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.63
160093,Elms Estate,2024-01-13T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.56
160093,Elms Estate,2024-01-13T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
160093,Elms Estate,2024-01-13T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
160093,Elms Estate,2024-01-13T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
160093,Elms Estate,2024-01-13T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.5
160093,Elms Estate,2024-01-13T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-13T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
160093,Elms Estate,2024-01-13T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-13T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.55
160093,Elms Estate,2024-01-13T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.03
160093,Elms Estate,2024-01-13T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
160093,Elms Estate,2024-01-13T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
160093,Elms Estate,2024-01-13T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
160093,Elms Estate,2024-01-13T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
160093,Elms Estate,2024-01-13T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
160093,Elms Estate,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.42
160093,Elms Estate,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.37
160093,Elms Estate,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.05
160093,Elms Estate,2024-01-13T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
160093,Elms Estate,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
160093,Elms Estate,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
160093,Elms Estate,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
160093,Elms Estate,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
160093,Elms Estate,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
160093,Elms Estate,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.81
160093,Elms Estate,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.75
160093,Elms Estate,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.17
160093,Elms Estate,2024-01-13T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
160093,Elms Estate,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
160093,Elms Estate,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
160093,Elms Estate,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.1
160093,Elms Estate,2024-01-13T21:20:00.000+00:00,transformer,,Temperature,C,21.0
160093,Elms Estate,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
160093,Elms Estate,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
160093,Elms Estate,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
160093,Elms Estate,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
160093,Elms Estate,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
160093,Elms Estate,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
160093,Elms Estate,2024-01-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
160093,Elms Estate,2024-01-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
160093,Elms Estate,2024-01-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
160093,Elms Estate,2024-01-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.49
160093,Elms Estate,2024-01-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.77
160093,Elms Estate,2024-01-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.88
160093,Elms Estate,2024-01-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
160093,Elms Estate,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
160093,Elms Estate,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
160093,Elms Estate,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
160093,Elms Estate,2024-01-13T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-13T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-13T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-13T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.48
160093,Elms Estate,2024-01-13T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.5
160093,Elms Estate,2024-01-13T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.17
160093,Elms Estate,2024-01-13T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
160093,Elms Estate,2024-01-13T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
160093,Elms Estate,2024-01-13T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
160093,Elms Estate,2024-01-13T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.8
160093,Elms Estate,2024-01-13T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-13T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
160093,Elms Estate,2024-01-13T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-13T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.98
160093,Elms Estate,2024-01-13T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
160093,Elms Estate,2024-01-13T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
160093,Elms Estate,2024-01-13T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
160093,Elms Estate,2024-01-13T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
160093,Elms Estate,2024-01-13T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
160093,Elms Estate,2024-01-13T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
160093,Elms Estate,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
160093,Elms Estate,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.99
160093,Elms Estate,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
160093,Elms Estate,2024-01-13T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
160093,Elms Estate,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
160093,Elms Estate,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
160093,Elms Estate,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
160093,Elms Estate,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
160093,Elms Estate,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
160093,Elms Estate,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.56
160093,Elms Estate,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.89
160093,Elms Estate,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.28
160093,Elms Estate,2024-01-13T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
160093,Elms Estate,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
160093,Elms Estate,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
160093,Elms Estate,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.3
160093,Elms Estate,2024-01-13T21:10:00.000+00:00,transformer,,Temperature,C,20.9
160093,Elms Estate,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
160093,Elms Estate,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
160093,Elms Estate,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
160093,Elms Estate,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
160093,Elms Estate,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
160093,Elms Estate,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
160093,Elms Estate,2024-01-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
160093,Elms Estate,2024-01-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
160093,Elms Estate,2024-01-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
160093,Elms Estate,2024-01-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.24
160093,Elms Estate,2024-01-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.2
160093,Elms Estate,2024-01-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.05
160093,Elms Estate,2024-01-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
160093,Elms Estate,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
160093,Elms Estate,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
160093,Elms Estate,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
160093,Elms Estate,2024-01-13T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-13T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-13T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-13T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.57
160093,Elms Estate,2024-01-13T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.38
160093,Elms Estate,2024-01-13T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.09
160093,Elms Estate,2024-01-13T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
160093,Elms Estate,2024-01-13T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
160093,Elms Estate,2024-01-13T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
160093,Elms Estate,2024-01-13T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.5
160093,Elms Estate,2024-01-13T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-13T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
160093,Elms Estate,2024-01-13T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
160093,Elms Estate,2024-01-13T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.63
160093,Elms Estate,2024-01-13T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.42
160093,Elms Estate,2024-01-13T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
160093,Elms Estate,2024-01-13T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
160093,Elms Estate,2024-01-13T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
160093,Elms Estate,2024-01-13T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
160093,Elms Estate,2024-01-13T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
160093,Elms Estate,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.32
160093,Elms Estate,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
160093,Elms Estate,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.42
160093,Elms Estate,2024-01-13T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
160093,Elms Estate,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
160093,Elms Estate,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
160093,Elms Estate,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
160093,Elms Estate,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
160093,Elms Estate,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
160093,Elms Estate,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
160093,Elms Estate,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.21
160093,Elms Estate,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.38
160093,Elms Estate,2024-01-13T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
160093,Elms Estate,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
160093,Elms Estate,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
160093,Elms Estate,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.0
160093,Elms Estate,2024-01-13T21:00:00.000+00:00,transformer,,Temperature,C,21.1
160093,Elms Estate,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
160093,Elms Estate,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
160093,Elms Estate,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
160093,Elms Estate,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
160093,Elms Estate,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
160093,Elms Estate,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
160093,Elms Estate,2024-01-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
160093,Elms Estate,2024-01-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
160093,Elms Estate,2024-01-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
160093,Elms Estate,2024-01-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.53
160093,Elms Estate,2024-01-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.6
160093,Elms Estate,2024-01-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.15
160093,Elms Estate,2024-01-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
160093,Elms Estate,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
160093,Elms Estate,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
160093,Elms Estate,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
160093,Elms Estate,2024-01-13T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-13T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-13T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-13T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.57
160093,Elms Estate,2024-01-13T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.45
160093,Elms Estate,2024-01-13T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.61
160093,Elms Estate,2024-01-13T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
160093,Elms Estate,2024-01-13T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
160093,Elms Estate,2024-01-13T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
160093,Elms Estate,2024-01-13T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.5
160093,Elms Estate,2024-01-13T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-13T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
160093,Elms Estate,2024-01-13T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-13T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.06
160093,Elms Estate,2024-01-13T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.04
160093,Elms Estate,2024-01-13T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
160093,Elms Estate,2024-01-13T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
160093,Elms Estate,2024-01-13T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
160093,Elms Estate,2024-01-13T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
160093,Elms Estate,2024-01-13T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
160093,Elms Estate,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
160093,Elms Estate,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.46
160093,Elms Estate,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.62
160093,Elms Estate,2024-01-13T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
160093,Elms Estate,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
160093,Elms Estate,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
160093,Elms Estate,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
160093,Elms Estate,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
160093,Elms Estate,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
160093,Elms Estate,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.66
160093,Elms Estate,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.74
160093,Elms Estate,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.29
160093,Elms Estate,2024-01-13T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.7
160093,Elms Estate,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
160093,Elms Estate,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
160093,Elms Estate,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.1
160093,Elms Estate,2024-01-13T20:50:00.000+00:00,transformer,,Temperature,C,21.1
160093,Elms Estate,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
160093,Elms Estate,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.34
160093,Elms Estate,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
160093,Elms Estate,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
160093,Elms Estate,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
160093,Elms Estate,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
160093,Elms Estate,2024-01-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
160093,Elms Estate,2024-01-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
160093,Elms Estate,2024-01-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
160093,Elms Estate,2024-01-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.91
160093,Elms Estate,2024-01-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.69
160093,Elms Estate,2024-01-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.88
160093,Elms Estate,2024-01-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
160093,Elms Estate,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
160093,Elms Estate,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
160093,Elms Estate,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
160093,Elms Estate,2024-01-13T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-13T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-13T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-13T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.8
160093,Elms Estate,2024-01-13T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.77
160093,Elms Estate,2024-01-13T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.35
160093,Elms Estate,2024-01-13T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
160093,Elms Estate,2024-01-13T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
160093,Elms Estate,2024-01-13T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
160093,Elms Estate,2024-01-13T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
160093,Elms Estate,2024-01-13T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-13T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
160093,Elms Estate,2024-01-13T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-13T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.08
160093,Elms Estate,2024-01-13T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.67
160093,Elms Estate,2024-01-13T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.08
160093,Elms Estate,2024-01-13T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
160093,Elms Estate,2024-01-13T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
160093,Elms Estate,2024-01-13T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
160093,Elms Estate,2024-01-13T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
160093,Elms Estate,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
160093,Elms Estate,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
160093,Elms Estate,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
160093,Elms Estate,2024-01-13T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
160093,Elms Estate,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
160093,Elms Estate,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
160093,Elms Estate,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
160093,Elms Estate,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
160093,Elms Estate,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
160093,Elms Estate,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.66
160093,Elms Estate,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.64
160093,Elms Estate,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.1
160093,Elms Estate,2024-01-13T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
160093,Elms Estate,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
160093,Elms Estate,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
160093,Elms Estate,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.5
160093,Elms Estate,2024-01-13T20:40:00.000+00:00,transformer,,Temperature,C,21.1
160093,Elms Estate,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
160093,Elms Estate,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
160093,Elms Estate,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
160093,Elms Estate,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
160093,Elms Estate,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
160093,Elms Estate,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
160093,Elms Estate,2024-01-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
160093,Elms Estate,2024-01-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
160093,Elms Estate,2024-01-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
160093,Elms Estate,2024-01-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.26
160093,Elms Estate,2024-01-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.86
160093,Elms Estate,2024-01-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.87
160093,Elms Estate,2024-01-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
160093,Elms Estate,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
160093,Elms Estate,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
160093,Elms Estate,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
160093,Elms Estate,2024-01-13T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-13T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-13T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-13T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.22
160093,Elms Estate,2024-01-13T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.91
160093,Elms Estate,2024-01-13T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.42
160093,Elms Estate,2024-01-13T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
160093,Elms Estate,2024-01-13T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
160093,Elms Estate,2024-01-13T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
160093,Elms Estate,2024-01-13T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.5
160093,Elms Estate,2024-01-13T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-13T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
160093,Elms Estate,2024-01-13T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-13T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.1
160093,Elms Estate,2024-01-13T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.16
160093,Elms Estate,2024-01-13T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.73
160093,Elms Estate,2024-01-13T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
160093,Elms Estate,2024-01-13T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
160093,Elms Estate,2024-01-13T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
160093,Elms Estate,2024-01-13T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
160093,Elms Estate,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
160093,Elms Estate,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.64
160093,Elms Estate,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.6
160093,Elms Estate,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
160093,Elms Estate,2024-01-13T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
160093,Elms Estate,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
160093,Elms Estate,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
160093,Elms Estate,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
160093,Elms Estate,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
160093,Elms Estate,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
160093,Elms Estate,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.1
160093,Elms Estate,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
160093,Elms Estate,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.74
160093,Elms Estate,2024-01-13T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
160093,Elms Estate,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
160093,Elms Estate,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
160093,Elms Estate,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.4
160093,Elms Estate,2024-01-13T20:30:00.000+00:00,transformer,,Temperature,C,21.2
160093,Elms Estate,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
160093,Elms Estate,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
160093,Elms Estate,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
160093,Elms Estate,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
160093,Elms Estate,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
160093,Elms Estate,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
160093,Elms Estate,2024-01-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
160093,Elms Estate,2024-01-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
160093,Elms Estate,2024-01-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
160093,Elms Estate,2024-01-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.06
160093,Elms Estate,2024-01-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.72
160093,Elms Estate,2024-01-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.22
160093,Elms Estate,2024-01-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
160093,Elms Estate,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
160093,Elms Estate,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
160093,Elms Estate,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
160093,Elms Estate,2024-01-13T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
160093,Elms Estate,2024-01-13T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-13T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-13T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.05
160093,Elms Estate,2024-01-13T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.34
160093,Elms Estate,2024-01-13T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.52
160093,Elms Estate,2024-01-13T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
160093,Elms Estate,2024-01-13T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
160093,Elms Estate,2024-01-13T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
160093,Elms Estate,2024-01-13T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.5
160093,Elms Estate,2024-01-13T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-13T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
160093,Elms Estate,2024-01-13T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
160093,Elms Estate,2024-01-13T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.05
160093,Elms Estate,2024-01-13T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.18
160093,Elms Estate,2024-01-13T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
160093,Elms Estate,2024-01-13T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
160093,Elms Estate,2024-01-13T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
160093,Elms Estate,2024-01-13T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
160093,Elms Estate,2024-01-13T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
160093,Elms Estate,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
160093,Elms Estate,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.5
160093,Elms Estate,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.36
160093,Elms Estate,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
160093,Elms Estate,2024-01-13T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
160093,Elms Estate,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
160093,Elms Estate,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
160093,Elms Estate,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
160093,Elms Estate,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
160093,Elms Estate,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
160093,Elms Estate,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.26
160093,Elms Estate,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.58
160093,Elms Estate,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.76
160093,Elms Estate,2024-01-13T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
160093,Elms Estate,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
160093,Elms Estate,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
160093,Elms Estate,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.4
160093,Elms Estate,2024-01-13T20:20:00.000+00:00,transformer,,Temperature,C,21.2
160093,Elms Estate,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
160093,Elms Estate,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
160093,Elms Estate,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
160093,Elms Estate,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
160093,Elms Estate,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
160093,Elms Estate,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
160093,Elms Estate,2024-01-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
160093,Elms Estate,2024-01-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
160093,Elms Estate,2024-01-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
160093,Elms Estate,2024-01-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.87
160093,Elms Estate,2024-01-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.46
160093,Elms Estate,2024-01-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.34
160093,Elms Estate,2024-01-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
160093,Elms Estate,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
160093,Elms Estate,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
160093,Elms Estate,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
160093,Elms Estate,2024-01-13T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
160093,Elms Estate,2024-01-13T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-13T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
160093,Elms Estate,2024-01-13T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.94
160093,Elms Estate,2024-01-13T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.16
160093,Elms Estate,2024-01-13T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.48
160093,Elms Estate,2024-01-13T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
160093,Elms Estate,2024-01-13T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
160093,Elms Estate,2024-01-13T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
160093,Elms Estate,2024-01-13T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.2
160093,Elms Estate,2024-01-13T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-13T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
160093,Elms Estate,2024-01-13T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
160093,Elms Estate,2024-01-13T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.36
160093,Elms Estate,2024-01-13T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.63
160093,Elms Estate,2024-01-13T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
160093,Elms Estate,2024-01-13T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
160093,Elms Estate,2024-01-13T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
160093,Elms Estate,2024-01-13T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
160093,Elms Estate,2024-01-13T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
160093,Elms Estate,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
160093,Elms Estate,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.78
160093,Elms Estate,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.68
160093,Elms Estate,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.94
160093,Elms Estate,2024-01-13T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
160093,Elms Estate,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
160093,Elms Estate,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
160093,Elms Estate,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
160093,Elms Estate,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
160093,Elms Estate,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
160093,Elms Estate,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.31
160093,Elms Estate,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.06
160093,Elms Estate,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.22
160093,Elms Estate,2024-01-13T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
160093,Elms Estate,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
160093,Elms Estate,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
160093,Elms Estate,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.2
160093,Elms Estate,2024-01-13T20:10:00.000+00:00,transformer,,Temperature,C,21.3
160093,Elms Estate,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
160093,Elms Estate,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
160093,Elms Estate,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
160093,Elms Estate,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
160093,Elms Estate,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
160093,Elms Estate,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
160093,Elms Estate,2024-01-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
160093,Elms Estate,2024-01-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
160093,Elms Estate,2024-01-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
160093,Elms Estate,2024-01-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.4
160093,Elms Estate,2024-01-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.53
160093,Elms Estate,2024-01-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.33
160093,Elms Estate,2024-01-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
160093,Elms Estate,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
160093,Elms Estate,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
160093,Elms Estate,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
160093,Elms Estate,2024-01-13T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-13T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-13T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-13T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.57
160093,Elms Estate,2024-01-13T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.7
160093,Elms Estate,2024-01-13T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.77
160093,Elms Estate,2024-01-13T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
160093,Elms Estate,2024-01-13T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
160093,Elms Estate,2024-01-13T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
160093,Elms Estate,2024-01-13T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.5
160093,Elms Estate,2024-01-13T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-13T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
160093,Elms Estate,2024-01-13T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
160093,Elms Estate,2024-01-13T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.06
160093,Elms Estate,2024-01-13T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.53
160093,Elms Estate,2024-01-13T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.71
160093,Elms Estate,2024-01-13T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
160093,Elms Estate,2024-01-13T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
160093,Elms Estate,2024-01-13T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
160093,Elms Estate,2024-01-13T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
160093,Elms Estate,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
160093,Elms Estate,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.51
160093,Elms Estate,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.34
160093,Elms Estate,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.63
160093,Elms Estate,2024-01-13T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
160093,Elms Estate,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
160093,Elms Estate,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
160093,Elms Estate,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
160093,Elms Estate,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
160093,Elms Estate,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
160093,Elms Estate,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.63
160093,Elms Estate,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
160093,Elms Estate,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.37
160093,Elms Estate,2024-01-13T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
160093,Elms Estate,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
160093,Elms Estate,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
160093,Elms Estate,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.1
160093,Elms Estate,2024-01-13T20:00:00.000+00:00,transformer,,Temperature,C,21.3
160093,Elms Estate,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
160093,Elms Estate,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
160093,Elms Estate,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
160093,Elms Estate,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
160093,Elms Estate,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
160093,Elms Estate,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
160093,Elms Estate,2024-01-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
160093,Elms Estate,2024-01-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
160093,Elms Estate,2024-01-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
160093,Elms Estate,2024-01-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.77
160093,Elms Estate,2024-01-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.99
160093,Elms Estate,2024-01-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.49
160093,Elms Estate,2024-01-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
160093,Elms Estate,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
160093,Elms Estate,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
160093,Elms Estate,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
160093,Elms Estate,2024-01-13T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-13T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-13T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-13T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.89
160093,Elms Estate,2024-01-13T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.9
160093,Elms Estate,2024-01-13T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.37
160093,Elms Estate,2024-01-13T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
160093,Elms Estate,2024-01-13T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.3
160093,Elms Estate,2024-01-13T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.8
160093,Elms Estate,2024-01-13T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
160093,Elms Estate,2024-01-13T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-13T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
160093,Elms Estate,2024-01-13T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
160093,Elms Estate,2024-01-13T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.73
160093,Elms Estate,2024-01-13T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.03
160093,Elms Estate,2024-01-13T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.74
160093,Elms Estate,2024-01-13T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
160093,Elms Estate,2024-01-13T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
160093,Elms Estate,2024-01-13T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
160093,Elms Estate,2024-01-13T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
160093,Elms Estate,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.82
160093,Elms Estate,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.69
160093,Elms Estate,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.95
