Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-13T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
160093,Elms Estate,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
160093,Elms Estate,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
160093,Elms Estate,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
160093,Elms Estate,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
160093,Elms Estate,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.23
160093,Elms Estate,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.08
160093,Elms Estate,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.98
160093,Elms Estate,2024-01-13T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,57.7
160093,Elms Estate,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
160093,Elms Estate,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
160093,Elms Estate,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.0
160093,Elms Estate,2024-01-13T19:50:00.000+00:00,transformer,,Temperature,C,21.3
160093,Elms Estate,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
160093,Elms Estate,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
160093,Elms Estate,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
160093,Elms Estate,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
160093,Elms Estate,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
160093,Elms Estate,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
160093,Elms Estate,2024-01-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
160093,Elms Estate,2024-01-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
160093,Elms Estate,2024-01-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.67
160093,Elms Estate,2024-01-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.71
160093,Elms Estate,2024-01-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.03
160093,Elms Estate,2024-01-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
160093,Elms Estate,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
160093,Elms Estate,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
160093,Elms Estate,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
160093,Elms Estate,2024-01-13T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-13T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-13T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-13T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.69
160093,Elms Estate,2024-01-13T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.72
160093,Elms Estate,2024-01-13T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.37
160093,Elms Estate,2024-01-13T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
160093,Elms Estate,2024-01-13T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.1
160093,Elms Estate,2024-01-13T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.1
160093,Elms Estate,2024-01-13T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
160093,Elms Estate,2024-01-13T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-13T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.43
160093,Elms Estate,2024-01-13T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-13T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.06
160093,Elms Estate,2024-01-13T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.89
160093,Elms Estate,2024-01-13T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
160093,Elms Estate,2024-01-13T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
160093,Elms Estate,2024-01-13T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
160093,Elms Estate,2024-01-13T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
160093,Elms Estate,2024-01-13T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
160093,Elms Estate,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
160093,Elms Estate,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
160093,Elms Estate,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.77
160093,Elms Estate,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.5
160093,Elms Estate,2024-01-13T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
160093,Elms Estate,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
160093,Elms Estate,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
160093,Elms Estate,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
160093,Elms Estate,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
160093,Elms Estate,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
160093,Elms Estate,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.36
160093,Elms Estate,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.42
160093,Elms Estate,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,28.53
160093,Elms Estate,2024-01-13T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,89.9
160093,Elms Estate,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
160093,Elms Estate,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
160093,Elms Estate,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.9
160093,Elms Estate,2024-01-13T19:40:00.000+00:00,transformer,,Temperature,C,21.2
160093,Elms Estate,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
160093,Elms Estate,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
160093,Elms Estate,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
160093,Elms Estate,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
160093,Elms Estate,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
160093,Elms Estate,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
160093,Elms Estate,2024-01-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
160093,Elms Estate,2024-01-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
160093,Elms Estate,2024-01-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.04
160093,Elms Estate,2024-01-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.81
160093,Elms Estate,2024-01-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.98
160093,Elms Estate,2024-01-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,87.7
160093,Elms Estate,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
160093,Elms Estate,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
160093,Elms Estate,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
160093,Elms Estate,2024-01-13T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-13T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-13T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-13T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.05
160093,Elms Estate,2024-01-13T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.62
160093,Elms Estate,2024-01-13T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.52
160093,Elms Estate,2024-01-13T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
160093,Elms Estate,2024-01-13T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.1
160093,Elms Estate,2024-01-13T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.4
160093,Elms Estate,2024-01-13T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.5
160093,Elms Estate,2024-01-13T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-13T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
160093,Elms Estate,2024-01-13T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-13T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.87
160093,Elms Estate,2024-01-13T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.63
160093,Elms Estate,2024-01-13T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.91
160093,Elms Estate,2024-01-13T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
160093,Elms Estate,2024-01-13T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
160093,Elms Estate,2024-01-13T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
160093,Elms Estate,2024-01-13T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
160093,Elms Estate,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
160093,Elms Estate,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.04
160093,Elms Estate,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.64
160093,Elms Estate,2024-01-13T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
160093,Elms Estate,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
160093,Elms Estate,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
160093,Elms Estate,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
160093,Elms Estate,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
160093,Elms Estate,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
160093,Elms Estate,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.46
160093,Elms Estate,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.01
160093,Elms Estate,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,27.32
160093,Elms Estate,2024-01-13T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,80.9
160093,Elms Estate,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
160093,Elms Estate,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
160093,Elms Estate,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.9
160093,Elms Estate,2024-01-13T19:30:00.000+00:00,transformer,,Temperature,C,20.9
160093,Elms Estate,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
160093,Elms Estate,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
160093,Elms Estate,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
160093,Elms Estate,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
160093,Elms Estate,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
160093,Elms Estate,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
160093,Elms Estate,2024-01-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
160093,Elms Estate,2024-01-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
160093,Elms Estate,2024-01-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.56
160093,Elms Estate,2024-01-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.31
160093,Elms Estate,2024-01-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.4
160093,Elms Estate,2024-01-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
160093,Elms Estate,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
160093,Elms Estate,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
160093,Elms Estate,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
160093,Elms Estate,2024-01-13T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-13T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-13T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-13T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.07
160093,Elms Estate,2024-01-13T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.1
160093,Elms Estate,2024-01-13T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.88
160093,Elms Estate,2024-01-13T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
160093,Elms Estate,2024-01-13T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.7
160093,Elms Estate,2024-01-13T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.2
160093,Elms Estate,2024-01-13T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.0
160093,Elms Estate,2024-01-13T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-13T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.64
160093,Elms Estate,2024-01-13T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
160093,Elms Estate,2024-01-13T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.87
160093,Elms Estate,2024-01-13T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.6
160093,Elms Estate,2024-01-13T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.98
160093,Elms Estate,2024-01-13T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
160093,Elms Estate,2024-01-13T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
160093,Elms Estate,2024-01-13T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
160093,Elms Estate,2024-01-13T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
160093,Elms Estate,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
160093,Elms Estate,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.93
160093,Elms Estate,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.6
160093,Elms Estate,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.07
160093,Elms Estate,2024-01-13T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
160093,Elms Estate,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
160093,Elms Estate,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
160093,Elms Estate,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
160093,Elms Estate,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
160093,Elms Estate,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
160093,Elms Estate,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
160093,Elms Estate,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.43
160093,Elms Estate,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,28.71
160093,Elms Estate,2024-01-13T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,89.3
160093,Elms Estate,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
160093,Elms Estate,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
160093,Elms Estate,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.7
160093,Elms Estate,2024-01-13T19:20:00.000+00:00,transformer,,Temperature,C,21.1
160093,Elms Estate,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
160093,Elms Estate,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
160093,Elms Estate,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
160093,Elms Estate,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
160093,Elms Estate,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
160093,Elms Estate,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
160093,Elms Estate,2024-01-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
160093,Elms Estate,2024-01-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.74
160093,Elms Estate,2024-01-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.74
160093,Elms Estate,2024-01-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.63
160093,Elms Estate,2024-01-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
160093,Elms Estate,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
160093,Elms Estate,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
160093,Elms Estate,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
160093,Elms Estate,2024-01-13T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-13T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-13T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-13T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.39
160093,Elms Estate,2024-01-13T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.65
160093,Elms Estate,2024-01-13T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.24
160093,Elms Estate,2024-01-13T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
160093,Elms Estate,2024-01-13T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.1
160093,Elms Estate,2024-01-13T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.6
160093,Elms Estate,2024-01-13T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.6
160093,Elms Estate,2024-01-13T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-13T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
160093,Elms Estate,2024-01-13T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
160093,Elms Estate,2024-01-13T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.18
160093,Elms Estate,2024-01-13T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
160093,Elms Estate,2024-01-13T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
160093,Elms Estate,2024-01-13T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
160093,Elms Estate,2024-01-13T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
160093,Elms Estate,2024-01-13T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
160093,Elms Estate,2024-01-13T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
160093,Elms Estate,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
160093,Elms Estate,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
160093,Elms Estate,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.47
160093,Elms Estate,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.13
160093,Elms Estate,2024-01-13T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
160093,Elms Estate,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
160093,Elms Estate,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
160093,Elms Estate,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
160093,Elms Estate,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
160093,Elms Estate,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
160093,Elms Estate,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.95
160093,Elms Estate,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.08
160093,Elms Estate,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,32.49
160093,Elms Estate,2024-01-13T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,102.5
160093,Elms Estate,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
160093,Elms Estate,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
160093,Elms Estate,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,132.4
160093,Elms Estate,2024-01-13T19:10:00.000+00:00,transformer,,Temperature,C,21.1
160093,Elms Estate,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
160093,Elms Estate,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
160093,Elms Estate,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
160093,Elms Estate,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
160093,Elms Estate,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
160093,Elms Estate,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
160093,Elms Estate,2024-01-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
160093,Elms Estate,2024-01-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
160093,Elms Estate,2024-01-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.74
160093,Elms Estate,2024-01-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.29
160093,Elms Estate,2024-01-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,43.73
160093,Elms Estate,2024-01-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,94.8
160093,Elms Estate,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
160093,Elms Estate,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
160093,Elms Estate,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
160093,Elms Estate,2024-01-13T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-13T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-13T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-13T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.57
160093,Elms Estate,2024-01-13T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.66
160093,Elms Estate,2024-01-13T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.69
160093,Elms Estate,2024-01-13T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
160093,Elms Estate,2024-01-13T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.3
160093,Elms Estate,2024-01-13T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.8
160093,Elms Estate,2024-01-13T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.4
160093,Elms Estate,2024-01-13T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-13T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
160093,Elms Estate,2024-01-13T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-13T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.46
160093,Elms Estate,2024-01-13T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.89
160093,Elms Estate,2024-01-13T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
160093,Elms Estate,2024-01-13T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
160093,Elms Estate,2024-01-13T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
160093,Elms Estate,2024-01-13T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
160093,Elms Estate,2024-01-13T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
160093,Elms Estate,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
160093,Elms Estate,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.15
160093,Elms Estate,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
160093,Elms Estate,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.96
160093,Elms Estate,2024-01-13T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
160093,Elms Estate,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
160093,Elms Estate,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
160093,Elms Estate,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
160093,Elms Estate,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
160093,Elms Estate,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
160093,Elms Estate,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.93
160093,Elms Estate,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.23
160093,Elms Estate,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,30.32
160093,Elms Estate,2024-01-13T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,90.6
160093,Elms Estate,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
160093,Elms Estate,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
160093,Elms Estate,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.9
160093,Elms Estate,2024-01-13T19:00:00.000+00:00,transformer,,Temperature,C,21.0
160093,Elms Estate,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
160093,Elms Estate,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
160093,Elms Estate,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
160093,Elms Estate,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
160093,Elms Estate,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
160093,Elms Estate,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
160093,Elms Estate,2024-01-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
160093,Elms Estate,2024-01-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
160093,Elms Estate,2024-01-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.11
160093,Elms Estate,2024-01-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.06
160093,Elms Estate,2024-01-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.7
160093,Elms Estate,2024-01-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
160093,Elms Estate,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
160093,Elms Estate,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
160093,Elms Estate,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
160093,Elms Estate,2024-01-13T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-13T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-13T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-13T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.38
160093,Elms Estate,2024-01-13T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.1
160093,Elms Estate,2024-01-13T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.31
160093,Elms Estate,2024-01-13T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
160093,Elms Estate,2024-01-13T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.9
160093,Elms Estate,2024-01-13T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.8
160093,Elms Estate,2024-01-13T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.7
160093,Elms Estate,2024-01-13T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-13T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.64
160093,Elms Estate,2024-01-13T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
160093,Elms Estate,2024-01-13T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.4
160093,Elms Estate,2024-01-13T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.33
160093,Elms Estate,2024-01-13T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.83
160093,Elms Estate,2024-01-13T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
160093,Elms Estate,2024-01-13T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
160093,Elms Estate,2024-01-13T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
160093,Elms Estate,2024-01-13T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
160093,Elms Estate,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
160093,Elms Estate,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.73
160093,Elms Estate,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.93
160093,Elms Estate,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.23
160093,Elms Estate,2024-01-13T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
160093,Elms Estate,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
160093,Elms Estate,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
160093,Elms Estate,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
160093,Elms Estate,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
160093,Elms Estate,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
160093,Elms Estate,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.82
160093,Elms Estate,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.87
160093,Elms Estate,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,31.37
160093,Elms Estate,2024-01-13T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,90.2
160093,Elms Estate,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
160093,Elms Estate,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
160093,Elms Estate,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,127.5
160093,Elms Estate,2024-01-13T18:50:00.000+00:00,transformer,,Temperature,C,20.9
160093,Elms Estate,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
160093,Elms Estate,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
160093,Elms Estate,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
160093,Elms Estate,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
160093,Elms Estate,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
160093,Elms Estate,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
160093,Elms Estate,2024-01-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
160093,Elms Estate,2024-01-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
160093,Elms Estate,2024-01-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
160093,Elms Estate,2024-01-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.34
160093,Elms Estate,2024-01-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.23
160093,Elms Estate,2024-01-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,42.74
160093,Elms Estate,2024-01-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
160093,Elms Estate,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
160093,Elms Estate,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
160093,Elms Estate,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
160093,Elms Estate,2024-01-13T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-13T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-13T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-13T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.94
160093,Elms Estate,2024-01-13T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.43
160093,Elms Estate,2024-01-13T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.2
160093,Elms Estate,2024-01-13T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
160093,Elms Estate,2024-01-13T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.0
160093,Elms Estate,2024-01-13T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.6
160093,Elms Estate,2024-01-13T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.9
160093,Elms Estate,2024-01-13T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-13T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
160093,Elms Estate,2024-01-13T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-13T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.39
160093,Elms Estate,2024-01-13T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.81
160093,Elms Estate,2024-01-13T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.82
160093,Elms Estate,2024-01-13T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
160093,Elms Estate,2024-01-13T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
160093,Elms Estate,2024-01-13T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
160093,Elms Estate,2024-01-13T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
160093,Elms Estate,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
160093,Elms Estate,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.26
160093,Elms Estate,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.52
160093,Elms Estate,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.3
160093,Elms Estate,2024-01-13T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
160093,Elms Estate,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
160093,Elms Estate,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
160093,Elms Estate,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
160093,Elms Estate,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
160093,Elms Estate,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
160093,Elms Estate,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
160093,Elms Estate,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.11
160093,Elms Estate,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.31
160093,Elms Estate,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,31.72
160093,Elms Estate,2024-01-13T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,94.2
160093,Elms Estate,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
160093,Elms Estate,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
160093,Elms Estate,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.4
160093,Elms Estate,2024-01-13T18:40:00.000+00:00,transformer,,Temperature,C,20.8
160093,Elms Estate,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
160093,Elms Estate,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
160093,Elms Estate,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
160093,Elms Estate,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
160093,Elms Estate,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
160093,Elms Estate,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
160093,Elms Estate,2024-01-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
160093,Elms Estate,2024-01-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
160093,Elms Estate,2024-01-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.7
160093,Elms Estate,2024-01-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.07
160093,Elms Estate,2024-01-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,51.04
160093,Elms Estate,2024-01-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,105.5
160093,Elms Estate,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
160093,Elms Estate,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
160093,Elms Estate,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
160093,Elms Estate,2024-01-13T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-13T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-13T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
160093,Elms Estate,2024-01-13T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.49
160093,Elms Estate,2024-01-13T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
160093,Elms Estate,2024-01-13T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.89
160093,Elms Estate,2024-01-13T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
160093,Elms Estate,2024-01-13T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.9
160093,Elms Estate,2024-01-13T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.8
160093,Elms Estate,2024-01-13T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.7
160093,Elms Estate,2024-01-13T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-13T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
160093,Elms Estate,2024-01-13T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
160093,Elms Estate,2024-01-13T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.99
160093,Elms Estate,2024-01-13T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.22
160093,Elms Estate,2024-01-13T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.34
160093,Elms Estate,2024-01-13T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
160093,Elms Estate,2024-01-13T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
160093,Elms Estate,2024-01-13T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
160093,Elms Estate,2024-01-13T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
160093,Elms Estate,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
160093,Elms Estate,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.59
160093,Elms Estate,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.01
160093,Elms Estate,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
160093,Elms Estate,2024-01-13T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
160093,Elms Estate,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
160093,Elms Estate,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
160093,Elms Estate,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
160093,Elms Estate,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
160093,Elms Estate,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
160093,Elms Estate,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
160093,Elms Estate,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.63
160093,Elms Estate,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.01
160093,Elms Estate,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,30.3
160093,Elms Estate,2024-01-13T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,90.9
160093,Elms Estate,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
160093,Elms Estate,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
160093,Elms Estate,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.6
160093,Elms Estate,2024-01-13T18:30:00.000+00:00,transformer,,Temperature,C,20.7
160093,Elms Estate,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
160093,Elms Estate,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.03
160093,Elms Estate,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
160093,Elms Estate,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
160093,Elms Estate,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160093,Elms Estate,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
160093,Elms Estate,2024-01-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
160093,Elms Estate,2024-01-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
160093,Elms Estate,2024-01-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
160093,Elms Estate,2024-01-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.71
160093,Elms Estate,2024-01-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.23
160093,Elms Estate,2024-01-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,49.41
160093,Elms Estate,2024-01-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,93.6
160093,Elms Estate,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
160093,Elms Estate,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
160093,Elms Estate,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
160093,Elms Estate,2024-01-13T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
160093,Elms Estate,2024-01-13T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-13T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-13T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.92
160093,Elms Estate,2024-01-13T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.12
160093,Elms Estate,2024-01-13T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.65
160093,Elms Estate,2024-01-13T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
160093,Elms Estate,2024-01-13T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.5
160093,Elms Estate,2024-01-13T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.8
160093,Elms Estate,2024-01-13T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.9
160093,Elms Estate,2024-01-13T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-13T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
160093,Elms Estate,2024-01-13T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-13T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.58
160093,Elms Estate,2024-01-13T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.45
160093,Elms Estate,2024-01-13T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.4
160093,Elms Estate,2024-01-13T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
160093,Elms Estate,2024-01-13T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
160093,Elms Estate,2024-01-13T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
160093,Elms Estate,2024-01-13T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
160093,Elms Estate,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
160093,Elms Estate,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.25
160093,Elms Estate,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.37
160093,Elms Estate,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.62
160093,Elms Estate,2024-01-13T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
160093,Elms Estate,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
160093,Elms Estate,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
160093,Elms Estate,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
160093,Elms Estate,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
160093,Elms Estate,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
160093,Elms Estate,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.48
160093,Elms Estate,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.75
160093,Elms Estate,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,29.22
160093,Elms Estate,2024-01-13T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,83.8
160093,Elms Estate,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
160093,Elms Estate,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
160093,Elms Estate,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.5
160093,Elms Estate,2024-01-13T18:20:00.000+00:00,transformer,,Temperature,C,20.6
160093,Elms Estate,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
160093,Elms Estate,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
160093,Elms Estate,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
160093,Elms Estate,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
160093,Elms Estate,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
160093,Elms Estate,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
160093,Elms Estate,2024-01-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
160093,Elms Estate,2024-01-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
160093,Elms Estate,2024-01-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.24
160093,Elms Estate,2024-01-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.7
160093,Elms Estate,2024-01-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.89
160093,Elms Estate,2024-01-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,94.4
160093,Elms Estate,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
160093,Elms Estate,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
160093,Elms Estate,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
160093,Elms Estate,2024-01-13T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-13T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-13T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-13T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.8
160093,Elms Estate,2024-01-13T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.41
160093,Elms Estate,2024-01-13T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.04
160093,Elms Estate,2024-01-13T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
160093,Elms Estate,2024-01-13T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.4
160093,Elms Estate,2024-01-13T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.4
160093,Elms Estate,2024-01-13T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.3
160093,Elms Estate,2024-01-13T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-13T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
160093,Elms Estate,2024-01-13T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-13T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.31
160093,Elms Estate,2024-01-13T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.91
160093,Elms Estate,2024-01-13T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.49
160093,Elms Estate,2024-01-13T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
160093,Elms Estate,2024-01-13T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
160093,Elms Estate,2024-01-13T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
160093,Elms Estate,2024-01-13T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
