Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
160093,Elms Estate,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.93
160093,Elms Estate,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.04
160093,Elms Estate,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.36
160093,Elms Estate,2024-01-13T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
160093,Elms Estate,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
160093,Elms Estate,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
160093,Elms Estate,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
160093,Elms Estate,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
160093,Elms Estate,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
160093,Elms Estate,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.91
160093,Elms Estate,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.88
160093,Elms Estate,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,30.41
160093,Elms Estate,2024-01-13T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,87.4
160093,Elms Estate,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
160093,Elms Estate,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
160093,Elms Estate,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,123.2
160093,Elms Estate,2024-01-13T18:10:00.000+00:00,transformer,,Temperature,C,20.5
160093,Elms Estate,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
160093,Elms Estate,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
160093,Elms Estate,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
160093,Elms Estate,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
160093,Elms Estate,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
160093,Elms Estate,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
160093,Elms Estate,2024-01-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
160093,Elms Estate,2024-01-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
160093,Elms Estate,2024-01-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.96
160093,Elms Estate,2024-01-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.24
160093,Elms Estate,2024-01-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,51.31
160093,Elms Estate,2024-01-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,108.2
160093,Elms Estate,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
160093,Elms Estate,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
160093,Elms Estate,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
160093,Elms Estate,2024-01-13T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
160093,Elms Estate,2024-01-13T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-13T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-13T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.43
160093,Elms Estate,2024-01-13T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.34
160093,Elms Estate,2024-01-13T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.92
160093,Elms Estate,2024-01-13T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
160093,Elms Estate,2024-01-13T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.0
160093,Elms Estate,2024-01-13T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.3
160093,Elms Estate,2024-01-13T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.0
160093,Elms Estate,2024-01-13T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-13T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
160093,Elms Estate,2024-01-13T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-13T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.12
160093,Elms Estate,2024-01-13T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.73
160093,Elms Estate,2024-01-13T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.26
160093,Elms Estate,2024-01-13T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
160093,Elms Estate,2024-01-13T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
160093,Elms Estate,2024-01-13T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
160093,Elms Estate,2024-01-13T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
160093,Elms Estate,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
160093,Elms Estate,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.43
160093,Elms Estate,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.8
160093,Elms Estate,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.67
160093,Elms Estate,2024-01-13T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
160093,Elms Estate,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
160093,Elms Estate,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
160093,Elms Estate,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
160093,Elms Estate,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
160093,Elms Estate,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
160093,Elms Estate,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.97
160093,Elms Estate,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.83
160093,Elms Estate,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.99
160093,Elms Estate,2024-01-13T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,65.2
160093,Elms Estate,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
160093,Elms Estate,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
160093,Elms Estate,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.8
160093,Elms Estate,2024-01-13T18:00:00.000+00:00,transformer,,Temperature,C,20.4
160093,Elms Estate,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
160093,Elms Estate,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
160093,Elms Estate,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
160093,Elms Estate,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
160093,Elms Estate,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
160093,Elms Estate,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
160093,Elms Estate,2024-01-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
160093,Elms Estate,2024-01-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
160093,Elms Estate,2024-01-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.95
160093,Elms Estate,2024-01-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.7
160093,Elms Estate,2024-01-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.84
160093,Elms Estate,2024-01-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
160093,Elms Estate,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
160093,Elms Estate,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
160093,Elms Estate,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
160093,Elms Estate,2024-01-13T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-13T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-13T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-13T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.52
160093,Elms Estate,2024-01-13T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.57
160093,Elms Estate,2024-01-13T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.03
160093,Elms Estate,2024-01-13T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.1
160093,Elms Estate,2024-01-13T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.4
160093,Elms Estate,2024-01-13T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.5
160093,Elms Estate,2024-01-13T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.6
160093,Elms Estate,2024-01-13T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-13T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
160093,Elms Estate,2024-01-13T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-13T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.65
160093,Elms Estate,2024-01-13T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
160093,Elms Estate,2024-01-13T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.6
160093,Elms Estate,2024-01-13T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
160093,Elms Estate,2024-01-13T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
160093,Elms Estate,2024-01-13T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
160093,Elms Estate,2024-01-13T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
160093,Elms Estate,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
160093,Elms Estate,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
160093,Elms Estate,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.54
160093,Elms Estate,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.83
160093,Elms Estate,2024-01-13T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
160093,Elms Estate,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
160093,Elms Estate,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
160093,Elms Estate,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
160093,Elms Estate,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
160093,Elms Estate,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
160093,Elms Estate,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
160093,Elms Estate,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.4
160093,Elms Estate,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.66
160093,Elms Estate,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.79
160093,Elms Estate,2024-01-13T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,68.2
160093,Elms Estate,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
160093,Elms Estate,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
160093,Elms Estate,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.8
160093,Elms Estate,2024-01-13T17:50:00.000+00:00,transformer,,Temperature,C,20.3
160093,Elms Estate,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
160093,Elms Estate,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
160093,Elms Estate,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
160093,Elms Estate,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
160093,Elms Estate,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
160093,Elms Estate,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
160093,Elms Estate,2024-01-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
160093,Elms Estate,2024-01-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
160093,Elms Estate,2024-01-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.72
160093,Elms Estate,2024-01-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.78
160093,Elms Estate,2024-01-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,45.25
160093,Elms Estate,2024-01-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
160093,Elms Estate,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
160093,Elms Estate,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
160093,Elms Estate,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
160093,Elms Estate,2024-01-13T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-13T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-13T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-13T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.89
160093,Elms Estate,2024-01-13T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.99
160093,Elms Estate,2024-01-13T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.3
160093,Elms Estate,2024-01-13T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
160093,Elms Estate,2024-01-13T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.3
160093,Elms Estate,2024-01-13T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.6
160093,Elms Estate,2024-01-13T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.8
160093,Elms Estate,2024-01-13T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-13T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.66
160093,Elms Estate,2024-01-13T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
160093,Elms Estate,2024-01-13T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.99
160093,Elms Estate,2024-01-13T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.6
160093,Elms Estate,2024-01-13T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.82
160093,Elms Estate,2024-01-13T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
160093,Elms Estate,2024-01-13T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
160093,Elms Estate,2024-01-13T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
160093,Elms Estate,2024-01-13T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
160093,Elms Estate,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
160093,Elms Estate,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
160093,Elms Estate,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.94
160093,Elms Estate,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.96
160093,Elms Estate,2024-01-13T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
160093,Elms Estate,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
160093,Elms Estate,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
160093,Elms Estate,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
160093,Elms Estate,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
160093,Elms Estate,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
160093,Elms Estate,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
160093,Elms Estate,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.88
160093,Elms Estate,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.09
160093,Elms Estate,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.21
160093,Elms Estate,2024-01-13T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.3
160093,Elms Estate,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
160093,Elms Estate,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
160093,Elms Estate,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.3
160093,Elms Estate,2024-01-13T17:40:00.000+00:00,transformer,,Temperature,C,19.8
160093,Elms Estate,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
160093,Elms Estate,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
160093,Elms Estate,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
160093,Elms Estate,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
160093,Elms Estate,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
160093,Elms Estate,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
160093,Elms Estate,2024-01-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
160093,Elms Estate,2024-01-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
160093,Elms Estate,2024-01-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
160093,Elms Estate,2024-01-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.61
160093,Elms Estate,2024-01-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.62
160093,Elms Estate,2024-01-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,44.28
160093,Elms Estate,2024-01-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
160093,Elms Estate,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
160093,Elms Estate,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
160093,Elms Estate,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
160093,Elms Estate,2024-01-13T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-13T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-13T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-13T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.34
160093,Elms Estate,2024-01-13T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.97
160093,Elms Estate,2024-01-13T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.0
160093,Elms Estate,2024-01-13T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
160093,Elms Estate,2024-01-13T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.7
160093,Elms Estate,2024-01-13T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.0
160093,Elms Estate,2024-01-13T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.5
160093,Elms Estate,2024-01-13T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-13T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
160093,Elms Estate,2024-01-13T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
160093,Elms Estate,2024-01-13T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.93
160093,Elms Estate,2024-01-13T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.91
160093,Elms Estate,2024-01-13T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.64
160093,Elms Estate,2024-01-13T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
160093,Elms Estate,2024-01-13T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
160093,Elms Estate,2024-01-13T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
160093,Elms Estate,2024-01-13T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
160093,Elms Estate,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
160093,Elms Estate,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.18
160093,Elms Estate,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.25
160093,Elms Estate,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.81
160093,Elms Estate,2024-01-13T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
160093,Elms Estate,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
160093,Elms Estate,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
160093,Elms Estate,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
160093,Elms Estate,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
160093,Elms Estate,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
160093,Elms Estate,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.55
160093,Elms Estate,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.71
160093,Elms Estate,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,25.92
160093,Elms Estate,2024-01-13T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,66.6
160093,Elms Estate,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
160093,Elms Estate,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
160093,Elms Estate,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.8
160093,Elms Estate,2024-01-13T17:30:00.000+00:00,transformer,,Temperature,C,20.0
160093,Elms Estate,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
160093,Elms Estate,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
160093,Elms Estate,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
160093,Elms Estate,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
160093,Elms Estate,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
160093,Elms Estate,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
160093,Elms Estate,2024-01-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
160093,Elms Estate,2024-01-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
160093,Elms Estate,2024-01-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
160093,Elms Estate,2024-01-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.84
160093,Elms Estate,2024-01-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,46.37
160093,Elms Estate,2024-01-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
160093,Elms Estate,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
160093,Elms Estate,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
160093,Elms Estate,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
160093,Elms Estate,2024-01-13T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-13T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-13T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-13T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.43
160093,Elms Estate,2024-01-13T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.38
160093,Elms Estate,2024-01-13T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.51
160093,Elms Estate,2024-01-13T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
160093,Elms Estate,2024-01-13T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.3
160093,Elms Estate,2024-01-13T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.2
160093,Elms Estate,2024-01-13T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.8
160093,Elms Estate,2024-01-13T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-13T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
160093,Elms Estate,2024-01-13T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
160093,Elms Estate,2024-01-13T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.16
160093,Elms Estate,2024-01-13T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.47
160093,Elms Estate,2024-01-13T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.74
160093,Elms Estate,2024-01-13T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
160093,Elms Estate,2024-01-13T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
160093,Elms Estate,2024-01-13T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
160093,Elms Estate,2024-01-13T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
160093,Elms Estate,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
160093,Elms Estate,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.86
160093,Elms Estate,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.01
160093,Elms Estate,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.83
160093,Elms Estate,2024-01-13T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
160093,Elms Estate,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
160093,Elms Estate,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
160093,Elms Estate,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
160093,Elms Estate,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
160093,Elms Estate,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.34
160093,Elms Estate,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.8
160093,Elms Estate,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.08
160093,Elms Estate,2024-01-13T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,63.7
160093,Elms Estate,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
160093,Elms Estate,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
160093,Elms Estate,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.8
160093,Elms Estate,2024-01-13T17:20:00.000+00:00,transformer,,Temperature,C,19.9
160093,Elms Estate,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
160093,Elms Estate,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
160093,Elms Estate,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
160093,Elms Estate,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
160093,Elms Estate,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
160093,Elms Estate,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
160093,Elms Estate,2024-01-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
160093,Elms Estate,2024-01-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
160093,Elms Estate,2024-01-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.79
160093,Elms Estate,2024-01-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.66
160093,Elms Estate,2024-01-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.16
160093,Elms Estate,2024-01-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
160093,Elms Estate,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
160093,Elms Estate,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
160093,Elms Estate,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
160093,Elms Estate,2024-01-13T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-13T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-13T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
160093,Elms Estate,2024-01-13T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.74
160093,Elms Estate,2024-01-13T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.66
160093,Elms Estate,2024-01-13T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.87
160093,Elms Estate,2024-01-13T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
160093,Elms Estate,2024-01-13T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.2
160093,Elms Estate,2024-01-13T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.8
160093,Elms Estate,2024-01-13T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.6
160093,Elms Estate,2024-01-13T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-13T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.54
160093,Elms Estate,2024-01-13T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-13T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.34
160093,Elms Estate,2024-01-13T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.07
160093,Elms Estate,2024-01-13T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.34
160093,Elms Estate,2024-01-13T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
160093,Elms Estate,2024-01-13T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
160093,Elms Estate,2024-01-13T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
160093,Elms Estate,2024-01-13T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
160093,Elms Estate,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
160093,Elms Estate,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.44
160093,Elms Estate,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.1
160093,Elms Estate,2024-01-13T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
160093,Elms Estate,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
160093,Elms Estate,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
160093,Elms Estate,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
160093,Elms Estate,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
160093,Elms Estate,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
160093,Elms Estate,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.07
160093,Elms Estate,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.99
160093,Elms Estate,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.44
160093,Elms Estate,2024-01-13T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,62.0
160093,Elms Estate,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
160093,Elms Estate,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
160093,Elms Estate,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.0
160093,Elms Estate,2024-01-13T17:10:00.000+00:00,transformer,,Temperature,C,19.8
160093,Elms Estate,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
160093,Elms Estate,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
160093,Elms Estate,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
160093,Elms Estate,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
160093,Elms Estate,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
160093,Elms Estate,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
160093,Elms Estate,2024-01-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
160093,Elms Estate,2024-01-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
160093,Elms Estate,2024-01-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
160093,Elms Estate,2024-01-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.32
160093,Elms Estate,2024-01-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.15
160093,Elms Estate,2024-01-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,44.75
160093,Elms Estate,2024-01-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
160093,Elms Estate,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
160093,Elms Estate,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
160093,Elms Estate,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
160093,Elms Estate,2024-01-13T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-13T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-13T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
160093,Elms Estate,2024-01-13T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.44
160093,Elms Estate,2024-01-13T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.45
160093,Elms Estate,2024-01-13T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.9
160093,Elms Estate,2024-01-13T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
160093,Elms Estate,2024-01-13T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.6
160093,Elms Estate,2024-01-13T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.8
160093,Elms Estate,2024-01-13T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.6
160093,Elms Estate,2024-01-13T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-13T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
160093,Elms Estate,2024-01-13T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
160093,Elms Estate,2024-01-13T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.95
160093,Elms Estate,2024-01-13T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.46
160093,Elms Estate,2024-01-13T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.97
160093,Elms Estate,2024-01-13T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
160093,Elms Estate,2024-01-13T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
160093,Elms Estate,2024-01-13T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
160093,Elms Estate,2024-01-13T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
160093,Elms Estate,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
160093,Elms Estate,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.97
160093,Elms Estate,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.84
160093,Elms Estate,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.88
160093,Elms Estate,2024-01-13T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
160093,Elms Estate,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
160093,Elms Estate,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
160093,Elms Estate,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
160093,Elms Estate,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
160093,Elms Estate,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.77
160093,Elms Estate,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.78
160093,Elms Estate,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.02
160093,Elms Estate,2024-01-13T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,76.4
160093,Elms Estate,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
160093,Elms Estate,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
160093,Elms Estate,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.7
160093,Elms Estate,2024-01-13T17:00:00.000+00:00,transformer,,Temperature,C,19.7
160093,Elms Estate,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
160093,Elms Estate,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
160093,Elms Estate,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
160093,Elms Estate,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
160093,Elms Estate,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
160093,Elms Estate,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
160093,Elms Estate,2024-01-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
160093,Elms Estate,2024-01-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
160093,Elms Estate,2024-01-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.13
160093,Elms Estate,2024-01-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.53
160093,Elms Estate,2024-01-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,45.76
160093,Elms Estate,2024-01-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
160093,Elms Estate,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
160093,Elms Estate,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
160093,Elms Estate,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
160093,Elms Estate,2024-01-13T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-13T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-13T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-13T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.06
160093,Elms Estate,2024-01-13T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.1
160093,Elms Estate,2024-01-13T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.72
160093,Elms Estate,2024-01-13T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
160093,Elms Estate,2024-01-13T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.1
160093,Elms Estate,2024-01-13T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.2
160093,Elms Estate,2024-01-13T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.4
160093,Elms Estate,2024-01-13T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-13T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
160093,Elms Estate,2024-01-13T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-13T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.22
160093,Elms Estate,2024-01-13T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.64
160093,Elms Estate,2024-01-13T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.33
160093,Elms Estate,2024-01-13T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
160093,Elms Estate,2024-01-13T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
160093,Elms Estate,2024-01-13T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
160093,Elms Estate,2024-01-13T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
160093,Elms Estate,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
160093,Elms Estate,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
160093,Elms Estate,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.33
160093,Elms Estate,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.23
160093,Elms Estate,2024-01-13T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
160093,Elms Estate,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
160093,Elms Estate,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
160093,Elms Estate,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
160093,Elms Estate,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
160093,Elms Estate,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
160093,Elms Estate,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.92
160093,Elms Estate,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.33
160093,Elms Estate,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.06
160093,Elms Estate,2024-01-13T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,74.7
160093,Elms Estate,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
160093,Elms Estate,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
160093,Elms Estate,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.2
160093,Elms Estate,2024-01-13T16:50:00.000+00:00,transformer,,Temperature,C,19.6
160093,Elms Estate,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
160093,Elms Estate,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
160093,Elms Estate,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
160093,Elms Estate,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
160093,Elms Estate,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
160093,Elms Estate,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
160093,Elms Estate,2024-01-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
160093,Elms Estate,2024-01-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
160093,Elms Estate,2024-01-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.83
160093,Elms Estate,2024-01-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.4
160093,Elms Estate,2024-01-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,45.34
160093,Elms Estate,2024-01-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,90.0
160093,Elms Estate,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
160093,Elms Estate,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
160093,Elms Estate,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
160093,Elms Estate,2024-01-13T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-13T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-13T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
160093,Elms Estate,2024-01-13T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.69
160093,Elms Estate,2024-01-13T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.75
160093,Elms Estate,2024-01-13T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.26
160093,Elms Estate,2024-01-13T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.2
160093,Elms Estate,2024-01-13T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.3
160093,Elms Estate,2024-01-13T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.3
160093,Elms Estate,2024-01-13T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.4
160093,Elms Estate,2024-01-13T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-13T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
160093,Elms Estate,2024-01-13T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-13T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.96
160093,Elms Estate,2024-01-13T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.59
160093,Elms Estate,2024-01-13T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.08
160093,Elms Estate,2024-01-13T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
160093,Elms Estate,2024-01-13T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
160093,Elms Estate,2024-01-13T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
160093,Elms Estate,2024-01-13T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
160093,Elms Estate,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
160093,Elms Estate,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.55
160093,Elms Estate,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.17
160093,Elms Estate,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
160093,Elms Estate,2024-01-13T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
160093,Elms Estate,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
160093,Elms Estate,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
160093,Elms Estate,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
160093,Elms Estate,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
160093,Elms Estate,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
160093,Elms Estate,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
160093,Elms Estate,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.56
160093,Elms Estate,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.18
160093,Elms Estate,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.1
160093,Elms Estate,2024-01-13T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,77.6
160093,Elms Estate,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
160093,Elms Estate,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
160093,Elms Estate,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.6
160093,Elms Estate,2024-01-13T16:40:00.000+00:00,transformer,,Temperature,C,19.6
160093,Elms Estate,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
160093,Elms Estate,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
160093,Elms Estate,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
160093,Elms Estate,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
160093,Elms Estate,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
160093,Elms Estate,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
160093,Elms Estate,2024-01-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
160093,Elms Estate,2024-01-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
160093,Elms Estate,2024-01-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.76
160093,Elms Estate,2024-01-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.68
160093,Elms Estate,2024-01-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,45.2
160093,Elms Estate,2024-01-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,100.5
160093,Elms Estate,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
160093,Elms Estate,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
160093,Elms Estate,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
160093,Elms Estate,2024-01-13T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-13T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-13T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
160093,Elms Estate,2024-01-13T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.34
160093,Elms Estate,2024-01-13T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.76
160093,Elms Estate,2024-01-13T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.5
160093,Elms Estate,2024-01-13T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
160093,Elms Estate,2024-01-13T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.1
160093,Elms Estate,2024-01-13T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.5
160093,Elms Estate,2024-01-13T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.4
160093,Elms Estate,2024-01-13T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-13T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
160093,Elms Estate,2024-01-13T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-13T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.68
