Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-13T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.91
160093,Elms Estate,2024-01-13T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.02
160093,Elms Estate,2024-01-13T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
160093,Elms Estate,2024-01-13T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
160093,Elms Estate,2024-01-13T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
160093,Elms Estate,2024-01-13T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
160093,Elms Estate,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.3
160093,Elms Estate,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.13
160093,Elms Estate,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.99
160093,Elms Estate,2024-01-13T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
160093,Elms Estate,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
160093,Elms Estate,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
160093,Elms Estate,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
160093,Elms Estate,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
160093,Elms Estate,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.8
160093,Elms Estate,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.55
160093,Elms Estate,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.79
160093,Elms Estate,2024-01-13T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,69.4
160093,Elms Estate,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
160093,Elms Estate,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
160093,Elms Estate,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.1
160093,Elms Estate,2024-01-13T16:30:00.000+00:00,transformer,,Temperature,C,19.5
160093,Elms Estate,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
160093,Elms Estate,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
160093,Elms Estate,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
160093,Elms Estate,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
160093,Elms Estate,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
160093,Elms Estate,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
160093,Elms Estate,2024-01-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
160093,Elms Estate,2024-01-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
160093,Elms Estate,2024-01-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
160093,Elms Estate,2024-01-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.11
160093,Elms Estate,2024-01-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.36
160093,Elms Estate,2024-01-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.3
160093,Elms Estate,2024-01-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,93.5
160093,Elms Estate,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
160093,Elms Estate,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
160093,Elms Estate,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
160093,Elms Estate,2024-01-13T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-13T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-13T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
160093,Elms Estate,2024-01-13T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.25
160093,Elms Estate,2024-01-13T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.51
160093,Elms Estate,2024-01-13T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.11
160093,Elms Estate,2024-01-13T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
160093,Elms Estate,2024-01-13T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.4
160093,Elms Estate,2024-01-13T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.6
160093,Elms Estate,2024-01-13T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.1
160093,Elms Estate,2024-01-13T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-13T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.52
160093,Elms Estate,2024-01-13T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-13T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.32
160093,Elms Estate,2024-01-13T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.22
160093,Elms Estate,2024-01-13T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
160093,Elms Estate,2024-01-13T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
160093,Elms Estate,2024-01-13T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
160093,Elms Estate,2024-01-13T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
160093,Elms Estate,2024-01-13T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
160093,Elms Estate,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
160093,Elms Estate,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
160093,Elms Estate,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.94
160093,Elms Estate,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.84
160093,Elms Estate,2024-01-13T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
160093,Elms Estate,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
160093,Elms Estate,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
160093,Elms Estate,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
160093,Elms Estate,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
160093,Elms Estate,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
160093,Elms Estate,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.08
160093,Elms Estate,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.46
160093,Elms Estate,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.63
160093,Elms Estate,2024-01-13T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,64.9
160093,Elms Estate,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
160093,Elms Estate,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
160093,Elms Estate,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.5
160093,Elms Estate,2024-01-13T16:20:00.000+00:00,transformer,,Temperature,C,19.5
160093,Elms Estate,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
160093,Elms Estate,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
160093,Elms Estate,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
160093,Elms Estate,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
160093,Elms Estate,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
160093,Elms Estate,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
160093,Elms Estate,2024-01-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
160093,Elms Estate,2024-01-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
160093,Elms Estate,2024-01-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.06
160093,Elms Estate,2024-01-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.12
160093,Elms Estate,2024-01-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.19
160093,Elms Estate,2024-01-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
160093,Elms Estate,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
160093,Elms Estate,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
160093,Elms Estate,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
160093,Elms Estate,2024-01-13T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-13T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-13T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-13T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.89
160093,Elms Estate,2024-01-13T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.33
160093,Elms Estate,2024-01-13T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.47
160093,Elms Estate,2024-01-13T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
160093,Elms Estate,2024-01-13T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.6
160093,Elms Estate,2024-01-13T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.9
160093,Elms Estate,2024-01-13T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.5
160093,Elms Estate,2024-01-13T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-13T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
160093,Elms Estate,2024-01-13T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-13T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.29
160093,Elms Estate,2024-01-13T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.45
160093,Elms Estate,2024-01-13T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
160093,Elms Estate,2024-01-13T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
160093,Elms Estate,2024-01-13T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
160093,Elms Estate,2024-01-13T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
160093,Elms Estate,2024-01-13T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
160093,Elms Estate,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.02
160093,Elms Estate,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.78
160093,Elms Estate,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.16
160093,Elms Estate,2024-01-13T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
160093,Elms Estate,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
160093,Elms Estate,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
160093,Elms Estate,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
160093,Elms Estate,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
160093,Elms Estate,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
160093,Elms Estate,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.69
160093,Elms Estate,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.46
160093,Elms Estate,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.17
160093,Elms Estate,2024-01-13T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,65.9
160093,Elms Estate,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
160093,Elms Estate,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
160093,Elms Estate,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.4
160093,Elms Estate,2024-01-13T16:10:00.000+00:00,transformer,,Temperature,C,19.4
160093,Elms Estate,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
160093,Elms Estate,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
160093,Elms Estate,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
160093,Elms Estate,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
160093,Elms Estate,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
160093,Elms Estate,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
160093,Elms Estate,2024-01-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
160093,Elms Estate,2024-01-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
160093,Elms Estate,2024-01-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.9
160093,Elms Estate,2024-01-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.03
160093,Elms Estate,2024-01-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.36
160093,Elms Estate,2024-01-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
160093,Elms Estate,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
160093,Elms Estate,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
160093,Elms Estate,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
160093,Elms Estate,2024-01-13T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-13T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
160093,Elms Estate,2024-01-13T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-13T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.56
160093,Elms Estate,2024-01-13T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.55
160093,Elms Estate,2024-01-13T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.7
160093,Elms Estate,2024-01-13T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
160093,Elms Estate,2024-01-13T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.0
160093,Elms Estate,2024-01-13T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.7
160093,Elms Estate,2024-01-13T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.2
160093,Elms Estate,2024-01-13T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-13T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
160093,Elms Estate,2024-01-13T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-13T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.14
160093,Elms Estate,2024-01-13T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.65
160093,Elms Estate,2024-01-13T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
160093,Elms Estate,2024-01-13T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
160093,Elms Estate,2024-01-13T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
160093,Elms Estate,2024-01-13T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
160093,Elms Estate,2024-01-13T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
160093,Elms Estate,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.23
160093,Elms Estate,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.29
160093,Elms Estate,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.43
160093,Elms Estate,2024-01-13T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
160093,Elms Estate,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
160093,Elms Estate,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
160093,Elms Estate,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
160093,Elms Estate,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
160093,Elms Estate,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
160093,Elms Estate,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.27
160093,Elms Estate,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
160093,Elms Estate,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.69
160093,Elms Estate,2024-01-13T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.6
160093,Elms Estate,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
160093,Elms Estate,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
160093,Elms Estate,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.6
160093,Elms Estate,2024-01-13T16:00:00.000+00:00,transformer,,Temperature,C,19.4
160093,Elms Estate,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
160093,Elms Estate,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
160093,Elms Estate,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
160093,Elms Estate,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
160093,Elms Estate,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
160093,Elms Estate,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
160093,Elms Estate,2024-01-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
160093,Elms Estate,2024-01-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
160093,Elms Estate,2024-01-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.21
160093,Elms Estate,2024-01-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.48
160093,Elms Estate,2024-01-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.54
160093,Elms Estate,2024-01-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
160093,Elms Estate,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
160093,Elms Estate,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
160093,Elms Estate,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
160093,Elms Estate,2024-01-13T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-13T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-13T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-13T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.43
160093,Elms Estate,2024-01-13T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.88
160093,Elms Estate,2024-01-13T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.86
160093,Elms Estate,2024-01-13T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
160093,Elms Estate,2024-01-13T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.0
160093,Elms Estate,2024-01-13T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.0
160093,Elms Estate,2024-01-13T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.7
160093,Elms Estate,2024-01-13T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-13T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
160093,Elms Estate,2024-01-13T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-13T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.45
160093,Elms Estate,2024-01-13T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.44
160093,Elms Estate,2024-01-13T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.12
160093,Elms Estate,2024-01-13T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
160093,Elms Estate,2024-01-13T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
160093,Elms Estate,2024-01-13T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
160093,Elms Estate,2024-01-13T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
160093,Elms Estate,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
160093,Elms Estate,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.79
160093,Elms Estate,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.62
160093,Elms Estate,2024-01-13T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
160093,Elms Estate,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
160093,Elms Estate,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
160093,Elms Estate,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
160093,Elms Estate,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
160093,Elms Estate,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
160093,Elms Estate,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.92
160093,Elms Estate,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.27
160093,Elms Estate,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.99
160093,Elms Estate,2024-01-13T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,68.2
160093,Elms Estate,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
160093,Elms Estate,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
160093,Elms Estate,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.7
160093,Elms Estate,2024-01-13T15:50:00.000+00:00,transformer,,Temperature,C,19.1
160093,Elms Estate,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
160093,Elms Estate,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
160093,Elms Estate,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
160093,Elms Estate,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
160093,Elms Estate,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
160093,Elms Estate,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
160093,Elms Estate,2024-01-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
160093,Elms Estate,2024-01-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
160093,Elms Estate,2024-01-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.74
160093,Elms Estate,2024-01-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.38
160093,Elms Estate,2024-01-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,37.59
160093,Elms Estate,2024-01-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
160093,Elms Estate,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
160093,Elms Estate,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
160093,Elms Estate,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
160093,Elms Estate,2024-01-13T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-13T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-13T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
160093,Elms Estate,2024-01-13T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.61
160093,Elms Estate,2024-01-13T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.04
160093,Elms Estate,2024-01-13T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.53
160093,Elms Estate,2024-01-13T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
160093,Elms Estate,2024-01-13T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.9
160093,Elms Estate,2024-01-13T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.6
160093,Elms Estate,2024-01-13T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.1
160093,Elms Estate,2024-01-13T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-13T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-13T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-13T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.71
160093,Elms Estate,2024-01-13T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.62
160093,Elms Estate,2024-01-13T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
160093,Elms Estate,2024-01-13T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
160093,Elms Estate,2024-01-13T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
160093,Elms Estate,2024-01-13T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
160093,Elms Estate,2024-01-13T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
160093,Elms Estate,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
160093,Elms Estate,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
160093,Elms Estate,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.64
160093,Elms Estate,2024-01-13T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
160093,Elms Estate,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
160093,Elms Estate,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
160093,Elms Estate,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
160093,Elms Estate,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
160093,Elms Estate,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
160093,Elms Estate,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
160093,Elms Estate,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.08
160093,Elms Estate,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
160093,Elms Estate,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.71
160093,Elms Estate,2024-01-13T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.7
160093,Elms Estate,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
160093,Elms Estate,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
160093,Elms Estate,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.0
160093,Elms Estate,2024-01-13T15:40:00.000+00:00,transformer,,Temperature,C,19.4
160093,Elms Estate,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
160093,Elms Estate,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
160093,Elms Estate,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
160093,Elms Estate,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
160093,Elms Estate,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
160093,Elms Estate,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
160093,Elms Estate,2024-01-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
160093,Elms Estate,2024-01-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
160093,Elms Estate,2024-01-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
160093,Elms Estate,2024-01-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.88
160093,Elms Estate,2024-01-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.92
160093,Elms Estate,2024-01-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.83
160093,Elms Estate,2024-01-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
160093,Elms Estate,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
160093,Elms Estate,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
160093,Elms Estate,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
160093,Elms Estate,2024-01-13T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-13T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-13T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-13T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.42
160093,Elms Estate,2024-01-13T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.28
160093,Elms Estate,2024-01-13T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.11
160093,Elms Estate,2024-01-13T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
160093,Elms Estate,2024-01-13T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.3
160093,Elms Estate,2024-01-13T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.5
160093,Elms Estate,2024-01-13T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.6
160093,Elms Estate,2024-01-13T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-13T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-13T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-13T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.13
160093,Elms Estate,2024-01-13T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.92
160093,Elms Estate,2024-01-13T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.45
160093,Elms Estate,2024-01-13T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
160093,Elms Estate,2024-01-13T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
160093,Elms Estate,2024-01-13T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
160093,Elms Estate,2024-01-13T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
160093,Elms Estate,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
160093,Elms Estate,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.64
160093,Elms Estate,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.57
160093,Elms Estate,2024-01-13T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
160093,Elms Estate,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
160093,Elms Estate,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
160093,Elms Estate,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
160093,Elms Estate,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
160093,Elms Estate,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
160093,Elms Estate,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
160093,Elms Estate,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.55
160093,Elms Estate,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.27
160093,Elms Estate,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.5
160093,Elms Estate,2024-01-13T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
160093,Elms Estate,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
160093,Elms Estate,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
160093,Elms Estate,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.0
160093,Elms Estate,2024-01-13T15:30:00.000+00:00,transformer,,Temperature,C,19.4
160093,Elms Estate,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
160093,Elms Estate,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
160093,Elms Estate,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
160093,Elms Estate,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
160093,Elms Estate,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
160093,Elms Estate,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
160093,Elms Estate,2024-01-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
160093,Elms Estate,2024-01-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
160093,Elms Estate,2024-01-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
160093,Elms Estate,2024-01-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.89
160093,Elms Estate,2024-01-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.11
160093,Elms Estate,2024-01-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.63
160093,Elms Estate,2024-01-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
160093,Elms Estate,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
160093,Elms Estate,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
160093,Elms Estate,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
160093,Elms Estate,2024-01-13T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-13T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-13T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-13T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.96
160093,Elms Estate,2024-01-13T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.21
160093,Elms Estate,2024-01-13T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.23
160093,Elms Estate,2024-01-13T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
160093,Elms Estate,2024-01-13T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.2
160093,Elms Estate,2024-01-13T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
160093,Elms Estate,2024-01-13T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.8
160093,Elms Estate,2024-01-13T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-13T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
160093,Elms Estate,2024-01-13T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
160093,Elms Estate,2024-01-13T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.99
160093,Elms Estate,2024-01-13T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.22
160093,Elms Estate,2024-01-13T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.55
160093,Elms Estate,2024-01-13T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
160093,Elms Estate,2024-01-13T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
160093,Elms Estate,2024-01-13T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
160093,Elms Estate,2024-01-13T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
160093,Elms Estate,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.43
160093,Elms Estate,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.83
160093,Elms Estate,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.33
160093,Elms Estate,2024-01-13T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
160093,Elms Estate,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
160093,Elms Estate,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
160093,Elms Estate,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
160093,Elms Estate,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
160093,Elms Estate,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
160093,Elms Estate,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
160093,Elms Estate,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.3
160093,Elms Estate,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.31
160093,Elms Estate,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.86
160093,Elms Estate,2024-01-13T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
160093,Elms Estate,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
160093,Elms Estate,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
160093,Elms Estate,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
160093,Elms Estate,2024-01-13T15:20:00.000+00:00,transformer,,Temperature,C,19.3
160093,Elms Estate,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
160093,Elms Estate,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
160093,Elms Estate,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
160093,Elms Estate,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
160093,Elms Estate,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
160093,Elms Estate,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
160093,Elms Estate,2024-01-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
160093,Elms Estate,2024-01-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
160093,Elms Estate,2024-01-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
160093,Elms Estate,2024-01-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.68
160093,Elms Estate,2024-01-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.58
160093,Elms Estate,2024-01-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.97
160093,Elms Estate,2024-01-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
160093,Elms Estate,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
160093,Elms Estate,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
160093,Elms Estate,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
160093,Elms Estate,2024-01-13T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-13T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-13T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-13T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.8
160093,Elms Estate,2024-01-13T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.78
160093,Elms Estate,2024-01-13T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.69
160093,Elms Estate,2024-01-13T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
160093,Elms Estate,2024-01-13T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.7
160093,Elms Estate,2024-01-13T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
160093,Elms Estate,2024-01-13T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.8
160093,Elms Estate,2024-01-13T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
160093,Elms Estate,2024-01-13T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
160093,Elms Estate,2024-01-13T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
160093,Elms Estate,2024-01-13T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.79
160093,Elms Estate,2024-01-13T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.23
160093,Elms Estate,2024-01-13T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.7
160093,Elms Estate,2024-01-13T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
160093,Elms Estate,2024-01-13T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
160093,Elms Estate,2024-01-13T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
160093,Elms Estate,2024-01-13T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
160093,Elms Estate,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.26
160093,Elms Estate,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.71
160093,Elms Estate,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
160093,Elms Estate,2024-01-13T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
160093,Elms Estate,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
160093,Elms Estate,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
160093,Elms Estate,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
160093,Elms Estate,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
160093,Elms Estate,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
160093,Elms Estate,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
160093,Elms Estate,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.33
160093,Elms Estate,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.43
160093,Elms Estate,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.87
160093,Elms Estate,2024-01-13T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
160093,Elms Estate,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
160093,Elms Estate,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
160093,Elms Estate,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
160093,Elms Estate,2024-01-13T15:10:00.000+00:00,transformer,,Temperature,C,19.3
160093,Elms Estate,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
160093,Elms Estate,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
160093,Elms Estate,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
160093,Elms Estate,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
160093,Elms Estate,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
160093,Elms Estate,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
160093,Elms Estate,2024-01-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
160093,Elms Estate,2024-01-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
160093,Elms Estate,2024-01-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.18
160093,Elms Estate,2024-01-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.15
160093,Elms Estate,2024-01-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.43
160093,Elms Estate,2024-01-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
160093,Elms Estate,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
160093,Elms Estate,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
160093,Elms Estate,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
160093,Elms Estate,2024-01-13T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-13T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-13T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-13T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.88
160093,Elms Estate,2024-01-13T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.83
160093,Elms Estate,2024-01-13T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.79
160093,Elms Estate,2024-01-13T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
160093,Elms Estate,2024-01-13T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.2
160093,Elms Estate,2024-01-13T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
160093,Elms Estate,2024-01-13T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.2
160093,Elms Estate,2024-01-13T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-13T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.49
160093,Elms Estate,2024-01-13T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.71
160093,Elms Estate,2024-01-13T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.59
160093,Elms Estate,2024-01-13T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.67
160093,Elms Estate,2024-01-13T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.68
160093,Elms Estate,2024-01-13T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.1
160093,Elms Estate,2024-01-13T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
160093,Elms Estate,2024-01-13T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
160093,Elms Estate,2024-01-13T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
160093,Elms Estate,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.49
160093,Elms Estate,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
160093,Elms Estate,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
160093,Elms Estate,2024-01-13T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
160093,Elms Estate,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
160093,Elms Estate,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
160093,Elms Estate,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
160093,Elms Estate,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
160093,Elms Estate,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
160093,Elms Estate,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
160093,Elms Estate,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.38
160093,Elms Estate,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.55
160093,Elms Estate,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.15
160093,Elms Estate,2024-01-13T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
160093,Elms Estate,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
160093,Elms Estate,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
160093,Elms Estate,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
160093,Elms Estate,2024-01-13T15:00:00.000+00:00,transformer,,Temperature,C,19.3
160093,Elms Estate,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
160093,Elms Estate,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
160093,Elms Estate,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
160093,Elms Estate,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
160093,Elms Estate,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
160093,Elms Estate,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
160093,Elms Estate,2024-01-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
160093,Elms Estate,2024-01-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.34
160093,Elms Estate,2024-01-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.06
160093,Elms Estate,2024-01-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.63
160093,Elms Estate,2024-01-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
160093,Elms Estate,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
160093,Elms Estate,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
160093,Elms Estate,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
160093,Elms Estate,2024-01-13T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-13T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-13T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-13T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.53
160093,Elms Estate,2024-01-13T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.07
160093,Elms Estate,2024-01-13T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.54
160093,Elms Estate,2024-01-13T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
160093,Elms Estate,2024-01-13T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.8
160093,Elms Estate,2024-01-13T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
