Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-13T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.8
160093,Elms Estate,2024-01-13T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-13T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
160093,Elms Estate,2024-01-13T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
160093,Elms Estate,2024-01-13T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.43
160093,Elms Estate,2024-01-13T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.72
160093,Elms Estate,2024-01-13T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.66
160093,Elms Estate,2024-01-13T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
160093,Elms Estate,2024-01-13T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
160093,Elms Estate,2024-01-13T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
160093,Elms Estate,2024-01-13T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
160093,Elms Estate,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
160093,Elms Estate,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.42
160093,Elms Estate,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.07
160093,Elms Estate,2024-01-13T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
160093,Elms Estate,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
160093,Elms Estate,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
160093,Elms Estate,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
160093,Elms Estate,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
160093,Elms Estate,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
160093,Elms Estate,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.98
160093,Elms Estate,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.6
160093,Elms Estate,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.85
160093,Elms Estate,2024-01-13T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
160093,Elms Estate,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
160093,Elms Estate,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
160093,Elms Estate,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
160093,Elms Estate,2024-01-13T14:50:00.000+00:00,transformer,,Temperature,C,19.3
160093,Elms Estate,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
160093,Elms Estate,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
160093,Elms Estate,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
160093,Elms Estate,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
160093,Elms Estate,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
160093,Elms Estate,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
160093,Elms Estate,2024-01-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
160093,Elms Estate,2024-01-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
160093,Elms Estate,2024-01-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.98
160093,Elms Estate,2024-01-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.82
160093,Elms Estate,2024-01-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.98
160093,Elms Estate,2024-01-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
160093,Elms Estate,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
160093,Elms Estate,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
160093,Elms Estate,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
160093,Elms Estate,2024-01-13T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-13T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-13T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-13T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.31
160093,Elms Estate,2024-01-13T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.03
160093,Elms Estate,2024-01-13T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.25
160093,Elms Estate,2024-01-13T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.3
160093,Elms Estate,2024-01-13T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.3
160093,Elms Estate,2024-01-13T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
160093,Elms Estate,2024-01-13T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.7
160093,Elms Estate,2024-01-13T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-13T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
160093,Elms Estate,2024-01-13T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
160093,Elms Estate,2024-01-13T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
160093,Elms Estate,2024-01-13T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.48
160093,Elms Estate,2024-01-13T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
160093,Elms Estate,2024-01-13T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
160093,Elms Estate,2024-01-13T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
160093,Elms Estate,2024-01-13T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
160093,Elms Estate,2024-01-13T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
160093,Elms Estate,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.99
160093,Elms Estate,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.62
160093,Elms Estate,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.28
160093,Elms Estate,2024-01-13T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
160093,Elms Estate,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
160093,Elms Estate,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
160093,Elms Estate,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
160093,Elms Estate,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
160093,Elms Estate,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
160093,Elms Estate,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
160093,Elms Estate,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.02
160093,Elms Estate,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
160093,Elms Estate,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
160093,Elms Estate,2024-01-13T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
160093,Elms Estate,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
160093,Elms Estate,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
160093,Elms Estate,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
160093,Elms Estate,2024-01-13T14:40:00.000+00:00,transformer,,Temperature,C,19.3
160093,Elms Estate,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
160093,Elms Estate,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
160093,Elms Estate,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
160093,Elms Estate,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
160093,Elms Estate,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
160093,Elms Estate,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
160093,Elms Estate,2024-01-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
160093,Elms Estate,2024-01-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
160093,Elms Estate,2024-01-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.25
160093,Elms Estate,2024-01-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.41
160093,Elms Estate,2024-01-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.94
160093,Elms Estate,2024-01-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
160093,Elms Estate,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
160093,Elms Estate,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
160093,Elms Estate,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
160093,Elms Estate,2024-01-13T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-13T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-13T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-13T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.82
160093,Elms Estate,2024-01-13T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.97
160093,Elms Estate,2024-01-13T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.42
160093,Elms Estate,2024-01-13T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.7
160093,Elms Estate,2024-01-13T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.8
160093,Elms Estate,2024-01-13T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
160093,Elms Estate,2024-01-13T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.0
160093,Elms Estate,2024-01-13T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-13T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
160093,Elms Estate,2024-01-13T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-13T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.16
160093,Elms Estate,2024-01-13T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.43
160093,Elms Estate,2024-01-13T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.77
160093,Elms Estate,2024-01-13T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
160093,Elms Estate,2024-01-13T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
160093,Elms Estate,2024-01-13T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
160093,Elms Estate,2024-01-13T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
160093,Elms Estate,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
160093,Elms Estate,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.82
160093,Elms Estate,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.95
160093,Elms Estate,2024-01-13T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
160093,Elms Estate,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
160093,Elms Estate,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
160093,Elms Estate,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
160093,Elms Estate,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
160093,Elms Estate,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
160093,Elms Estate,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
160093,Elms Estate,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.54
160093,Elms Estate,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.32
160093,Elms Estate,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.07
160093,Elms Estate,2024-01-13T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
160093,Elms Estate,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
160093,Elms Estate,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
160093,Elms Estate,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
160093,Elms Estate,2024-01-13T14:30:00.000+00:00,transformer,,Temperature,C,19.3
160093,Elms Estate,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
160093,Elms Estate,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
160093,Elms Estate,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
160093,Elms Estate,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
160093,Elms Estate,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
160093,Elms Estate,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
160093,Elms Estate,2024-01-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
160093,Elms Estate,2024-01-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
160093,Elms Estate,2024-01-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.22
160093,Elms Estate,2024-01-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.54
160093,Elms Estate,2024-01-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.21
160093,Elms Estate,2024-01-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
160093,Elms Estate,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
160093,Elms Estate,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
160093,Elms Estate,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
160093,Elms Estate,2024-01-13T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-13T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-13T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-13T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.68
160093,Elms Estate,2024-01-13T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.69
160093,Elms Estate,2024-01-13T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.6
160093,Elms Estate,2024-01-13T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
160093,Elms Estate,2024-01-13T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.4
160093,Elms Estate,2024-01-13T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
160093,Elms Estate,2024-01-13T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.3
160093,Elms Estate,2024-01-13T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
160093,Elms Estate,2024-01-13T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-13T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-13T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.33
160093,Elms Estate,2024-01-13T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.65
160093,Elms Estate,2024-01-13T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.95
160093,Elms Estate,2024-01-13T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
160093,Elms Estate,2024-01-13T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
160093,Elms Estate,2024-01-13T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
160093,Elms Estate,2024-01-13T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
160093,Elms Estate,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.95
160093,Elms Estate,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
160093,Elms Estate,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.88
160093,Elms Estate,2024-01-13T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
160093,Elms Estate,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
160093,Elms Estate,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
160093,Elms Estate,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
160093,Elms Estate,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
160093,Elms Estate,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.1
160093,Elms Estate,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.63
160093,Elms Estate,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.8
160093,Elms Estate,2024-01-13T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
160093,Elms Estate,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
160093,Elms Estate,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
160093,Elms Estate,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
160093,Elms Estate,2024-01-13T14:20:00.000+00:00,transformer,,Temperature,C,19.3
160093,Elms Estate,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
160093,Elms Estate,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
160093,Elms Estate,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
160093,Elms Estate,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
160093,Elms Estate,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
160093,Elms Estate,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
160093,Elms Estate,2024-01-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
160093,Elms Estate,2024-01-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
160093,Elms Estate,2024-01-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
160093,Elms Estate,2024-01-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.05
160093,Elms Estate,2024-01-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.9
160093,Elms Estate,2024-01-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.23
160093,Elms Estate,2024-01-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
160093,Elms Estate,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
160093,Elms Estate,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
160093,Elms Estate,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
160093,Elms Estate,2024-01-13T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
160093,Elms Estate,2024-01-13T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-13T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
160093,Elms Estate,2024-01-13T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.36
160093,Elms Estate,2024-01-13T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.17
160093,Elms Estate,2024-01-13T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.61
160093,Elms Estate,2024-01-13T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
160093,Elms Estate,2024-01-13T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.8
160093,Elms Estate,2024-01-13T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
160093,Elms Estate,2024-01-13T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
160093,Elms Estate,2024-01-13T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
160093,Elms Estate,2024-01-13T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-13T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-13T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.25
160093,Elms Estate,2024-01-13T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.77
160093,Elms Estate,2024-01-13T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
160093,Elms Estate,2024-01-13T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
160093,Elms Estate,2024-01-13T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
160093,Elms Estate,2024-01-13T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
160093,Elms Estate,2024-01-13T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
160093,Elms Estate,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.64
160093,Elms Estate,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.86
160093,Elms Estate,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.84
160093,Elms Estate,2024-01-13T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
160093,Elms Estate,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
160093,Elms Estate,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
160093,Elms Estate,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
160093,Elms Estate,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
160093,Elms Estate,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
160093,Elms Estate,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.31
160093,Elms Estate,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
160093,Elms Estate,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.15
160093,Elms Estate,2024-01-13T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
160093,Elms Estate,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
160093,Elms Estate,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
160093,Elms Estate,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
160093,Elms Estate,2024-01-13T14:10:00.000+00:00,transformer,,Temperature,C,19.3
160093,Elms Estate,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
160093,Elms Estate,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
160093,Elms Estate,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
160093,Elms Estate,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
160093,Elms Estate,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
160093,Elms Estate,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
160093,Elms Estate,2024-01-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
160093,Elms Estate,2024-01-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
160093,Elms Estate,2024-01-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
160093,Elms Estate,2024-01-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.57
160093,Elms Estate,2024-01-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.24
160093,Elms Estate,2024-01-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.82
160093,Elms Estate,2024-01-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
160093,Elms Estate,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
160093,Elms Estate,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
160093,Elms Estate,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
160093,Elms Estate,2024-01-13T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-13T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-13T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-13T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.52
160093,Elms Estate,2024-01-13T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.36
160093,Elms Estate,2024-01-13T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.29
160093,Elms Estate,2024-01-13T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
160093,Elms Estate,2024-01-13T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.5
160093,Elms Estate,2024-01-13T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
160093,Elms Estate,2024-01-13T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
160093,Elms Estate,2024-01-13T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.45
160093,Elms Estate,2024-01-13T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-13T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-13T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.68
160093,Elms Estate,2024-01-13T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.18
160093,Elms Estate,2024-01-13T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.81
160093,Elms Estate,2024-01-13T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
160093,Elms Estate,2024-01-13T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
160093,Elms Estate,2024-01-13T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
160093,Elms Estate,2024-01-13T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
160093,Elms Estate,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
160093,Elms Estate,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.47
160093,Elms Estate,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.88
160093,Elms Estate,2024-01-13T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
160093,Elms Estate,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
160093,Elms Estate,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
160093,Elms Estate,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
160093,Elms Estate,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
160093,Elms Estate,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
160093,Elms Estate,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
160093,Elms Estate,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.73
160093,Elms Estate,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.52
160093,Elms Estate,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.48
160093,Elms Estate,2024-01-13T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
160093,Elms Estate,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
160093,Elms Estate,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
160093,Elms Estate,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
160093,Elms Estate,2024-01-13T14:00:00.000+00:00,transformer,,Temperature,C,19.3
160093,Elms Estate,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
160093,Elms Estate,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
160093,Elms Estate,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
160093,Elms Estate,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
160093,Elms Estate,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160093,Elms Estate,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
160093,Elms Estate,2024-01-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
160093,Elms Estate,2024-01-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
160093,Elms Estate,2024-01-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
160093,Elms Estate,2024-01-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.97
160093,Elms Estate,2024-01-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.52
160093,Elms Estate,2024-01-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.46
160093,Elms Estate,2024-01-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
160093,Elms Estate,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
160093,Elms Estate,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
160093,Elms Estate,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
160093,Elms Estate,2024-01-13T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-13T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-13T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
160093,Elms Estate,2024-01-13T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.4
160093,Elms Estate,2024-01-13T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.67
160093,Elms Estate,2024-01-13T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.82
160093,Elms Estate,2024-01-13T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
160093,Elms Estate,2024-01-13T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.0
160093,Elms Estate,2024-01-13T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
160093,Elms Estate,2024-01-13T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
160093,Elms Estate,2024-01-13T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.63
160093,Elms Estate,2024-01-13T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-13T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-13T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.09
160093,Elms Estate,2024-01-13T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.78
160093,Elms Estate,2024-01-13T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
160093,Elms Estate,2024-01-13T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
160093,Elms Estate,2024-01-13T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
160093,Elms Estate,2024-01-13T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
160093,Elms Estate,2024-01-13T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
160093,Elms Estate,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.01
160093,Elms Estate,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.11
160093,Elms Estate,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.79
160093,Elms Estate,2024-01-13T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
160093,Elms Estate,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
160093,Elms Estate,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
160093,Elms Estate,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
160093,Elms Estate,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
160093,Elms Estate,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
160093,Elms Estate,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
160093,Elms Estate,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.77
160093,Elms Estate,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.71
160093,Elms Estate,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.21
160093,Elms Estate,2024-01-13T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
160093,Elms Estate,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
160093,Elms Estate,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
160093,Elms Estate,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
160093,Elms Estate,2024-01-13T13:50:00.000+00:00,transformer,,Temperature,C,19.3
160093,Elms Estate,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
160093,Elms Estate,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
160093,Elms Estate,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
160093,Elms Estate,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
160093,Elms Estate,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
160093,Elms Estate,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
160093,Elms Estate,2024-01-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
160093,Elms Estate,2024-01-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
160093,Elms Estate,2024-01-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
160093,Elms Estate,2024-01-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.28
160093,Elms Estate,2024-01-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.26
160093,Elms Estate,2024-01-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.66
160093,Elms Estate,2024-01-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
160093,Elms Estate,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
160093,Elms Estate,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
160093,Elms Estate,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
160093,Elms Estate,2024-01-13T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-13T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-13T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-13T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.61
160093,Elms Estate,2024-01-13T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.5
160093,Elms Estate,2024-01-13T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.39
160093,Elms Estate,2024-01-13T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
160093,Elms Estate,2024-01-13T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.8
160093,Elms Estate,2024-01-13T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
160093,Elms Estate,2024-01-13T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
160093,Elms Estate,2024-01-13T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.61
160093,Elms Estate,2024-01-13T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
160093,Elms Estate,2024-01-13T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-13T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.51
160093,Elms Estate,2024-01-13T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.1
160093,Elms Estate,2024-01-13T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
160093,Elms Estate,2024-01-13T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
160093,Elms Estate,2024-01-13T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
160093,Elms Estate,2024-01-13T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
160093,Elms Estate,2024-01-13T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
160093,Elms Estate,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.96
160093,Elms Estate,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.59
160093,Elms Estate,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.84
160093,Elms Estate,2024-01-13T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
160093,Elms Estate,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
160093,Elms Estate,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
160093,Elms Estate,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
160093,Elms Estate,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
160093,Elms Estate,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
160093,Elms Estate,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
160093,Elms Estate,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.29
160093,Elms Estate,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.86
160093,Elms Estate,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.74
160093,Elms Estate,2024-01-13T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
160093,Elms Estate,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
160093,Elms Estate,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
160093,Elms Estate,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
160093,Elms Estate,2024-01-13T13:40:00.000+00:00,transformer,,Temperature,C,19.3
160093,Elms Estate,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
160093,Elms Estate,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
160093,Elms Estate,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
160093,Elms Estate,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
160093,Elms Estate,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
160093,Elms Estate,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
160093,Elms Estate,2024-01-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
160093,Elms Estate,2024-01-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
160093,Elms Estate,2024-01-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.38
160093,Elms Estate,2024-01-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.05
160093,Elms Estate,2024-01-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.03
160093,Elms Estate,2024-01-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
160093,Elms Estate,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
160093,Elms Estate,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
160093,Elms Estate,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
160093,Elms Estate,2024-01-13T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-13T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-13T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-13T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.57
160093,Elms Estate,2024-01-13T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.55
160093,Elms Estate,2024-01-13T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.98
160093,Elms Estate,2024-01-13T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
160093,Elms Estate,2024-01-13T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.6
160093,Elms Estate,2024-01-13T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.3
160093,Elms Estate,2024-01-13T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.7
160093,Elms Estate,2024-01-13T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
160093,Elms Estate,2024-01-13T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-13T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-13T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.27
160093,Elms Estate,2024-01-13T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.38
160093,Elms Estate,2024-01-13T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.22
160093,Elms Estate,2024-01-13T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
160093,Elms Estate,2024-01-13T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
160093,Elms Estate,2024-01-13T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
160093,Elms Estate,2024-01-13T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
160093,Elms Estate,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.83
160093,Elms Estate,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.16
160093,Elms Estate,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.9
160093,Elms Estate,2024-01-13T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
160093,Elms Estate,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
160093,Elms Estate,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
160093,Elms Estate,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
160093,Elms Estate,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
160093,Elms Estate,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
160093,Elms Estate,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
160093,Elms Estate,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.55
160093,Elms Estate,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
160093,Elms Estate,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.12
160093,Elms Estate,2024-01-13T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
160093,Elms Estate,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
160093,Elms Estate,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
160093,Elms Estate,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
160093,Elms Estate,2024-01-13T13:30:00.000+00:00,transformer,,Temperature,C,19.3
160093,Elms Estate,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
160093,Elms Estate,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
160093,Elms Estate,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
160093,Elms Estate,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
160093,Elms Estate,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
160093,Elms Estate,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
160093,Elms Estate,2024-01-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
160093,Elms Estate,2024-01-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
160093,Elms Estate,2024-01-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.22
160093,Elms Estate,2024-01-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.23
160093,Elms Estate,2024-01-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.21
160093,Elms Estate,2024-01-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
160093,Elms Estate,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
160093,Elms Estate,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
160093,Elms Estate,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
160093,Elms Estate,2024-01-13T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-13T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-13T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-13T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.76
160093,Elms Estate,2024-01-13T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.96
160093,Elms Estate,2024-01-13T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
160093,Elms Estate,2024-01-13T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
160093,Elms Estate,2024-01-13T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.5
160093,Elms Estate,2024-01-13T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
160093,Elms Estate,2024-01-13T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
160093,Elms Estate,2024-01-13T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
160093,Elms Estate,2024-01-13T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
160093,Elms Estate,2024-01-13T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-13T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.89
160093,Elms Estate,2024-01-13T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.79
160093,Elms Estate,2024-01-13T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.74
160093,Elms Estate,2024-01-13T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
160093,Elms Estate,2024-01-13T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
160093,Elms Estate,2024-01-13T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
160093,Elms Estate,2024-01-13T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
160093,Elms Estate,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.87
160093,Elms Estate,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.12
160093,Elms Estate,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.81
160093,Elms Estate,2024-01-13T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
160093,Elms Estate,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
160093,Elms Estate,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
160093,Elms Estate,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
160093,Elms Estate,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
160093,Elms Estate,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
160093,Elms Estate,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.01
160093,Elms Estate,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.28
160093,Elms Estate,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
160093,Elms Estate,2024-01-13T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
160093,Elms Estate,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
160093,Elms Estate,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
160093,Elms Estate,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
160093,Elms Estate,2024-01-13T13:20:00.000+00:00,transformer,,Temperature,C,19.3
160093,Elms Estate,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
160093,Elms Estate,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
160093,Elms Estate,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
160093,Elms Estate,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
160093,Elms Estate,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
160093,Elms Estate,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
160093,Elms Estate,2024-01-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
160093,Elms Estate,2024-01-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
160093,Elms Estate,2024-01-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.54
160093,Elms Estate,2024-01-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.15
160093,Elms Estate,2024-01-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.37
160093,Elms Estate,2024-01-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
160093,Elms Estate,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
160093,Elms Estate,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
160093,Elms Estate,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
160093,Elms Estate,2024-01-13T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-13T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-13T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-13T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.62
