Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-13T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.59
160093,Elms Estate,2024-01-13T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.78
160093,Elms Estate,2024-01-13T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
160093,Elms Estate,2024-01-13T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.9
160093,Elms Estate,2024-01-13T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
160093,Elms Estate,2024-01-13T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
160093,Elms Estate,2024-01-13T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
160093,Elms Estate,2024-01-13T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
160093,Elms Estate,2024-01-13T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-13T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.65
160093,Elms Estate,2024-01-13T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.94
160093,Elms Estate,2024-01-13T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
160093,Elms Estate,2024-01-13T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
160093,Elms Estate,2024-01-13T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
160093,Elms Estate,2024-01-13T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
160093,Elms Estate,2024-01-13T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
160093,Elms Estate,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.43
160093,Elms Estate,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.35
160093,Elms Estate,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.99
160093,Elms Estate,2024-01-13T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
160093,Elms Estate,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
160093,Elms Estate,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
160093,Elms Estate,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
160093,Elms Estate,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
160093,Elms Estate,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.59
160093,Elms Estate,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
160093,Elms Estate,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.85
160093,Elms Estate,2024-01-13T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
160093,Elms Estate,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
160093,Elms Estate,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
160093,Elms Estate,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
160093,Elms Estate,2024-01-13T13:10:00.000+00:00,transformer,,Temperature,C,19.3
160093,Elms Estate,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
160093,Elms Estate,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
160093,Elms Estate,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
160093,Elms Estate,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
160093,Elms Estate,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
160093,Elms Estate,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
160093,Elms Estate,2024-01-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
160093,Elms Estate,2024-01-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
160093,Elms Estate,2024-01-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.28
160093,Elms Estate,2024-01-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.71
160093,Elms Estate,2024-01-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.5
160093,Elms Estate,2024-01-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
160093,Elms Estate,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
160093,Elms Estate,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
160093,Elms Estate,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
160093,Elms Estate,2024-01-13T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-13T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-13T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-13T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.82
160093,Elms Estate,2024-01-13T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.2
160093,Elms Estate,2024-01-13T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.67
160093,Elms Estate,2024-01-13T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
160093,Elms Estate,2024-01-13T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.2
160093,Elms Estate,2024-01-13T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
160093,Elms Estate,2024-01-13T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.3
160093,Elms Estate,2024-01-13T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-13T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-13T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-13T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.59
160093,Elms Estate,2024-01-13T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.83
160093,Elms Estate,2024-01-13T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.8
160093,Elms Estate,2024-01-13T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
160093,Elms Estate,2024-01-13T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
160093,Elms Estate,2024-01-13T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
160093,Elms Estate,2024-01-13T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
160093,Elms Estate,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
160093,Elms Estate,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.24
160093,Elms Estate,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.02
160093,Elms Estate,2024-01-13T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
160093,Elms Estate,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
160093,Elms Estate,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
160093,Elms Estate,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
160093,Elms Estate,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
160093,Elms Estate,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
160093,Elms Estate,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
160093,Elms Estate,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.83
160093,Elms Estate,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.99
160093,Elms Estate,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.47
160093,Elms Estate,2024-01-13T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
160093,Elms Estate,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
160093,Elms Estate,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
160093,Elms Estate,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
160093,Elms Estate,2024-01-13T13:00:00.000+00:00,transformer,,Temperature,C,19.3
160093,Elms Estate,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
160093,Elms Estate,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
160093,Elms Estate,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
160093,Elms Estate,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
160093,Elms Estate,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
160093,Elms Estate,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
160093,Elms Estate,2024-01-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
160093,Elms Estate,2024-01-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
160093,Elms Estate,2024-01-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
160093,Elms Estate,2024-01-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.15
160093,Elms Estate,2024-01-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.25
160093,Elms Estate,2024-01-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.96
160093,Elms Estate,2024-01-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
160093,Elms Estate,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
160093,Elms Estate,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
160093,Elms Estate,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
160093,Elms Estate,2024-01-13T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-13T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-13T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
160093,Elms Estate,2024-01-13T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.71
160093,Elms Estate,2024-01-13T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.22
160093,Elms Estate,2024-01-13T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.31
160093,Elms Estate,2024-01-13T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
160093,Elms Estate,2024-01-13T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
160093,Elms Estate,2024-01-13T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
160093,Elms Estate,2024-01-13T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
160093,Elms Estate,2024-01-13T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-13T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
160093,Elms Estate,2024-01-13T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-13T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.43
160093,Elms Estate,2024-01-13T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.06
160093,Elms Estate,2024-01-13T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.82
160093,Elms Estate,2024-01-13T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
160093,Elms Estate,2024-01-13T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
160093,Elms Estate,2024-01-13T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
160093,Elms Estate,2024-01-13T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
160093,Elms Estate,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
160093,Elms Estate,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
160093,Elms Estate,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
160093,Elms Estate,2024-01-13T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
160093,Elms Estate,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
160093,Elms Estate,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
160093,Elms Estate,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
160093,Elms Estate,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
160093,Elms Estate,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
160093,Elms Estate,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.23
160093,Elms Estate,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.12
160093,Elms Estate,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.42
160093,Elms Estate,2024-01-13T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
160093,Elms Estate,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
160093,Elms Estate,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
160093,Elms Estate,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.9
160093,Elms Estate,2024-01-13T12:50:00.000+00:00,transformer,,Temperature,C,19.3
160093,Elms Estate,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
160093,Elms Estate,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
160093,Elms Estate,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
160093,Elms Estate,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
160093,Elms Estate,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
160093,Elms Estate,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
160093,Elms Estate,2024-01-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
160093,Elms Estate,2024-01-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
160093,Elms Estate,2024-01-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
160093,Elms Estate,2024-01-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.49
160093,Elms Estate,2024-01-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.11
160093,Elms Estate,2024-01-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.26
160093,Elms Estate,2024-01-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
160093,Elms Estate,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
160093,Elms Estate,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
160093,Elms Estate,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
160093,Elms Estate,2024-01-13T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-13T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-13T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-13T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.64
160093,Elms Estate,2024-01-13T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.23
160093,Elms Estate,2024-01-13T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.26
160093,Elms Estate,2024-01-13T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
160093,Elms Estate,2024-01-13T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.2
160093,Elms Estate,2024-01-13T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
160093,Elms Estate,2024-01-13T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
160093,Elms Estate,2024-01-13T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-13T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-13T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-13T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.18
160093,Elms Estate,2024-01-13T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.43
160093,Elms Estate,2024-01-13T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.91
160093,Elms Estate,2024-01-13T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
160093,Elms Estate,2024-01-13T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
160093,Elms Estate,2024-01-13T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
160093,Elms Estate,2024-01-13T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
160093,Elms Estate,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
160093,Elms Estate,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.22
160093,Elms Estate,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.61
160093,Elms Estate,2024-01-13T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
160093,Elms Estate,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
160093,Elms Estate,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
160093,Elms Estate,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
160093,Elms Estate,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
160093,Elms Estate,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
160093,Elms Estate,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.37
160093,Elms Estate,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
160093,Elms Estate,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.97
160093,Elms Estate,2024-01-13T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
160093,Elms Estate,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
160093,Elms Estate,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
160093,Elms Estate,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.8
160093,Elms Estate,2024-01-13T12:40:00.000+00:00,transformer,,Temperature,C,19.2
160093,Elms Estate,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
160093,Elms Estate,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
160093,Elms Estate,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
160093,Elms Estate,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
160093,Elms Estate,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
160093,Elms Estate,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
160093,Elms Estate,2024-01-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
160093,Elms Estate,2024-01-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
160093,Elms Estate,2024-01-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
160093,Elms Estate,2024-01-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.85
160093,Elms Estate,2024-01-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.59
160093,Elms Estate,2024-01-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.74
160093,Elms Estate,2024-01-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
160093,Elms Estate,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
160093,Elms Estate,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
160093,Elms Estate,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
160093,Elms Estate,2024-01-13T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-13T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-13T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-13T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.25
160093,Elms Estate,2024-01-13T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.07
160093,Elms Estate,2024-01-13T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.19
160093,Elms Estate,2024-01-13T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
160093,Elms Estate,2024-01-13T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.4
160093,Elms Estate,2024-01-13T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
160093,Elms Estate,2024-01-13T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.7
160093,Elms Estate,2024-01-13T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-13T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
160093,Elms Estate,2024-01-13T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-13T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.22
160093,Elms Estate,2024-01-13T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.08
160093,Elms Estate,2024-01-13T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.44
160093,Elms Estate,2024-01-13T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
160093,Elms Estate,2024-01-13T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
160093,Elms Estate,2024-01-13T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
160093,Elms Estate,2024-01-13T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
160093,Elms Estate,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
160093,Elms Estate,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.14
160093,Elms Estate,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.81
160093,Elms Estate,2024-01-13T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
160093,Elms Estate,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
160093,Elms Estate,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
160093,Elms Estate,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
160093,Elms Estate,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
160093,Elms Estate,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
160093,Elms Estate,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.58
160093,Elms Estate,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.46
160093,Elms Estate,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.74
160093,Elms Estate,2024-01-13T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
160093,Elms Estate,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
160093,Elms Estate,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
160093,Elms Estate,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.0
160093,Elms Estate,2024-01-13T12:30:00.000+00:00,transformer,,Temperature,C,19.2
160093,Elms Estate,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
160093,Elms Estate,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
160093,Elms Estate,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
160093,Elms Estate,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
160093,Elms Estate,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
160093,Elms Estate,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
160093,Elms Estate,2024-01-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
160093,Elms Estate,2024-01-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
160093,Elms Estate,2024-01-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.11
160093,Elms Estate,2024-01-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.75
160093,Elms Estate,2024-01-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.19
160093,Elms Estate,2024-01-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
160093,Elms Estate,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
160093,Elms Estate,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
160093,Elms Estate,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
160093,Elms Estate,2024-01-13T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-13T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-13T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-13T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.1
160093,Elms Estate,2024-01-13T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.02
160093,Elms Estate,2024-01-13T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.84
160093,Elms Estate,2024-01-13T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.7
160093,Elms Estate,2024-01-13T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.3
160093,Elms Estate,2024-01-13T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
160093,Elms Estate,2024-01-13T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.5
160093,Elms Estate,2024-01-13T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-13T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
160093,Elms Estate,2024-01-13T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-13T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.06
160093,Elms Estate,2024-01-13T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.16
160093,Elms Estate,2024-01-13T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.95
160093,Elms Estate,2024-01-13T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
160093,Elms Estate,2024-01-13T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
160093,Elms Estate,2024-01-13T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
160093,Elms Estate,2024-01-13T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
160093,Elms Estate,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.99
160093,Elms Estate,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.26
160093,Elms Estate,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.98
160093,Elms Estate,2024-01-13T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
160093,Elms Estate,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
160093,Elms Estate,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
160093,Elms Estate,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
160093,Elms Estate,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
160093,Elms Estate,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
160093,Elms Estate,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
160093,Elms Estate,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.76
160093,Elms Estate,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.85
160093,Elms Estate,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.93
160093,Elms Estate,2024-01-13T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
160093,Elms Estate,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
160093,Elms Estate,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
160093,Elms Estate,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.0
160093,Elms Estate,2024-01-13T12:20:00.000+00:00,transformer,,Temperature,C,19.2
160093,Elms Estate,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
160093,Elms Estate,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
160093,Elms Estate,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
160093,Elms Estate,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
160093,Elms Estate,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
160093,Elms Estate,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
160093,Elms Estate,2024-01-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
160093,Elms Estate,2024-01-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
160093,Elms Estate,2024-01-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.91
160093,Elms Estate,2024-01-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.3
160093,Elms Estate,2024-01-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.7
160093,Elms Estate,2024-01-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
160093,Elms Estate,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
160093,Elms Estate,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
160093,Elms Estate,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
160093,Elms Estate,2024-01-13T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-13T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-13T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-13T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.0
160093,Elms Estate,2024-01-13T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.15
160093,Elms Estate,2024-01-13T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.08
160093,Elms Estate,2024-01-13T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
160093,Elms Estate,2024-01-13T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.7
160093,Elms Estate,2024-01-13T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
160093,Elms Estate,2024-01-13T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.3
160093,Elms Estate,2024-01-13T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-13T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.46
160093,Elms Estate,2024-01-13T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-13T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.86
160093,Elms Estate,2024-01-13T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.31
160093,Elms Estate,2024-01-13T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
160093,Elms Estate,2024-01-13T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
160093,Elms Estate,2024-01-13T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
160093,Elms Estate,2024-01-13T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
160093,Elms Estate,2024-01-13T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
160093,Elms Estate,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
160093,Elms Estate,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.63
160093,Elms Estate,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.54
160093,Elms Estate,2024-01-13T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
160093,Elms Estate,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
160093,Elms Estate,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
160093,Elms Estate,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
160093,Elms Estate,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
160093,Elms Estate,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.71
160093,Elms Estate,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.07
160093,Elms Estate,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.31
160093,Elms Estate,2024-01-13T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
160093,Elms Estate,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
160093,Elms Estate,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
160093,Elms Estate,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.3
160093,Elms Estate,2024-01-13T12:10:00.000+00:00,transformer,,Temperature,C,19.2
160093,Elms Estate,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
160093,Elms Estate,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
160093,Elms Estate,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
160093,Elms Estate,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
160093,Elms Estate,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
160093,Elms Estate,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
160093,Elms Estate,2024-01-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
160093,Elms Estate,2024-01-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
160093,Elms Estate,2024-01-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.54
160093,Elms Estate,2024-01-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.15
160093,Elms Estate,2024-01-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.74
160093,Elms Estate,2024-01-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
160093,Elms Estate,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
160093,Elms Estate,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
160093,Elms Estate,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
160093,Elms Estate,2024-01-13T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-13T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-13T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-13T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.44
160093,Elms Estate,2024-01-13T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.26
160093,Elms Estate,2024-01-13T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.04
160093,Elms Estate,2024-01-13T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
160093,Elms Estate,2024-01-13T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.5
160093,Elms Estate,2024-01-13T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
160093,Elms Estate,2024-01-13T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
160093,Elms Estate,2024-01-13T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-13T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.66
160093,Elms Estate,2024-01-13T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-13T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.06
160093,Elms Estate,2024-01-13T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.53
160093,Elms Estate,2024-01-13T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.49
160093,Elms Estate,2024-01-13T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
160093,Elms Estate,2024-01-13T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
160093,Elms Estate,2024-01-13T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
160093,Elms Estate,2024-01-13T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
160093,Elms Estate,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
160093,Elms Estate,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.01
160093,Elms Estate,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.46
160093,Elms Estate,2024-01-13T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
160093,Elms Estate,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
160093,Elms Estate,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
160093,Elms Estate,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
160093,Elms Estate,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
160093,Elms Estate,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
160093,Elms Estate,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.09
160093,Elms Estate,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.15
160093,Elms Estate,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.75
160093,Elms Estate,2024-01-13T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
160093,Elms Estate,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
160093,Elms Estate,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
160093,Elms Estate,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
160093,Elms Estate,2024-01-13T12:00:00.000+00:00,transformer,,Temperature,C,19.2
160093,Elms Estate,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
160093,Elms Estate,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
160093,Elms Estate,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
160093,Elms Estate,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
160093,Elms Estate,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
160093,Elms Estate,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
160093,Elms Estate,2024-01-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
160093,Elms Estate,2024-01-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
160093,Elms Estate,2024-01-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
160093,Elms Estate,2024-01-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.57
160093,Elms Estate,2024-01-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.94
160093,Elms Estate,2024-01-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.75
160093,Elms Estate,2024-01-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
160093,Elms Estate,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
160093,Elms Estate,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
160093,Elms Estate,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
160093,Elms Estate,2024-01-13T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-13T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-13T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-13T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.47
160093,Elms Estate,2024-01-13T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.11
160093,Elms Estate,2024-01-13T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.86
160093,Elms Estate,2024-01-13T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
160093,Elms Estate,2024-01-13T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.6
160093,Elms Estate,2024-01-13T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
160093,Elms Estate,2024-01-13T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.6
160093,Elms Estate,2024-01-13T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-13T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
160093,Elms Estate,2024-01-13T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-13T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.06
160093,Elms Estate,2024-01-13T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.41
160093,Elms Estate,2024-01-13T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.8
160093,Elms Estate,2024-01-13T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
160093,Elms Estate,2024-01-13T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
160093,Elms Estate,2024-01-13T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
160093,Elms Estate,2024-01-13T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
160093,Elms Estate,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
160093,Elms Estate,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.31
160093,Elms Estate,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.96
160093,Elms Estate,2024-01-13T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
160093,Elms Estate,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
160093,Elms Estate,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
160093,Elms Estate,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
160093,Elms Estate,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
160093,Elms Estate,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
160093,Elms Estate,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.26
160093,Elms Estate,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.07
160093,Elms Estate,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.75
160093,Elms Estate,2024-01-13T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.1
160093,Elms Estate,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
160093,Elms Estate,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
160093,Elms Estate,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.0
160093,Elms Estate,2024-01-13T11:50:00.000+00:00,transformer,,Temperature,C,19.2
160093,Elms Estate,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
160093,Elms Estate,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
160093,Elms Estate,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
160093,Elms Estate,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
160093,Elms Estate,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
160093,Elms Estate,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
160093,Elms Estate,2024-01-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
160093,Elms Estate,2024-01-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
160093,Elms Estate,2024-01-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
160093,Elms Estate,2024-01-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.49
160093,Elms Estate,2024-01-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.91
160093,Elms Estate,2024-01-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.37
160093,Elms Estate,2024-01-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
160093,Elms Estate,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
160093,Elms Estate,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
160093,Elms Estate,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
160093,Elms Estate,2024-01-13T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-13T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-13T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
160093,Elms Estate,2024-01-13T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.4
160093,Elms Estate,2024-01-13T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.74
160093,Elms Estate,2024-01-13T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.36
160093,Elms Estate,2024-01-13T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.7
160093,Elms Estate,2024-01-13T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.8
160093,Elms Estate,2024-01-13T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
160093,Elms Estate,2024-01-13T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.5
160093,Elms Estate,2024-01-13T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-13T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
160093,Elms Estate,2024-01-13T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-13T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.77
160093,Elms Estate,2024-01-13T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.96
160093,Elms Estate,2024-01-13T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
160093,Elms Estate,2024-01-13T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
160093,Elms Estate,2024-01-13T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
160093,Elms Estate,2024-01-13T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
160093,Elms Estate,2024-01-13T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
160093,Elms Estate,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
160093,Elms Estate,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.02
160093,Elms Estate,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.46
160093,Elms Estate,2024-01-13T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
160093,Elms Estate,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
160093,Elms Estate,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
160093,Elms Estate,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
160093,Elms Estate,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
160093,Elms Estate,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
160093,Elms Estate,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
160093,Elms Estate,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.82
160093,Elms Estate,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.57
160093,Elms Estate,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.32
160093,Elms Estate,2024-01-13T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
160093,Elms Estate,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
160093,Elms Estate,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
160093,Elms Estate,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
160093,Elms Estate,2024-01-13T11:40:00.000+00:00,transformer,,Temperature,C,19.2
160093,Elms Estate,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
160093,Elms Estate,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
160093,Elms Estate,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
160093,Elms Estate,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
160093,Elms Estate,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
160093,Elms Estate,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
160093,Elms Estate,2024-01-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
160093,Elms Estate,2024-01-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
160093,Elms Estate,2024-01-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.8
160093,Elms Estate,2024-01-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.28
160093,Elms Estate,2024-01-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.21
160093,Elms Estate,2024-01-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
160093,Elms Estate,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
160093,Elms Estate,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
