Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
160093,Elms Estate,2024-01-13T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-13T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-13T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
160093,Elms Estate,2024-01-13T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.35
160093,Elms Estate,2024-01-13T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.99
160093,Elms Estate,2024-01-13T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.35
160093,Elms Estate,2024-01-13T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
160093,Elms Estate,2024-01-13T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.8
160093,Elms Estate,2024-01-13T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
160093,Elms Estate,2024-01-13T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
160093,Elms Estate,2024-01-13T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-13T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.67
160093,Elms Estate,2024-01-13T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-13T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.33
160093,Elms Estate,2024-01-13T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.69
160093,Elms Estate,2024-01-13T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.12
160093,Elms Estate,2024-01-13T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
160093,Elms Estate,2024-01-13T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
160093,Elms Estate,2024-01-13T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
160093,Elms Estate,2024-01-13T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
160093,Elms Estate,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
160093,Elms Estate,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.36
160093,Elms Estate,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.94
160093,Elms Estate,2024-01-13T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
160093,Elms Estate,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
160093,Elms Estate,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
160093,Elms Estate,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
160093,Elms Estate,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
160093,Elms Estate,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.61
160093,Elms Estate,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.29
160093,Elms Estate,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.6
160093,Elms Estate,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.25
160093,Elms Estate,2024-01-13T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
160093,Elms Estate,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
160093,Elms Estate,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
160093,Elms Estate,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
160093,Elms Estate,2024-01-13T11:30:00.000+00:00,transformer,,Temperature,C,19.2
160093,Elms Estate,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
160093,Elms Estate,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
160093,Elms Estate,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
160093,Elms Estate,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
160093,Elms Estate,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
160093,Elms Estate,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
160093,Elms Estate,2024-01-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
160093,Elms Estate,2024-01-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
160093,Elms Estate,2024-01-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
160093,Elms Estate,2024-01-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.91
160093,Elms Estate,2024-01-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.64
160093,Elms Estate,2024-01-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.66
160093,Elms Estate,2024-01-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
160093,Elms Estate,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
160093,Elms Estate,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
160093,Elms Estate,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
160093,Elms Estate,2024-01-13T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-13T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-13T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
160093,Elms Estate,2024-01-13T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.22
160093,Elms Estate,2024-01-13T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.99
160093,Elms Estate,2024-01-13T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.62
160093,Elms Estate,2024-01-13T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
160093,Elms Estate,2024-01-13T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.4
160093,Elms Estate,2024-01-13T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
160093,Elms Estate,2024-01-13T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
160093,Elms Estate,2024-01-13T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-13T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
160093,Elms Estate,2024-01-13T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-13T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.98
160093,Elms Estate,2024-01-13T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.54
160093,Elms Estate,2024-01-13T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.64
160093,Elms Estate,2024-01-13T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
160093,Elms Estate,2024-01-13T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
160093,Elms Estate,2024-01-13T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
160093,Elms Estate,2024-01-13T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
160093,Elms Estate,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
160093,Elms Estate,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.09
160093,Elms Estate,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.05
160093,Elms Estate,2024-01-13T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
160093,Elms Estate,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
160093,Elms Estate,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
160093,Elms Estate,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
160093,Elms Estate,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
160093,Elms Estate,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.73
160093,Elms Estate,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.37
160093,Elms Estate,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.04
160093,Elms Estate,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.82
160093,Elms Estate,2024-01-13T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
160093,Elms Estate,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
160093,Elms Estate,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
160093,Elms Estate,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.1
160093,Elms Estate,2024-01-13T11:20:00.000+00:00,transformer,,Temperature,C,19.3
160093,Elms Estate,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
160093,Elms Estate,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
160093,Elms Estate,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
160093,Elms Estate,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
160093,Elms Estate,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160093,Elms Estate,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
160093,Elms Estate,2024-01-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
160093,Elms Estate,2024-01-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
160093,Elms Estate,2024-01-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.64
160093,Elms Estate,2024-01-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.66
160093,Elms Estate,2024-01-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.13
160093,Elms Estate,2024-01-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
160093,Elms Estate,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
160093,Elms Estate,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
160093,Elms Estate,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
160093,Elms Estate,2024-01-13T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-13T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-13T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-13T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.34
160093,Elms Estate,2024-01-13T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.09
160093,Elms Estate,2024-01-13T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.09
160093,Elms Estate,2024-01-13T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
160093,Elms Estate,2024-01-13T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
160093,Elms Estate,2024-01-13T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
160093,Elms Estate,2024-01-13T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
160093,Elms Estate,2024-01-13T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-13T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
160093,Elms Estate,2024-01-13T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-13T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.3
160093,Elms Estate,2024-01-13T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.18
160093,Elms Estate,2024-01-13T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
160093,Elms Estate,2024-01-13T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
160093,Elms Estate,2024-01-13T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
160093,Elms Estate,2024-01-13T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
160093,Elms Estate,2024-01-13T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
160093,Elms Estate,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
160093,Elms Estate,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.98
160093,Elms Estate,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.73
160093,Elms Estate,2024-01-13T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
160093,Elms Estate,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
160093,Elms Estate,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
160093,Elms Estate,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
160093,Elms Estate,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
160093,Elms Estate,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
160093,Elms Estate,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.28
160093,Elms Estate,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
160093,Elms Estate,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.28
160093,Elms Estate,2024-01-13T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
160093,Elms Estate,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
160093,Elms Estate,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
160093,Elms Estate,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.6
160093,Elms Estate,2024-01-13T11:10:00.000+00:00,transformer,,Temperature,C,19.3
160093,Elms Estate,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
160093,Elms Estate,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
160093,Elms Estate,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
160093,Elms Estate,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
160093,Elms Estate,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
160093,Elms Estate,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
160093,Elms Estate,2024-01-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
160093,Elms Estate,2024-01-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
160093,Elms Estate,2024-01-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.21
160093,Elms Estate,2024-01-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.06
160093,Elms Estate,2024-01-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.41
160093,Elms Estate,2024-01-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
160093,Elms Estate,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
160093,Elms Estate,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
160093,Elms Estate,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
160093,Elms Estate,2024-01-13T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-13T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-13T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-13T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.22
160093,Elms Estate,2024-01-13T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.2
160093,Elms Estate,2024-01-13T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.33
160093,Elms Estate,2024-01-13T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
160093,Elms Estate,2024-01-13T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
160093,Elms Estate,2024-01-13T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
160093,Elms Estate,2024-01-13T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
160093,Elms Estate,2024-01-13T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-13T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-13T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-13T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.49
160093,Elms Estate,2024-01-13T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.89
160093,Elms Estate,2024-01-13T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
160093,Elms Estate,2024-01-13T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
160093,Elms Estate,2024-01-13T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
160093,Elms Estate,2024-01-13T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
160093,Elms Estate,2024-01-13T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
160093,Elms Estate,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
160093,Elms Estate,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.16
160093,Elms Estate,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.78
160093,Elms Estate,2024-01-13T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
160093,Elms Estate,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
160093,Elms Estate,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
160093,Elms Estate,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
160093,Elms Estate,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
160093,Elms Estate,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
160093,Elms Estate,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.37
160093,Elms Estate,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
160093,Elms Estate,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.4
160093,Elms Estate,2024-01-13T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
160093,Elms Estate,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
160093,Elms Estate,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
160093,Elms Estate,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
160093,Elms Estate,2024-01-13T11:00:00.000+00:00,transformer,,Temperature,C,19.3
160093,Elms Estate,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
160093,Elms Estate,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
160093,Elms Estate,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
160093,Elms Estate,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
160093,Elms Estate,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
160093,Elms Estate,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
160093,Elms Estate,2024-01-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
160093,Elms Estate,2024-01-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
160093,Elms Estate,2024-01-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.36
160093,Elms Estate,2024-01-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.52
160093,Elms Estate,2024-01-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.53
160093,Elms Estate,2024-01-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
160093,Elms Estate,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
160093,Elms Estate,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
160093,Elms Estate,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
160093,Elms Estate,2024-01-13T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-13T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-13T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-13T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.45
160093,Elms Estate,2024-01-13T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.11
160093,Elms Estate,2024-01-13T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.4
160093,Elms Estate,2024-01-13T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
160093,Elms Estate,2024-01-13T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
160093,Elms Estate,2024-01-13T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
160093,Elms Estate,2024-01-13T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
160093,Elms Estate,2024-01-13T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-13T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-13T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-13T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.14
160093,Elms Estate,2024-01-13T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.02
160093,Elms Estate,2024-01-13T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
160093,Elms Estate,2024-01-13T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
160093,Elms Estate,2024-01-13T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
160093,Elms Estate,2024-01-13T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
160093,Elms Estate,2024-01-13T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
160093,Elms Estate,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.36
160093,Elms Estate,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.83
160093,Elms Estate,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.8
160093,Elms Estate,2024-01-13T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
160093,Elms Estate,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
160093,Elms Estate,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
160093,Elms Estate,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
160093,Elms Estate,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
160093,Elms Estate,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.49
160093,Elms Estate,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
160093,Elms Estate,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.05
160093,Elms Estate,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.14
160093,Elms Estate,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.67
160093,Elms Estate,2024-01-13T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
160093,Elms Estate,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
160093,Elms Estate,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
160093,Elms Estate,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
160093,Elms Estate,2024-01-13T10:50:00.000+00:00,transformer,,Temperature,C,19.3
160093,Elms Estate,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
160093,Elms Estate,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
160093,Elms Estate,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
160093,Elms Estate,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
160093,Elms Estate,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160093,Elms Estate,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
160093,Elms Estate,2024-01-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
160093,Elms Estate,2024-01-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
160093,Elms Estate,2024-01-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
160093,Elms Estate,2024-01-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.1
160093,Elms Estate,2024-01-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.09
160093,Elms Estate,2024-01-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
160093,Elms Estate,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
160093,Elms Estate,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
160093,Elms Estate,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
160093,Elms Estate,2024-01-13T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-13T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-13T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-13T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.58
160093,Elms Estate,2024-01-13T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.46
160093,Elms Estate,2024-01-13T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.87
160093,Elms Estate,2024-01-13T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
160093,Elms Estate,2024-01-13T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
160093,Elms Estate,2024-01-13T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
160093,Elms Estate,2024-01-13T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
160093,Elms Estate,2024-01-13T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-13T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
160093,Elms Estate,2024-01-13T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-13T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.94
160093,Elms Estate,2024-01-13T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.95
160093,Elms Estate,2024-01-13T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
160093,Elms Estate,2024-01-13T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
160093,Elms Estate,2024-01-13T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
160093,Elms Estate,2024-01-13T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
160093,Elms Estate,2024-01-13T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
160093,Elms Estate,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
160093,Elms Estate,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.42
160093,Elms Estate,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.91
160093,Elms Estate,2024-01-13T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
160093,Elms Estate,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
160093,Elms Estate,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
160093,Elms Estate,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
160093,Elms Estate,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
160093,Elms Estate,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
160093,Elms Estate,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
160093,Elms Estate,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.39
160093,Elms Estate,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.19
160093,Elms Estate,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.52
160093,Elms Estate,2024-01-13T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
160093,Elms Estate,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
160093,Elms Estate,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
160093,Elms Estate,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.6
160093,Elms Estate,2024-01-13T10:40:00.000+00:00,transformer,,Temperature,C,19.3
160093,Elms Estate,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
160093,Elms Estate,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
160093,Elms Estate,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
160093,Elms Estate,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
160093,Elms Estate,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
160093,Elms Estate,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
160093,Elms Estate,2024-01-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
160093,Elms Estate,2024-01-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
160093,Elms Estate,2024-01-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
160093,Elms Estate,2024-01-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.01
160093,Elms Estate,2024-01-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.93
160093,Elms Estate,2024-01-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
160093,Elms Estate,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
160093,Elms Estate,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
160093,Elms Estate,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
160093,Elms Estate,2024-01-13T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-13T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-13T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-13T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.31
160093,Elms Estate,2024-01-13T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.7
160093,Elms Estate,2024-01-13T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.5
160093,Elms Estate,2024-01-13T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
160093,Elms Estate,2024-01-13T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
160093,Elms Estate,2024-01-13T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
160093,Elms Estate,2024-01-13T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
160093,Elms Estate,2024-01-13T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-13T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-13T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-13T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.45
160093,Elms Estate,2024-01-13T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.02
160093,Elms Estate,2024-01-13T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
160093,Elms Estate,2024-01-13T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
160093,Elms Estate,2024-01-13T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
160093,Elms Estate,2024-01-13T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
160093,Elms Estate,2024-01-13T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
160093,Elms Estate,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
160093,Elms Estate,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.44
160093,Elms Estate,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.82
160093,Elms Estate,2024-01-13T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
160093,Elms Estate,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
160093,Elms Estate,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
160093,Elms Estate,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
160093,Elms Estate,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
160093,Elms Estate,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
160093,Elms Estate,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
160093,Elms Estate,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.79
160093,Elms Estate,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.2
160093,Elms Estate,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.42
160093,Elms Estate,2024-01-13T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
160093,Elms Estate,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
160093,Elms Estate,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
160093,Elms Estate,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
160093,Elms Estate,2024-01-13T10:30:00.000+00:00,transformer,,Temperature,C,19.3
160093,Elms Estate,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
160093,Elms Estate,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
160093,Elms Estate,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
160093,Elms Estate,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
160093,Elms Estate,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
160093,Elms Estate,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
160093,Elms Estate,2024-01-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
160093,Elms Estate,2024-01-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
160093,Elms Estate,2024-01-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.49
160093,Elms Estate,2024-01-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.36
160093,Elms Estate,2024-01-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.92
160093,Elms Estate,2024-01-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
160093,Elms Estate,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
160093,Elms Estate,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
160093,Elms Estate,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
160093,Elms Estate,2024-01-13T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-13T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-13T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-13T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.32
160093,Elms Estate,2024-01-13T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.48
160093,Elms Estate,2024-01-13T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.96
160093,Elms Estate,2024-01-13T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
160093,Elms Estate,2024-01-13T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
160093,Elms Estate,2024-01-13T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
160093,Elms Estate,2024-01-13T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
160093,Elms Estate,2024-01-13T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-13T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-13T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-13T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.17
160093,Elms Estate,2024-01-13T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.03
160093,Elms Estate,2024-01-13T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
160093,Elms Estate,2024-01-13T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
160093,Elms Estate,2024-01-13T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
160093,Elms Estate,2024-01-13T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
160093,Elms Estate,2024-01-13T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
160093,Elms Estate,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
160093,Elms Estate,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.89
160093,Elms Estate,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
160093,Elms Estate,2024-01-13T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
160093,Elms Estate,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
160093,Elms Estate,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
160093,Elms Estate,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
160093,Elms Estate,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
160093,Elms Estate,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
160093,Elms Estate,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
160093,Elms Estate,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
160093,Elms Estate,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.03
160093,Elms Estate,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.2
160093,Elms Estate,2024-01-13T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
160093,Elms Estate,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
160093,Elms Estate,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
160093,Elms Estate,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
160093,Elms Estate,2024-01-13T10:20:00.000+00:00,transformer,,Temperature,C,19.3
160093,Elms Estate,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
160093,Elms Estate,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
160093,Elms Estate,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
160093,Elms Estate,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
160093,Elms Estate,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
160093,Elms Estate,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
160093,Elms Estate,2024-01-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
160093,Elms Estate,2024-01-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
160093,Elms Estate,2024-01-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.73
160093,Elms Estate,2024-01-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.43
160093,Elms Estate,2024-01-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.26
160093,Elms Estate,2024-01-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
160093,Elms Estate,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
160093,Elms Estate,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
160093,Elms Estate,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
160093,Elms Estate,2024-01-13T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-13T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-13T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-13T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.73
160093,Elms Estate,2024-01-13T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.71
160093,Elms Estate,2024-01-13T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.84
160093,Elms Estate,2024-01-13T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
160093,Elms Estate,2024-01-13T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
160093,Elms Estate,2024-01-13T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
160093,Elms Estate,2024-01-13T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.1
160093,Elms Estate,2024-01-13T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-13T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
160093,Elms Estate,2024-01-13T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-13T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.19
160093,Elms Estate,2024-01-13T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.36
160093,Elms Estate,2024-01-13T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.43
160093,Elms Estate,2024-01-13T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
160093,Elms Estate,2024-01-13T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
160093,Elms Estate,2024-01-13T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
160093,Elms Estate,2024-01-13T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
160093,Elms Estate,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.33
160093,Elms Estate,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.01
160093,Elms Estate,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.62
160093,Elms Estate,2024-01-13T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
160093,Elms Estate,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
160093,Elms Estate,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
160093,Elms Estate,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
160093,Elms Estate,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
160093,Elms Estate,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
160093,Elms Estate,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
160093,Elms Estate,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
160093,Elms Estate,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.86
160093,Elms Estate,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.72
160093,Elms Estate,2024-01-13T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
160093,Elms Estate,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
160093,Elms Estate,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
160093,Elms Estate,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
160093,Elms Estate,2024-01-13T10:10:00.000+00:00,transformer,,Temperature,C,19.3
160093,Elms Estate,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
160093,Elms Estate,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
160093,Elms Estate,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
160093,Elms Estate,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
160093,Elms Estate,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
160093,Elms Estate,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
160093,Elms Estate,2024-01-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
160093,Elms Estate,2024-01-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
160093,Elms Estate,2024-01-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.78
160093,Elms Estate,2024-01-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.95
160093,Elms Estate,2024-01-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.6
160093,Elms Estate,2024-01-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
160093,Elms Estate,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
160093,Elms Estate,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
160093,Elms Estate,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
160093,Elms Estate,2024-01-13T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-13T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-13T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-13T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.37
160093,Elms Estate,2024-01-13T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.31
160093,Elms Estate,2024-01-13T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.21
160093,Elms Estate,2024-01-13T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
160093,Elms Estate,2024-01-13T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
160093,Elms Estate,2024-01-13T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
160093,Elms Estate,2024-01-13T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.5
160093,Elms Estate,2024-01-13T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-13T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-13T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-13T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.62
160093,Elms Estate,2024-01-13T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.21
160093,Elms Estate,2024-01-13T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.16
160093,Elms Estate,2024-01-13T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
160093,Elms Estate,2024-01-13T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
160093,Elms Estate,2024-01-13T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
160093,Elms Estate,2024-01-13T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
160093,Elms Estate,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
160093,Elms Estate,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.69
160093,Elms Estate,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.97
160093,Elms Estate,2024-01-13T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
160093,Elms Estate,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
160093,Elms Estate,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
160093,Elms Estate,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
160093,Elms Estate,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
160093,Elms Estate,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
160093,Elms Estate,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.06
160093,Elms Estate,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.55
160093,Elms Estate,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.11
160093,Elms Estate,2024-01-13T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
160093,Elms Estate,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
160093,Elms Estate,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
160093,Elms Estate,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
160093,Elms Estate,2024-01-13T10:00:00.000+00:00,transformer,,Temperature,C,19.3
160093,Elms Estate,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
160093,Elms Estate,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
160093,Elms Estate,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
160093,Elms Estate,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
160093,Elms Estate,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
160093,Elms Estate,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
160093,Elms Estate,2024-01-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
160093,Elms Estate,2024-01-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
160093,Elms Estate,2024-01-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
160093,Elms Estate,2024-01-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.34
