Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.75
160093,Elms Estate,2024-01-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.45
160093,Elms Estate,2024-01-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
160093,Elms Estate,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
160093,Elms Estate,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
160093,Elms Estate,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
160093,Elms Estate,2024-01-13T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-13T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-13T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-13T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.44
160093,Elms Estate,2024-01-13T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.97
160093,Elms Estate,2024-01-13T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.13
160093,Elms Estate,2024-01-13T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
160093,Elms Estate,2024-01-13T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
160093,Elms Estate,2024-01-13T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
160093,Elms Estate,2024-01-13T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
160093,Elms Estate,2024-01-13T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-13T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-13T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-13T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.31
160093,Elms Estate,2024-01-13T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
160093,Elms Estate,2024-01-13T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
160093,Elms Estate,2024-01-13T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
160093,Elms Estate,2024-01-13T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
160093,Elms Estate,2024-01-13T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
160093,Elms Estate,2024-01-13T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
160093,Elms Estate,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.09
160093,Elms Estate,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.5
160093,Elms Estate,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.56
160093,Elms Estate,2024-01-13T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
160093,Elms Estate,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
160093,Elms Estate,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
160093,Elms Estate,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
160093,Elms Estate,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
160093,Elms Estate,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
160093,Elms Estate,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.84
160093,Elms Estate,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
160093,Elms Estate,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.8
160093,Elms Estate,2024-01-13T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
160093,Elms Estate,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
160093,Elms Estate,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
160093,Elms Estate,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
160093,Elms Estate,2024-01-13T09:50:00.000+00:00,transformer,,Temperature,C,19.3
160093,Elms Estate,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
160093,Elms Estate,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
160093,Elms Estate,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
160093,Elms Estate,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
160093,Elms Estate,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
160093,Elms Estate,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
160093,Elms Estate,2024-01-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
160093,Elms Estate,2024-01-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
160093,Elms Estate,2024-01-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.69
160093,Elms Estate,2024-01-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.78
160093,Elms Estate,2024-01-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.18
160093,Elms Estate,2024-01-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
160093,Elms Estate,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
160093,Elms Estate,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
160093,Elms Estate,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
160093,Elms Estate,2024-01-13T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-13T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-13T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-13T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.56
160093,Elms Estate,2024-01-13T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.86
160093,Elms Estate,2024-01-13T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.13
160093,Elms Estate,2024-01-13T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
160093,Elms Estate,2024-01-13T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
160093,Elms Estate,2024-01-13T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
160093,Elms Estate,2024-01-13T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
160093,Elms Estate,2024-01-13T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-13T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-13T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-13T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.82
160093,Elms Estate,2024-01-13T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.29
160093,Elms Estate,2024-01-13T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
160093,Elms Estate,2024-01-13T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
160093,Elms Estate,2024-01-13T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
160093,Elms Estate,2024-01-13T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
160093,Elms Estate,2024-01-13T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
160093,Elms Estate,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.6
160093,Elms Estate,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.16
160093,Elms Estate,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.51
160093,Elms Estate,2024-01-13T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
160093,Elms Estate,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
160093,Elms Estate,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
160093,Elms Estate,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
160093,Elms Estate,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
160093,Elms Estate,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
160093,Elms Estate,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.46
160093,Elms Estate,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.42
160093,Elms Estate,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.57
160093,Elms Estate,2024-01-13T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
160093,Elms Estate,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
160093,Elms Estate,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
160093,Elms Estate,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
160093,Elms Estate,2024-01-13T09:40:00.000+00:00,transformer,,Temperature,C,19.3
160093,Elms Estate,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
160093,Elms Estate,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
160093,Elms Estate,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
160093,Elms Estate,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
160093,Elms Estate,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
160093,Elms Estate,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
160093,Elms Estate,2024-01-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
160093,Elms Estate,2024-01-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
160093,Elms Estate,2024-01-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.44
160093,Elms Estate,2024-01-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.74
160093,Elms Estate,2024-01-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.73
160093,Elms Estate,2024-01-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
160093,Elms Estate,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
160093,Elms Estate,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
160093,Elms Estate,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
160093,Elms Estate,2024-01-13T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-13T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
160093,Elms Estate,2024-01-13T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-13T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.18
160093,Elms Estate,2024-01-13T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.76
160093,Elms Estate,2024-01-13T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.16
160093,Elms Estate,2024-01-13T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
160093,Elms Estate,2024-01-13T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
160093,Elms Estate,2024-01-13T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
160093,Elms Estate,2024-01-13T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.3
160093,Elms Estate,2024-01-13T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-13T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-13T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-13T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.22
160093,Elms Estate,2024-01-13T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.76
160093,Elms Estate,2024-01-13T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
160093,Elms Estate,2024-01-13T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
160093,Elms Estate,2024-01-13T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
160093,Elms Estate,2024-01-13T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
160093,Elms Estate,2024-01-13T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
160093,Elms Estate,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
160093,Elms Estate,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.53
160093,Elms Estate,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.59
160093,Elms Estate,2024-01-13T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
160093,Elms Estate,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
160093,Elms Estate,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
160093,Elms Estate,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
160093,Elms Estate,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
160093,Elms Estate,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
160093,Elms Estate,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
160093,Elms Estate,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.61
160093,Elms Estate,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.97
160093,Elms Estate,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.5
160093,Elms Estate,2024-01-13T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
160093,Elms Estate,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
160093,Elms Estate,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
160093,Elms Estate,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
160093,Elms Estate,2024-01-13T09:30:00.000+00:00,transformer,,Temperature,C,19.3
160093,Elms Estate,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
160093,Elms Estate,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
160093,Elms Estate,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
160093,Elms Estate,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
160093,Elms Estate,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
160093,Elms Estate,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
160093,Elms Estate,2024-01-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
160093,Elms Estate,2024-01-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
160093,Elms Estate,2024-01-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.35
160093,Elms Estate,2024-01-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.02
160093,Elms Estate,2024-01-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.25
160093,Elms Estate,2024-01-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
160093,Elms Estate,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
160093,Elms Estate,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
160093,Elms Estate,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
160093,Elms Estate,2024-01-13T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-13T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-13T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-13T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.9
160093,Elms Estate,2024-01-13T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.86
160093,Elms Estate,2024-01-13T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.33
160093,Elms Estate,2024-01-13T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
160093,Elms Estate,2024-01-13T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
160093,Elms Estate,2024-01-13T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.7
160093,Elms Estate,2024-01-13T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.1
160093,Elms Estate,2024-01-13T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-13T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-13T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-13T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.79
160093,Elms Estate,2024-01-13T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.99
160093,Elms Estate,2024-01-13T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.76
160093,Elms Estate,2024-01-13T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
160093,Elms Estate,2024-01-13T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
160093,Elms Estate,2024-01-13T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
160093,Elms Estate,2024-01-13T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
160093,Elms Estate,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.32
160093,Elms Estate,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
160093,Elms Estate,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.76
160093,Elms Estate,2024-01-13T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
160093,Elms Estate,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
160093,Elms Estate,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
160093,Elms Estate,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
160093,Elms Estate,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
160093,Elms Estate,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
160093,Elms Estate,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.85
160093,Elms Estate,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.26
160093,Elms Estate,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.82
160093,Elms Estate,2024-01-13T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
160093,Elms Estate,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.9
160093,Elms Estate,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
160093,Elms Estate,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
160093,Elms Estate,2024-01-13T09:20:00.000+00:00,transformer,,Temperature,C,19.3
160093,Elms Estate,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
160093,Elms Estate,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
160093,Elms Estate,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
160093,Elms Estate,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
160093,Elms Estate,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
160093,Elms Estate,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
160093,Elms Estate,2024-01-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
160093,Elms Estate,2024-01-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
160093,Elms Estate,2024-01-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
160093,Elms Estate,2024-01-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.87
160093,Elms Estate,2024-01-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.01
160093,Elms Estate,2024-01-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.66
160093,Elms Estate,2024-01-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
160093,Elms Estate,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
160093,Elms Estate,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
160093,Elms Estate,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
160093,Elms Estate,2024-01-13T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-13T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-13T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
160093,Elms Estate,2024-01-13T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.81
160093,Elms Estate,2024-01-13T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.86
160093,Elms Estate,2024-01-13T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.94
160093,Elms Estate,2024-01-13T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
160093,Elms Estate,2024-01-13T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.1
160093,Elms Estate,2024-01-13T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
160093,Elms Estate,2024-01-13T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.9
160093,Elms Estate,2024-01-13T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
160093,Elms Estate,2024-01-13T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-13T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-13T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
160093,Elms Estate,2024-01-13T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.72
160093,Elms Estate,2024-01-13T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.79
160093,Elms Estate,2024-01-13T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
160093,Elms Estate,2024-01-13T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
160093,Elms Estate,2024-01-13T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
160093,Elms Estate,2024-01-13T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
160093,Elms Estate,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.11
160093,Elms Estate,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.01
160093,Elms Estate,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.06
160093,Elms Estate,2024-01-13T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
160093,Elms Estate,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
160093,Elms Estate,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
160093,Elms Estate,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
160093,Elms Estate,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
160093,Elms Estate,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
160093,Elms Estate,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.17
160093,Elms Estate,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.59
160093,Elms Estate,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.41
160093,Elms Estate,2024-01-13T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
160093,Elms Estate,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
160093,Elms Estate,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
160093,Elms Estate,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
160093,Elms Estate,2024-01-13T09:10:00.000+00:00,transformer,,Temperature,C,19.3
160093,Elms Estate,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
160093,Elms Estate,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
160093,Elms Estate,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
160093,Elms Estate,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
160093,Elms Estate,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
160093,Elms Estate,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
160093,Elms Estate,2024-01-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
160093,Elms Estate,2024-01-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
160093,Elms Estate,2024-01-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.83
160093,Elms Estate,2024-01-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.17
160093,Elms Estate,2024-01-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.21
160093,Elms Estate,2024-01-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
160093,Elms Estate,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
160093,Elms Estate,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
160093,Elms Estate,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
160093,Elms Estate,2024-01-13T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-13T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-13T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-13T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.88
160093,Elms Estate,2024-01-13T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.88
160093,Elms Estate,2024-01-13T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.29
160093,Elms Estate,2024-01-13T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
160093,Elms Estate,2024-01-13T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.9
160093,Elms Estate,2024-01-13T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
160093,Elms Estate,2024-01-13T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.7
160093,Elms Estate,2024-01-13T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-13T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
160093,Elms Estate,2024-01-13T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-13T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.63
160093,Elms Estate,2024-01-13T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.71
160093,Elms Estate,2024-01-13T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.32
160093,Elms Estate,2024-01-13T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
160093,Elms Estate,2024-01-13T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
160093,Elms Estate,2024-01-13T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
160093,Elms Estate,2024-01-13T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
160093,Elms Estate,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
160093,Elms Estate,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.64
160093,Elms Estate,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.15
160093,Elms Estate,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.91
160093,Elms Estate,2024-01-13T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
160093,Elms Estate,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
160093,Elms Estate,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
160093,Elms Estate,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
160093,Elms Estate,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
160093,Elms Estate,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
160093,Elms Estate,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.68
160093,Elms Estate,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.91
160093,Elms Estate,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.84
160093,Elms Estate,2024-01-13T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
160093,Elms Estate,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
160093,Elms Estate,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
160093,Elms Estate,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.2
160093,Elms Estate,2024-01-13T09:00:00.000+00:00,transformer,,Temperature,C,19.3
160093,Elms Estate,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
160093,Elms Estate,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
160093,Elms Estate,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
160093,Elms Estate,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
160093,Elms Estate,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
160093,Elms Estate,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
160093,Elms Estate,2024-01-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
160093,Elms Estate,2024-01-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
160093,Elms Estate,2024-01-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.83
160093,Elms Estate,2024-01-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.66
160093,Elms Estate,2024-01-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.37
160093,Elms Estate,2024-01-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
160093,Elms Estate,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
160093,Elms Estate,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
160093,Elms Estate,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
160093,Elms Estate,2024-01-13T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-13T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-13T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-13T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.68
160093,Elms Estate,2024-01-13T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.15
160093,Elms Estate,2024-01-13T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.98
160093,Elms Estate,2024-01-13T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
160093,Elms Estate,2024-01-13T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
160093,Elms Estate,2024-01-13T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
160093,Elms Estate,2024-01-13T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.2
160093,Elms Estate,2024-01-13T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-13T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
160093,Elms Estate,2024-01-13T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-13T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.43
160093,Elms Estate,2024-01-13T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.72
160093,Elms Estate,2024-01-13T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.34
160093,Elms Estate,2024-01-13T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
160093,Elms Estate,2024-01-13T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
160093,Elms Estate,2024-01-13T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
160093,Elms Estate,2024-01-13T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
160093,Elms Estate,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
160093,Elms Estate,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.47
160093,Elms Estate,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
160093,Elms Estate,2024-01-13T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
160093,Elms Estate,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
160093,Elms Estate,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
160093,Elms Estate,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
160093,Elms Estate,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
160093,Elms Estate,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.13
160093,Elms Estate,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.77
160093,Elms Estate,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.53
160093,Elms Estate,2024-01-13T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
160093,Elms Estate,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
160093,Elms Estate,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
160093,Elms Estate,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
160093,Elms Estate,2024-01-13T08:50:00.000+00:00,transformer,,Temperature,C,19.3
160093,Elms Estate,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
160093,Elms Estate,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
160093,Elms Estate,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
160093,Elms Estate,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
160093,Elms Estate,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
160093,Elms Estate,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
160093,Elms Estate,2024-01-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
160093,Elms Estate,2024-01-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
160093,Elms Estate,2024-01-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.37
160093,Elms Estate,2024-01-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.12
160093,Elms Estate,2024-01-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.12
160093,Elms Estate,2024-01-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
160093,Elms Estate,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
160093,Elms Estate,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
160093,Elms Estate,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
160093,Elms Estate,2024-01-13T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-13T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-13T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-13T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.24
160093,Elms Estate,2024-01-13T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.29
160093,Elms Estate,2024-01-13T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.25
160093,Elms Estate,2024-01-13T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
160093,Elms Estate,2024-01-13T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
160093,Elms Estate,2024-01-13T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
160093,Elms Estate,2024-01-13T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.5
160093,Elms Estate,2024-01-13T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-13T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-13T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-13T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.21
160093,Elms Estate,2024-01-13T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.3
160093,Elms Estate,2024-01-13T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.39
160093,Elms Estate,2024-01-13T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
160093,Elms Estate,2024-01-13T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
160093,Elms Estate,2024-01-13T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
160093,Elms Estate,2024-01-13T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
160093,Elms Estate,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
160093,Elms Estate,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.76
160093,Elms Estate,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.07
160093,Elms Estate,2024-01-13T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
160093,Elms Estate,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
160093,Elms Estate,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
160093,Elms Estate,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
160093,Elms Estate,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
160093,Elms Estate,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
160093,Elms Estate,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.11
160093,Elms Estate,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.83
160093,Elms Estate,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.74
160093,Elms Estate,2024-01-13T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
160093,Elms Estate,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
160093,Elms Estate,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
160093,Elms Estate,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.1
160093,Elms Estate,2024-01-13T08:40:00.000+00:00,transformer,,Temperature,C,19.3
160093,Elms Estate,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
160093,Elms Estate,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
160093,Elms Estate,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
160093,Elms Estate,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
160093,Elms Estate,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
160093,Elms Estate,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
160093,Elms Estate,2024-01-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
160093,Elms Estate,2024-01-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
160093,Elms Estate,2024-01-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.9
160093,Elms Estate,2024-01-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.17
160093,Elms Estate,2024-01-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.45
160093,Elms Estate,2024-01-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
160093,Elms Estate,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
160093,Elms Estate,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
160093,Elms Estate,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
160093,Elms Estate,2024-01-13T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-13T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-13T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-13T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.58
160093,Elms Estate,2024-01-13T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.6
160093,Elms Estate,2024-01-13T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.22
160093,Elms Estate,2024-01-13T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
160093,Elms Estate,2024-01-13T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
160093,Elms Estate,2024-01-13T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
160093,Elms Estate,2024-01-13T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.2
160093,Elms Estate,2024-01-13T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-13T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-13T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-13T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.94
160093,Elms Estate,2024-01-13T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.65
160093,Elms Estate,2024-01-13T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.32
160093,Elms Estate,2024-01-13T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
160093,Elms Estate,2024-01-13T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
160093,Elms Estate,2024-01-13T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
160093,Elms Estate,2024-01-13T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
160093,Elms Estate,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.8
160093,Elms Estate,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
160093,Elms Estate,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.93
160093,Elms Estate,2024-01-13T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
160093,Elms Estate,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
160093,Elms Estate,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
160093,Elms Estate,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
160093,Elms Estate,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
160093,Elms Estate,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.01
160093,Elms Estate,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.34
160093,Elms Estate,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.32
160093,Elms Estate,2024-01-13T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
160093,Elms Estate,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
160093,Elms Estate,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
160093,Elms Estate,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
160093,Elms Estate,2024-01-13T08:30:00.000+00:00,transformer,,Temperature,C,19.3
160093,Elms Estate,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
160093,Elms Estate,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
160093,Elms Estate,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
160093,Elms Estate,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
160093,Elms Estate,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
160093,Elms Estate,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
160093,Elms Estate,2024-01-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
160093,Elms Estate,2024-01-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
160093,Elms Estate,2024-01-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.34
160093,Elms Estate,2024-01-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.01
160093,Elms Estate,2024-01-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.8
160093,Elms Estate,2024-01-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
160093,Elms Estate,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
160093,Elms Estate,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
160093,Elms Estate,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
160093,Elms Estate,2024-01-13T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-13T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-13T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
160093,Elms Estate,2024-01-13T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.41
160093,Elms Estate,2024-01-13T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.1
160093,Elms Estate,2024-01-13T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.38
160093,Elms Estate,2024-01-13T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
160093,Elms Estate,2024-01-13T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
160093,Elms Estate,2024-01-13T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.3
160093,Elms Estate,2024-01-13T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.6
160093,Elms Estate,2024-01-13T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-13T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-13T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-13T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.76
160093,Elms Estate,2024-01-13T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.76
160093,Elms Estate,2024-01-13T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.08
160093,Elms Estate,2024-01-13T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
160093,Elms Estate,2024-01-13T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
160093,Elms Estate,2024-01-13T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
160093,Elms Estate,2024-01-13T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
160093,Elms Estate,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
160093,Elms Estate,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
160093,Elms Estate,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.96
160093,Elms Estate,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.26
160093,Elms Estate,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.43
160093,Elms Estate,2024-01-13T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
160093,Elms Estate,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
160093,Elms Estate,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
160093,Elms Estate,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
160093,Elms Estate,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
160093,Elms Estate,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.96
160093,Elms Estate,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
160093,Elms Estate,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.0
160093,Elms Estate,2024-01-13T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
160093,Elms Estate,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
160093,Elms Estate,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
160093,Elms Estate,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.0
160093,Elms Estate,2024-01-13T08:20:00.000+00:00,transformer,,Temperature,C,19.3
160093,Elms Estate,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
160093,Elms Estate,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
160093,Elms Estate,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
160093,Elms Estate,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
