Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-13T06:40:00.000+00:00,transformer,,Temperature,C,19.4
160093,Elms Estate,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
160093,Elms Estate,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
160093,Elms Estate,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
160093,Elms Estate,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
160093,Elms Estate,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
160093,Elms Estate,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
160093,Elms Estate,2024-01-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
160093,Elms Estate,2024-01-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
160093,Elms Estate,2024-01-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
160093,Elms Estate,2024-01-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.36
160093,Elms Estate,2024-01-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.36
160093,Elms Estate,2024-01-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.12
160093,Elms Estate,2024-01-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
160093,Elms Estate,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
160093,Elms Estate,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
160093,Elms Estate,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
160093,Elms Estate,2024-01-13T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-13T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-13T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-13T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.78
160093,Elms Estate,2024-01-13T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.72
160093,Elms Estate,2024-01-13T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.99
160093,Elms Estate,2024-01-13T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
160093,Elms Estate,2024-01-13T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
160093,Elms Estate,2024-01-13T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
160093,Elms Estate,2024-01-13T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.7
160093,Elms Estate,2024-01-13T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-13T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
160093,Elms Estate,2024-01-13T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
160093,Elms Estate,2024-01-13T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.98
160093,Elms Estate,2024-01-13T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.53
160093,Elms Estate,2024-01-13T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.28
160093,Elms Estate,2024-01-13T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
160093,Elms Estate,2024-01-13T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
160093,Elms Estate,2024-01-13T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
160093,Elms Estate,2024-01-13T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
160093,Elms Estate,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.95
160093,Elms Estate,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.29
160093,Elms Estate,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.52
160093,Elms Estate,2024-01-13T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
160093,Elms Estate,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
160093,Elms Estate,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
160093,Elms Estate,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
160093,Elms Estate,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
160093,Elms Estate,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
160093,Elms Estate,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
160093,Elms Estate,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
160093,Elms Estate,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.26
160093,Elms Estate,2024-01-13T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
160093,Elms Estate,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
160093,Elms Estate,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
160093,Elms Estate,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.6
160093,Elms Estate,2024-01-13T06:30:00.000+00:00,transformer,,Temperature,C,19.4
160093,Elms Estate,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
160093,Elms Estate,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
160093,Elms Estate,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
160093,Elms Estate,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
160093,Elms Estate,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
160093,Elms Estate,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
160093,Elms Estate,2024-01-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
160093,Elms Estate,2024-01-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
160093,Elms Estate,2024-01-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
160093,Elms Estate,2024-01-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.81
160093,Elms Estate,2024-01-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.51
160093,Elms Estate,2024-01-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.06
160093,Elms Estate,2024-01-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
160093,Elms Estate,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
160093,Elms Estate,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
160093,Elms Estate,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
160093,Elms Estate,2024-01-13T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-13T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-13T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-13T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.84
160093,Elms Estate,2024-01-13T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.67
160093,Elms Estate,2024-01-13T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.17
160093,Elms Estate,2024-01-13T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
160093,Elms Estate,2024-01-13T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
160093,Elms Estate,2024-01-13T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
160093,Elms Estate,2024-01-13T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.3
160093,Elms Estate,2024-01-13T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-13T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-13T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-13T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.43
160093,Elms Estate,2024-01-13T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.44
160093,Elms Estate,2024-01-13T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.52
160093,Elms Estate,2024-01-13T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
160093,Elms Estate,2024-01-13T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
160093,Elms Estate,2024-01-13T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
160093,Elms Estate,2024-01-13T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
160093,Elms Estate,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.77
160093,Elms Estate,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.25
160093,Elms Estate,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.48
160093,Elms Estate,2024-01-13T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
160093,Elms Estate,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
160093,Elms Estate,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
160093,Elms Estate,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
160093,Elms Estate,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
160093,Elms Estate,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.99
160093,Elms Estate,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
160093,Elms Estate,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.57
160093,Elms Estate,2024-01-13T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
160093,Elms Estate,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
160093,Elms Estate,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
160093,Elms Estate,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.9
160093,Elms Estate,2024-01-13T06:20:00.000+00:00,transformer,,Temperature,C,19.4
160093,Elms Estate,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
160093,Elms Estate,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
160093,Elms Estate,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
160093,Elms Estate,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
160093,Elms Estate,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
160093,Elms Estate,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
160093,Elms Estate,2024-01-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
160093,Elms Estate,2024-01-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
160093,Elms Estate,2024-01-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
160093,Elms Estate,2024-01-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.04
160093,Elms Estate,2024-01-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.44
160093,Elms Estate,2024-01-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.74
160093,Elms Estate,2024-01-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
160093,Elms Estate,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
160093,Elms Estate,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
160093,Elms Estate,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
160093,Elms Estate,2024-01-13T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-13T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-13T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-13T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
160093,Elms Estate,2024-01-13T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.77
160093,Elms Estate,2024-01-13T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.94
160093,Elms Estate,2024-01-13T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
160093,Elms Estate,2024-01-13T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
160093,Elms Estate,2024-01-13T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
160093,Elms Estate,2024-01-13T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
160093,Elms Estate,2024-01-13T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-13T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
160093,Elms Estate,2024-01-13T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-13T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.13
160093,Elms Estate,2024-01-13T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.24
160093,Elms Estate,2024-01-13T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.62
160093,Elms Estate,2024-01-13T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
160093,Elms Estate,2024-01-13T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
160093,Elms Estate,2024-01-13T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
160093,Elms Estate,2024-01-13T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
160093,Elms Estate,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
160093,Elms Estate,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
160093,Elms Estate,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.28
160093,Elms Estate,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.67
160093,Elms Estate,2024-01-13T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
160093,Elms Estate,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
160093,Elms Estate,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
160093,Elms Estate,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
160093,Elms Estate,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
160093,Elms Estate,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
160093,Elms Estate,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.97
160093,Elms Estate,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
160093,Elms Estate,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.46
160093,Elms Estate,2024-01-13T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
160093,Elms Estate,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
160093,Elms Estate,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
160093,Elms Estate,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.6
160093,Elms Estate,2024-01-13T06:10:00.000+00:00,transformer,,Temperature,C,19.1
160093,Elms Estate,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
160093,Elms Estate,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
160093,Elms Estate,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
160093,Elms Estate,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
160093,Elms Estate,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
160093,Elms Estate,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
160093,Elms Estate,2024-01-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
160093,Elms Estate,2024-01-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
160093,Elms Estate,2024-01-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
160093,Elms Estate,2024-01-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.57
160093,Elms Estate,2024-01-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.14
160093,Elms Estate,2024-01-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.69
160093,Elms Estate,2024-01-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
160093,Elms Estate,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
160093,Elms Estate,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
160093,Elms Estate,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
160093,Elms Estate,2024-01-13T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-13T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-13T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-13T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.87
160093,Elms Estate,2024-01-13T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.76
160093,Elms Estate,2024-01-13T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.89
160093,Elms Estate,2024-01-13T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
160093,Elms Estate,2024-01-13T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
160093,Elms Estate,2024-01-13T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
160093,Elms Estate,2024-01-13T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.1
160093,Elms Estate,2024-01-13T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-13T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
160093,Elms Estate,2024-01-13T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-13T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.92
160093,Elms Estate,2024-01-13T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.89
160093,Elms Estate,2024-01-13T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
160093,Elms Estate,2024-01-13T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
160093,Elms Estate,2024-01-13T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
160093,Elms Estate,2024-01-13T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
160093,Elms Estate,2024-01-13T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
160093,Elms Estate,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
160093,Elms Estate,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.63
160093,Elms Estate,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.6
160093,Elms Estate,2024-01-13T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
160093,Elms Estate,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
160093,Elms Estate,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
160093,Elms Estate,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
160093,Elms Estate,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
160093,Elms Estate,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
160093,Elms Estate,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
160093,Elms Estate,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
160093,Elms Estate,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.44
160093,Elms Estate,2024-01-13T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
160093,Elms Estate,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
160093,Elms Estate,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
160093,Elms Estate,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.3
160093,Elms Estate,2024-01-13T06:00:00.000+00:00,transformer,,Temperature,C,19.4
160093,Elms Estate,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
160093,Elms Estate,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
160093,Elms Estate,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
160093,Elms Estate,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
160093,Elms Estate,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
160093,Elms Estate,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
160093,Elms Estate,2024-01-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
160093,Elms Estate,2024-01-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
160093,Elms Estate,2024-01-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
160093,Elms Estate,2024-01-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.94
160093,Elms Estate,2024-01-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.37
160093,Elms Estate,2024-01-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.41
160093,Elms Estate,2024-01-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
160093,Elms Estate,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
160093,Elms Estate,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
160093,Elms Estate,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
160093,Elms Estate,2024-01-13T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-13T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-13T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-13T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.91
160093,Elms Estate,2024-01-13T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.61
160093,Elms Estate,2024-01-13T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.8
160093,Elms Estate,2024-01-13T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
160093,Elms Estate,2024-01-13T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
160093,Elms Estate,2024-01-13T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
160093,Elms Estate,2024-01-13T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
160093,Elms Estate,2024-01-13T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-13T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-13T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-13T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.39
160093,Elms Estate,2024-01-13T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.1
160093,Elms Estate,2024-01-13T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.6
160093,Elms Estate,2024-01-13T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
160093,Elms Estate,2024-01-13T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
160093,Elms Estate,2024-01-13T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
160093,Elms Estate,2024-01-13T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
160093,Elms Estate,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
160093,Elms Estate,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.7
160093,Elms Estate,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.76
160093,Elms Estate,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.41
160093,Elms Estate,2024-01-13T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
160093,Elms Estate,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
160093,Elms Estate,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
160093,Elms Estate,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
160093,Elms Estate,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
160093,Elms Estate,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
160093,Elms Estate,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
160093,Elms Estate,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.27
160093,Elms Estate,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
160093,Elms Estate,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.81
160093,Elms Estate,2024-01-13T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
160093,Elms Estate,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
160093,Elms Estate,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
160093,Elms Estate,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.8
160093,Elms Estate,2024-01-13T05:50:00.000+00:00,transformer,,Temperature,C,19.5
160093,Elms Estate,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
160093,Elms Estate,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
160093,Elms Estate,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
160093,Elms Estate,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
160093,Elms Estate,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
160093,Elms Estate,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
160093,Elms Estate,2024-01-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
160093,Elms Estate,2024-01-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
160093,Elms Estate,2024-01-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
160093,Elms Estate,2024-01-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.26
160093,Elms Estate,2024-01-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.5
160093,Elms Estate,2024-01-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.62
160093,Elms Estate,2024-01-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
160093,Elms Estate,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
160093,Elms Estate,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
160093,Elms Estate,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
160093,Elms Estate,2024-01-13T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-13T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-13T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
160093,Elms Estate,2024-01-13T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.84
160093,Elms Estate,2024-01-13T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.56
160093,Elms Estate,2024-01-13T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.66
160093,Elms Estate,2024-01-13T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
160093,Elms Estate,2024-01-13T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
160093,Elms Estate,2024-01-13T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
160093,Elms Estate,2024-01-13T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
160093,Elms Estate,2024-01-13T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-13T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-13T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-13T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.49
160093,Elms Estate,2024-01-13T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.25
160093,Elms Estate,2024-01-13T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.45
160093,Elms Estate,2024-01-13T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
160093,Elms Estate,2024-01-13T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
160093,Elms Estate,2024-01-13T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
160093,Elms Estate,2024-01-13T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
160093,Elms Estate,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.68
160093,Elms Estate,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.74
160093,Elms Estate,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.44
160093,Elms Estate,2024-01-13T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.6
160093,Elms Estate,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
160093,Elms Estate,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
160093,Elms Estate,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
160093,Elms Estate,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
160093,Elms Estate,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
160093,Elms Estate,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
160093,Elms Estate,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
160093,Elms Estate,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.56
160093,Elms Estate,2024-01-13T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
160093,Elms Estate,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
160093,Elms Estate,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
160093,Elms Estate,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.4
160093,Elms Estate,2024-01-13T05:40:00.000+00:00,transformer,,Temperature,C,19.5
160093,Elms Estate,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
160093,Elms Estate,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
160093,Elms Estate,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
160093,Elms Estate,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
160093,Elms Estate,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
160093,Elms Estate,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
160093,Elms Estate,2024-01-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
160093,Elms Estate,2024-01-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
160093,Elms Estate,2024-01-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
160093,Elms Estate,2024-01-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.08
160093,Elms Estate,2024-01-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.98
160093,Elms Estate,2024-01-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.11
160093,Elms Estate,2024-01-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
160093,Elms Estate,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
160093,Elms Estate,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
160093,Elms Estate,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
160093,Elms Estate,2024-01-13T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-13T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-13T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
160093,Elms Estate,2024-01-13T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.77
160093,Elms Estate,2024-01-13T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.57
160093,Elms Estate,2024-01-13T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.61
160093,Elms Estate,2024-01-13T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
160093,Elms Estate,2024-01-13T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
160093,Elms Estate,2024-01-13T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
160093,Elms Estate,2024-01-13T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
160093,Elms Estate,2024-01-13T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-13T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-13T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-13T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.32
160093,Elms Estate,2024-01-13T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.55
160093,Elms Estate,2024-01-13T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
160093,Elms Estate,2024-01-13T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
160093,Elms Estate,2024-01-13T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
160093,Elms Estate,2024-01-13T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
160093,Elms Estate,2024-01-13T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
160093,Elms Estate,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
160093,Elms Estate,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.62
160093,Elms Estate,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.45
160093,Elms Estate,2024-01-13T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.3
160093,Elms Estate,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
160093,Elms Estate,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
160093,Elms Estate,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
160093,Elms Estate,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
160093,Elms Estate,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
160093,Elms Estate,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
160093,Elms Estate,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
160093,Elms Estate,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.77
160093,Elms Estate,2024-01-13T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
160093,Elms Estate,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
160093,Elms Estate,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
160093,Elms Estate,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.0
160093,Elms Estate,2024-01-13T05:30:00.000+00:00,transformer,,Temperature,C,19.5
160093,Elms Estate,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
160093,Elms Estate,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
160093,Elms Estate,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
160093,Elms Estate,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
160093,Elms Estate,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
160093,Elms Estate,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
160093,Elms Estate,2024-01-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
160093,Elms Estate,2024-01-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
160093,Elms Estate,2024-01-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
160093,Elms Estate,2024-01-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.95
160093,Elms Estate,2024-01-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.64
160093,Elms Estate,2024-01-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.25
160093,Elms Estate,2024-01-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
160093,Elms Estate,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
160093,Elms Estate,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
160093,Elms Estate,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
160093,Elms Estate,2024-01-13T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-13T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-13T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
160093,Elms Estate,2024-01-13T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.01
160093,Elms Estate,2024-01-13T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.43
160093,Elms Estate,2024-01-13T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.19
160093,Elms Estate,2024-01-13T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
160093,Elms Estate,2024-01-13T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
160093,Elms Estate,2024-01-13T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
160093,Elms Estate,2024-01-13T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
160093,Elms Estate,2024-01-13T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-13T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-13T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-13T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.59
160093,Elms Estate,2024-01-13T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.78
160093,Elms Estate,2024-01-13T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
160093,Elms Estate,2024-01-13T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
160093,Elms Estate,2024-01-13T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
160093,Elms Estate,2024-01-13T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
160093,Elms Estate,2024-01-13T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
160093,Elms Estate,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.77
160093,Elms Estate,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.73
160093,Elms Estate,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.5
160093,Elms Estate,2024-01-13T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.6
160093,Elms Estate,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
160093,Elms Estate,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
160093,Elms Estate,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
160093,Elms Estate,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
160093,Elms Estate,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
160093,Elms Estate,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
160093,Elms Estate,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.65
160093,Elms Estate,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
160093,Elms Estate,2024-01-13T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
160093,Elms Estate,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
160093,Elms Estate,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
160093,Elms Estate,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
160093,Elms Estate,2024-01-13T05:20:00.000+00:00,transformer,,Temperature,C,19.5
160093,Elms Estate,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
160093,Elms Estate,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
160093,Elms Estate,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
160093,Elms Estate,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
160093,Elms Estate,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
160093,Elms Estate,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
160093,Elms Estate,2024-01-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
160093,Elms Estate,2024-01-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
160093,Elms Estate,2024-01-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
160093,Elms Estate,2024-01-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.6
160093,Elms Estate,2024-01-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.59
160093,Elms Estate,2024-01-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.41
160093,Elms Estate,2024-01-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
160093,Elms Estate,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
160093,Elms Estate,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
160093,Elms Estate,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
160093,Elms Estate,2024-01-13T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-13T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-13T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-13T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.41
160093,Elms Estate,2024-01-13T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
160093,Elms Estate,2024-01-13T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.19
160093,Elms Estate,2024-01-13T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
160093,Elms Estate,2024-01-13T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
160093,Elms Estate,2024-01-13T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
160093,Elms Estate,2024-01-13T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
160093,Elms Estate,2024-01-13T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-13T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-13T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-13T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.85
160093,Elms Estate,2024-01-13T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.49
160093,Elms Estate,2024-01-13T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.39
160093,Elms Estate,2024-01-13T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
160093,Elms Estate,2024-01-13T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
160093,Elms Estate,2024-01-13T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
160093,Elms Estate,2024-01-13T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
160093,Elms Estate,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
160093,Elms Estate,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.68
160093,Elms Estate,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.67
160093,Elms Estate,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.69
160093,Elms Estate,2024-01-13T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.2
160093,Elms Estate,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
160093,Elms Estate,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
160093,Elms Estate,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
160093,Elms Estate,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
160093,Elms Estate,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
160093,Elms Estate,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.29
160093,Elms Estate,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.53
160093,Elms Estate,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
160093,Elms Estate,2024-01-13T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
160093,Elms Estate,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
160093,Elms Estate,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
160093,Elms Estate,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
160093,Elms Estate,2024-01-13T05:10:00.000+00:00,transformer,,Temperature,C,19.6
160093,Elms Estate,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
160093,Elms Estate,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
160093,Elms Estate,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
160093,Elms Estate,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
160093,Elms Estate,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
160093,Elms Estate,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
160093,Elms Estate,2024-01-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
160093,Elms Estate,2024-01-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
160093,Elms Estate,2024-01-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
160093,Elms Estate,2024-01-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.23
160093,Elms Estate,2024-01-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.1
160093,Elms Estate,2024-01-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.43
160093,Elms Estate,2024-01-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
160093,Elms Estate,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
160093,Elms Estate,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
160093,Elms Estate,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
160093,Elms Estate,2024-01-13T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-13T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-13T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-13T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.88
160093,Elms Estate,2024-01-13T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.37
160093,Elms Estate,2024-01-13T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.33
160093,Elms Estate,2024-01-13T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
160093,Elms Estate,2024-01-13T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
160093,Elms Estate,2024-01-13T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
160093,Elms Estate,2024-01-13T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
160093,Elms Estate,2024-01-13T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-13T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
160093,Elms Estate,2024-01-13T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-13T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.39
160093,Elms Estate,2024-01-13T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
160093,Elms Estate,2024-01-13T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.36
160093,Elms Estate,2024-01-13T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
160093,Elms Estate,2024-01-13T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
160093,Elms Estate,2024-01-13T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
160093,Elms Estate,2024-01-13T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
160093,Elms Estate,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.54
160093,Elms Estate,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.1
160093,Elms Estate,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.94
160093,Elms Estate,2024-01-13T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
160093,Elms Estate,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
160093,Elms Estate,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
160093,Elms Estate,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
160093,Elms Estate,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
160093,Elms Estate,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
160093,Elms Estate,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.74
