Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
160093,Elms Estate,2024-01-13T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
160093,Elms Estate,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
160093,Elms Estate,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
160093,Elms Estate,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
160093,Elms Estate,2024-01-13T05:00:00.000+00:00,transformer,,Temperature,C,19.6
160093,Elms Estate,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
160093,Elms Estate,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
160093,Elms Estate,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
160093,Elms Estate,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
160093,Elms Estate,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
160093,Elms Estate,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
160093,Elms Estate,2024-01-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
160093,Elms Estate,2024-01-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
160093,Elms Estate,2024-01-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.94
160093,Elms Estate,2024-01-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.9
160093,Elms Estate,2024-01-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.41
160093,Elms Estate,2024-01-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
160093,Elms Estate,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
160093,Elms Estate,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
160093,Elms Estate,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
160093,Elms Estate,2024-01-13T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-13T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-13T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-13T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.74
160093,Elms Estate,2024-01-13T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.28
160093,Elms Estate,2024-01-13T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.05
160093,Elms Estate,2024-01-13T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
160093,Elms Estate,2024-01-13T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
160093,Elms Estate,2024-01-13T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
160093,Elms Estate,2024-01-13T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
160093,Elms Estate,2024-01-13T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-13T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-13T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-13T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.81
160093,Elms Estate,2024-01-13T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
160093,Elms Estate,2024-01-13T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.37
160093,Elms Estate,2024-01-13T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
160093,Elms Estate,2024-01-13T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
160093,Elms Estate,2024-01-13T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
160093,Elms Estate,2024-01-13T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
160093,Elms Estate,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.51
160093,Elms Estate,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
160093,Elms Estate,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.69
160093,Elms Estate,2024-01-13T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
160093,Elms Estate,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
160093,Elms Estate,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
160093,Elms Estate,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
160093,Elms Estate,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
160093,Elms Estate,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
160093,Elms Estate,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
160093,Elms Estate,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
160093,Elms Estate,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.71
160093,Elms Estate,2024-01-13T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
160093,Elms Estate,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
160093,Elms Estate,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
160093,Elms Estate,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
160093,Elms Estate,2024-01-13T04:50:00.000+00:00,transformer,,Temperature,C,19.6
160093,Elms Estate,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
160093,Elms Estate,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
160093,Elms Estate,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
160093,Elms Estate,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
160093,Elms Estate,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
160093,Elms Estate,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
160093,Elms Estate,2024-01-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
160093,Elms Estate,2024-01-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
160093,Elms Estate,2024-01-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
160093,Elms Estate,2024-01-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.95
160093,Elms Estate,2024-01-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.73
160093,Elms Estate,2024-01-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.82
160093,Elms Estate,2024-01-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
160093,Elms Estate,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
160093,Elms Estate,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
160093,Elms Estate,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
160093,Elms Estate,2024-01-13T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-13T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-13T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
160093,Elms Estate,2024-01-13T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.77
160093,Elms Estate,2024-01-13T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.3
160093,Elms Estate,2024-01-13T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.88
160093,Elms Estate,2024-01-13T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
160093,Elms Estate,2024-01-13T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
160093,Elms Estate,2024-01-13T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
160093,Elms Estate,2024-01-13T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
160093,Elms Estate,2024-01-13T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-13T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
160093,Elms Estate,2024-01-13T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-13T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.98
160093,Elms Estate,2024-01-13T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.67
160093,Elms Estate,2024-01-13T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.48
160093,Elms Estate,2024-01-13T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
160093,Elms Estate,2024-01-13T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
160093,Elms Estate,2024-01-13T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
160093,Elms Estate,2024-01-13T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
160093,Elms Estate,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
160093,Elms Estate,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.66
160093,Elms Estate,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.65
160093,Elms Estate,2024-01-13T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.0
160093,Elms Estate,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
160093,Elms Estate,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
160093,Elms Estate,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
160093,Elms Estate,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
160093,Elms Estate,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
160093,Elms Estate,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
160093,Elms Estate,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.64
160093,Elms Estate,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
160093,Elms Estate,2024-01-13T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
160093,Elms Estate,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
160093,Elms Estate,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
160093,Elms Estate,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
160093,Elms Estate,2024-01-13T04:40:00.000+00:00,transformer,,Temperature,C,19.6
160093,Elms Estate,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
160093,Elms Estate,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
160093,Elms Estate,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
160093,Elms Estate,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
160093,Elms Estate,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
160093,Elms Estate,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
160093,Elms Estate,2024-01-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
160093,Elms Estate,2024-01-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
160093,Elms Estate,2024-01-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
160093,Elms Estate,2024-01-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.38
160093,Elms Estate,2024-01-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.26
160093,Elms Estate,2024-01-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.6
160093,Elms Estate,2024-01-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
160093,Elms Estate,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
160093,Elms Estate,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
160093,Elms Estate,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
160093,Elms Estate,2024-01-13T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-13T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-13T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
160093,Elms Estate,2024-01-13T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.7
160093,Elms Estate,2024-01-13T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.19
160093,Elms Estate,2024-01-13T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.84
160093,Elms Estate,2024-01-13T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
160093,Elms Estate,2024-01-13T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
160093,Elms Estate,2024-01-13T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
160093,Elms Estate,2024-01-13T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
160093,Elms Estate,2024-01-13T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-13T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-13T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-13T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.72
160093,Elms Estate,2024-01-13T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.47
160093,Elms Estate,2024-01-13T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.35
160093,Elms Estate,2024-01-13T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
160093,Elms Estate,2024-01-13T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.7
160093,Elms Estate,2024-01-13T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
160093,Elms Estate,2024-01-13T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
160093,Elms Estate,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.59
160093,Elms Estate,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.76
160093,Elms Estate,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.56
160093,Elms Estate,2024-01-13T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.6
160093,Elms Estate,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
160093,Elms Estate,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
160093,Elms Estate,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
160093,Elms Estate,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
160093,Elms Estate,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
160093,Elms Estate,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
160093,Elms Estate,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
160093,Elms Estate,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
160093,Elms Estate,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.33
160093,Elms Estate,2024-01-13T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
160093,Elms Estate,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
160093,Elms Estate,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
160093,Elms Estate,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
160093,Elms Estate,2024-01-13T04:30:00.000+00:00,transformer,,Temperature,C,19.7
160093,Elms Estate,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
160093,Elms Estate,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
160093,Elms Estate,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
160093,Elms Estate,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
160093,Elms Estate,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
160093,Elms Estate,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
160093,Elms Estate,2024-01-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
160093,Elms Estate,2024-01-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
160093,Elms Estate,2024-01-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
160093,Elms Estate,2024-01-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.89
160093,Elms Estate,2024-01-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.51
160093,Elms Estate,2024-01-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.08
160093,Elms Estate,2024-01-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
160093,Elms Estate,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
160093,Elms Estate,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
160093,Elms Estate,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
160093,Elms Estate,2024-01-13T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-13T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-13T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
160093,Elms Estate,2024-01-13T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.65
160093,Elms Estate,2024-01-13T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.26
160093,Elms Estate,2024-01-13T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.51
160093,Elms Estate,2024-01-13T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
160093,Elms Estate,2024-01-13T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
160093,Elms Estate,2024-01-13T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
160093,Elms Estate,2024-01-13T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
160093,Elms Estate,2024-01-13T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-13T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-13T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-13T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.25
160093,Elms Estate,2024-01-13T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
160093,Elms Estate,2024-01-13T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.65
160093,Elms Estate,2024-01-13T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.2
160093,Elms Estate,2024-01-13T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
160093,Elms Estate,2024-01-13T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
160093,Elms Estate,2024-01-13T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
160093,Elms Estate,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.53
160093,Elms Estate,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.76
160093,Elms Estate,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.5
160093,Elms Estate,2024-01-13T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.2
160093,Elms Estate,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
160093,Elms Estate,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
160093,Elms Estate,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
160093,Elms Estate,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
160093,Elms Estate,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
160093,Elms Estate,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
160093,Elms Estate,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
160093,Elms Estate,2024-01-13T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
160093,Elms Estate,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
160093,Elms Estate,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
160093,Elms Estate,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
160093,Elms Estate,2024-01-13T04:20:00.000+00:00,transformer,,Temperature,C,19.7
160093,Elms Estate,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
160093,Elms Estate,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
160093,Elms Estate,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
160093,Elms Estate,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
160093,Elms Estate,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
160093,Elms Estate,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
160093,Elms Estate,2024-01-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
160093,Elms Estate,2024-01-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
160093,Elms Estate,2024-01-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
160093,Elms Estate,2024-01-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.38
160093,Elms Estate,2024-01-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.35
160093,Elms Estate,2024-01-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.77
160093,Elms Estate,2024-01-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
160093,Elms Estate,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
160093,Elms Estate,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
160093,Elms Estate,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
160093,Elms Estate,2024-01-13T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-13T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-13T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
160093,Elms Estate,2024-01-13T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.85
160093,Elms Estate,2024-01-13T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.35
160093,Elms Estate,2024-01-13T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.7
160093,Elms Estate,2024-01-13T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
160093,Elms Estate,2024-01-13T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
160093,Elms Estate,2024-01-13T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
160093,Elms Estate,2024-01-13T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.3
160093,Elms Estate,2024-01-13T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-13T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-13T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-13T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.22
160093,Elms Estate,2024-01-13T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.59
160093,Elms Estate,2024-01-13T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.59
160093,Elms Estate,2024-01-13T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.2
160093,Elms Estate,2024-01-13T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
160093,Elms Estate,2024-01-13T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
160093,Elms Estate,2024-01-13T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
160093,Elms Estate,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.6
160093,Elms Estate,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.77
160093,Elms Estate,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.63
160093,Elms Estate,2024-01-13T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.0
160093,Elms Estate,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
160093,Elms Estate,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
160093,Elms Estate,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
160093,Elms Estate,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
160093,Elms Estate,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
160093,Elms Estate,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
160093,Elms Estate,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
160093,Elms Estate,2024-01-13T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
160093,Elms Estate,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
160093,Elms Estate,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
160093,Elms Estate,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
160093,Elms Estate,2024-01-13T04:10:00.000+00:00,transformer,,Temperature,C,19.8
160093,Elms Estate,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
160093,Elms Estate,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
160093,Elms Estate,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
160093,Elms Estate,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
160093,Elms Estate,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
160093,Elms Estate,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
160093,Elms Estate,2024-01-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
160093,Elms Estate,2024-01-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
160093,Elms Estate,2024-01-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
160093,Elms Estate,2024-01-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.52
160093,Elms Estate,2024-01-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.49
160093,Elms Estate,2024-01-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.01
160093,Elms Estate,2024-01-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
160093,Elms Estate,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
160093,Elms Estate,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
160093,Elms Estate,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
160093,Elms Estate,2024-01-13T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-13T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-13T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-13T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.65
160093,Elms Estate,2024-01-13T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
160093,Elms Estate,2024-01-13T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.77
160093,Elms Estate,2024-01-13T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
160093,Elms Estate,2024-01-13T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
160093,Elms Estate,2024-01-13T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
160093,Elms Estate,2024-01-13T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.5
160093,Elms Estate,2024-01-13T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-13T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-13T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-13T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.04
160093,Elms Estate,2024-01-13T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.88
160093,Elms Estate,2024-01-13T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
160093,Elms Estate,2024-01-13T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.2
160093,Elms Estate,2024-01-13T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.0
160093,Elms Estate,2024-01-13T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
160093,Elms Estate,2024-01-13T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
160093,Elms Estate,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
160093,Elms Estate,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.89
160093,Elms Estate,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.71
160093,Elms Estate,2024-01-13T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.3
160093,Elms Estate,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
160093,Elms Estate,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
160093,Elms Estate,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
160093,Elms Estate,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
160093,Elms Estate,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
160093,Elms Estate,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
160093,Elms Estate,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
160093,Elms Estate,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.85
160093,Elms Estate,2024-01-13T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
160093,Elms Estate,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
160093,Elms Estate,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
160093,Elms Estate,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
160093,Elms Estate,2024-01-13T04:00:00.000+00:00,transformer,,Temperature,C,19.8
160093,Elms Estate,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
160093,Elms Estate,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
160093,Elms Estate,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
160093,Elms Estate,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
160093,Elms Estate,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
160093,Elms Estate,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
160093,Elms Estate,2024-01-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
160093,Elms Estate,2024-01-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
160093,Elms Estate,2024-01-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.33
160093,Elms Estate,2024-01-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.15
160093,Elms Estate,2024-01-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.77
160093,Elms Estate,2024-01-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
160093,Elms Estate,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
160093,Elms Estate,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
160093,Elms Estate,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
160093,Elms Estate,2024-01-13T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-13T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-13T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-13T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.77
160093,Elms Estate,2024-01-13T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.34
160093,Elms Estate,2024-01-13T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.65
160093,Elms Estate,2024-01-13T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
160093,Elms Estate,2024-01-13T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
160093,Elms Estate,2024-01-13T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
160093,Elms Estate,2024-01-13T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
160093,Elms Estate,2024-01-13T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-13T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
160093,Elms Estate,2024-01-13T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-13T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.28
160093,Elms Estate,2024-01-13T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
160093,Elms Estate,2024-01-13T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
160093,Elms Estate,2024-01-13T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.9
160093,Elms Estate,2024-01-13T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.7
160093,Elms Estate,2024-01-13T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
160093,Elms Estate,2024-01-13T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
160093,Elms Estate,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.55
160093,Elms Estate,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.7
160093,Elms Estate,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.61
160093,Elms Estate,2024-01-13T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.3
160093,Elms Estate,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
160093,Elms Estate,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
160093,Elms Estate,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
160093,Elms Estate,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
160093,Elms Estate,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
160093,Elms Estate,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
160093,Elms Estate,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
160093,Elms Estate,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
160093,Elms Estate,2024-01-13T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
160093,Elms Estate,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
160093,Elms Estate,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
160093,Elms Estate,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
160093,Elms Estate,2024-01-13T03:50:00.000+00:00,transformer,,Temperature,C,19.8
160093,Elms Estate,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
160093,Elms Estate,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
160093,Elms Estate,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
160093,Elms Estate,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
160093,Elms Estate,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
160093,Elms Estate,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
160093,Elms Estate,2024-01-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
160093,Elms Estate,2024-01-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
160093,Elms Estate,2024-01-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.87
160093,Elms Estate,2024-01-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.76
160093,Elms Estate,2024-01-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.66
160093,Elms Estate,2024-01-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
160093,Elms Estate,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
160093,Elms Estate,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
160093,Elms Estate,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
160093,Elms Estate,2024-01-13T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-13T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-13T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-13T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.79
160093,Elms Estate,2024-01-13T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.34
160093,Elms Estate,2024-01-13T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.95
160093,Elms Estate,2024-01-13T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
160093,Elms Estate,2024-01-13T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
160093,Elms Estate,2024-01-13T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
160093,Elms Estate,2024-01-13T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.9
160093,Elms Estate,2024-01-13T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-13T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-13T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-13T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.38
160093,Elms Estate,2024-01-13T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.34
160093,Elms Estate,2024-01-13T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.37
160093,Elms Estate,2024-01-13T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.9
160093,Elms Estate,2024-01-13T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.8
160093,Elms Estate,2024-01-13T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
160093,Elms Estate,2024-01-13T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
160093,Elms Estate,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.59
160093,Elms Estate,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.75
160093,Elms Estate,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.49
160093,Elms Estate,2024-01-13T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.0
160093,Elms Estate,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
160093,Elms Estate,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
160093,Elms Estate,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
160093,Elms Estate,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
160093,Elms Estate,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
160093,Elms Estate,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
160093,Elms Estate,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
160093,Elms Estate,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.77
160093,Elms Estate,2024-01-13T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
160093,Elms Estate,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
160093,Elms Estate,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
160093,Elms Estate,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
160093,Elms Estate,2024-01-13T03:40:00.000+00:00,transformer,,Temperature,C,19.8
160093,Elms Estate,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
160093,Elms Estate,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
160093,Elms Estate,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
160093,Elms Estate,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
160093,Elms Estate,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
160093,Elms Estate,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
160093,Elms Estate,2024-01-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
160093,Elms Estate,2024-01-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
160093,Elms Estate,2024-01-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
160093,Elms Estate,2024-01-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.88
160093,Elms Estate,2024-01-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.23
160093,Elms Estate,2024-01-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.59
160093,Elms Estate,2024-01-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
160093,Elms Estate,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
160093,Elms Estate,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
160093,Elms Estate,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
160093,Elms Estate,2024-01-13T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-13T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-13T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-13T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.78
160093,Elms Estate,2024-01-13T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.29
160093,Elms Estate,2024-01-13T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.93
160093,Elms Estate,2024-01-13T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
160093,Elms Estate,2024-01-13T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
160093,Elms Estate,2024-01-13T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
160093,Elms Estate,2024-01-13T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
160093,Elms Estate,2024-01-13T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-13T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-13T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-13T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.95
160093,Elms Estate,2024-01-13T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.87
160093,Elms Estate,2024-01-13T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.39
160093,Elms Estate,2024-01-13T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.7
160093,Elms Estate,2024-01-13T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.5
160093,Elms Estate,2024-01-13T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
160093,Elms Estate,2024-01-13T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
160093,Elms Estate,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.68
160093,Elms Estate,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
160093,Elms Estate,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.55
160093,Elms Estate,2024-01-13T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.9
160093,Elms Estate,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
160093,Elms Estate,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
160093,Elms Estate,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
160093,Elms Estate,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
160093,Elms Estate,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
160093,Elms Estate,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
160093,Elms Estate,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
160093,Elms Estate,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
160093,Elms Estate,2024-01-13T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
160093,Elms Estate,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
160093,Elms Estate,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
160093,Elms Estate,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
160093,Elms Estate,2024-01-13T03:30:00.000+00:00,transformer,,Temperature,C,19.8
160093,Elms Estate,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
160093,Elms Estate,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
160093,Elms Estate,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
160093,Elms Estate,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
160093,Elms Estate,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
160093,Elms Estate,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
160093,Elms Estate,2024-01-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
160093,Elms Estate,2024-01-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
160093,Elms Estate,2024-01-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
160093,Elms Estate,2024-01-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.62
160093,Elms Estate,2024-01-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.99
160093,Elms Estate,2024-01-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.55
160093,Elms Estate,2024-01-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
160093,Elms Estate,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
160093,Elms Estate,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
160093,Elms Estate,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
160093,Elms Estate,2024-01-13T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-13T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-13T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-13T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.8
160093,Elms Estate,2024-01-13T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.34
160093,Elms Estate,2024-01-13T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.72
160093,Elms Estate,2024-01-13T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
160093,Elms Estate,2024-01-13T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
160093,Elms Estate,2024-01-13T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
160093,Elms Estate,2024-01-13T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
160093,Elms Estate,2024-01-13T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-13T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-13T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-13T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.78
160093,Elms Estate,2024-01-13T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.67
160093,Elms Estate,2024-01-13T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.36
160093,Elms Estate,2024-01-13T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.7
160093,Elms Estate,2024-01-13T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.9
160093,Elms Estate,2024-01-13T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
160093,Elms Estate,2024-01-13T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
160093,Elms Estate,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
160093,Elms Estate,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
160093,Elms Estate,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.67
160093,Elms Estate,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.8
160093,Elms Estate,2024-01-13T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.8
160093,Elms Estate,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
160093,Elms Estate,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
160093,Elms Estate,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
