Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
160093,Elms Estate,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
160093,Elms Estate,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
160093,Elms Estate,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
160093,Elms Estate,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
160093,Elms Estate,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.92
160093,Elms Estate,2024-01-13T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
160093,Elms Estate,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
160093,Elms Estate,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
160093,Elms Estate,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
160093,Elms Estate,2024-01-13T03:20:00.000+00:00,transformer,,Temperature,C,19.7
160093,Elms Estate,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
160093,Elms Estate,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
160093,Elms Estate,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
160093,Elms Estate,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
160093,Elms Estate,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
160093,Elms Estate,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
160093,Elms Estate,2024-01-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
160093,Elms Estate,2024-01-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
160093,Elms Estate,2024-01-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
160093,Elms Estate,2024-01-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.43
160093,Elms Estate,2024-01-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.61
160093,Elms Estate,2024-01-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.79
160093,Elms Estate,2024-01-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
160093,Elms Estate,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
160093,Elms Estate,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
160093,Elms Estate,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
160093,Elms Estate,2024-01-13T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-13T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-13T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
160093,Elms Estate,2024-01-13T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.74
160093,Elms Estate,2024-01-13T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
160093,Elms Estate,2024-01-13T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.9
160093,Elms Estate,2024-01-13T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
160093,Elms Estate,2024-01-13T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
160093,Elms Estate,2024-01-13T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
160093,Elms Estate,2024-01-13T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
160093,Elms Estate,2024-01-13T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-13T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-13T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-13T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
160093,Elms Estate,2024-01-13T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.08
160093,Elms Estate,2024-01-13T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
160093,Elms Estate,2024-01-13T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.3
160093,Elms Estate,2024-01-13T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.7
160093,Elms Estate,2024-01-13T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
160093,Elms Estate,2024-01-13T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
160093,Elms Estate,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
160093,Elms Estate,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.58
160093,Elms Estate,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.84
160093,Elms Estate,2024-01-13T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
160093,Elms Estate,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
160093,Elms Estate,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
160093,Elms Estate,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
160093,Elms Estate,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
160093,Elms Estate,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
160093,Elms Estate,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.82
160093,Elms Estate,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
160093,Elms Estate,2024-01-13T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
160093,Elms Estate,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
160093,Elms Estate,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
160093,Elms Estate,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
160093,Elms Estate,2024-01-13T03:10:00.000+00:00,transformer,,Temperature,C,19.8
160093,Elms Estate,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
160093,Elms Estate,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
160093,Elms Estate,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
160093,Elms Estate,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
160093,Elms Estate,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
160093,Elms Estate,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
160093,Elms Estate,2024-01-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
160093,Elms Estate,2024-01-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
160093,Elms Estate,2024-01-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
160093,Elms Estate,2024-01-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.28
160093,Elms Estate,2024-01-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.88
160093,Elms Estate,2024-01-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.06
160093,Elms Estate,2024-01-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
160093,Elms Estate,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
160093,Elms Estate,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
160093,Elms Estate,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
160093,Elms Estate,2024-01-13T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-13T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-13T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-13T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.68
160093,Elms Estate,2024-01-13T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
160093,Elms Estate,2024-01-13T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.81
160093,Elms Estate,2024-01-13T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
160093,Elms Estate,2024-01-13T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
160093,Elms Estate,2024-01-13T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
160093,Elms Estate,2024-01-13T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.3
160093,Elms Estate,2024-01-13T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-13T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
160093,Elms Estate,2024-01-13T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-13T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.93
160093,Elms Estate,2024-01-13T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.14
160093,Elms Estate,2024-01-13T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.46
160093,Elms Estate,2024-01-13T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.0
160093,Elms Estate,2024-01-13T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.3
160093,Elms Estate,2024-01-13T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
160093,Elms Estate,2024-01-13T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
160093,Elms Estate,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
160093,Elms Estate,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.62
160093,Elms Estate,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.07
160093,Elms Estate,2024-01-13T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
160093,Elms Estate,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
160093,Elms Estate,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
160093,Elms Estate,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
160093,Elms Estate,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
160093,Elms Estate,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.22
160093,Elms Estate,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
160093,Elms Estate,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
160093,Elms Estate,2024-01-13T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
160093,Elms Estate,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
160093,Elms Estate,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
160093,Elms Estate,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
160093,Elms Estate,2024-01-13T03:00:00.000+00:00,transformer,,Temperature,C,19.8
160093,Elms Estate,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
160093,Elms Estate,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.75
160093,Elms Estate,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
160093,Elms Estate,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
160093,Elms Estate,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
160093,Elms Estate,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
160093,Elms Estate,2024-01-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
160093,Elms Estate,2024-01-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
160093,Elms Estate,2024-01-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
160093,Elms Estate,2024-01-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.55
160093,Elms Estate,2024-01-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.08
160093,Elms Estate,2024-01-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.71
160093,Elms Estate,2024-01-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
160093,Elms Estate,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
160093,Elms Estate,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
160093,Elms Estate,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
160093,Elms Estate,2024-01-13T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-13T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-13T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
160093,Elms Estate,2024-01-13T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.79
160093,Elms Estate,2024-01-13T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.36
160093,Elms Estate,2024-01-13T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.58
160093,Elms Estate,2024-01-13T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
160093,Elms Estate,2024-01-13T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
160093,Elms Estate,2024-01-13T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
160093,Elms Estate,2024-01-13T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
160093,Elms Estate,2024-01-13T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-13T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
160093,Elms Estate,2024-01-13T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-13T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.97
160093,Elms Estate,2024-01-13T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
160093,Elms Estate,2024-01-13T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.56
160093,Elms Estate,2024-01-13T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.4
160093,Elms Estate,2024-01-13T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.6
160093,Elms Estate,2024-01-13T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
160093,Elms Estate,2024-01-13T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
160093,Elms Estate,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
160093,Elms Estate,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
160093,Elms Estate,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
160093,Elms Estate,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.01
160093,Elms Estate,2024-01-13T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
160093,Elms Estate,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
160093,Elms Estate,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
160093,Elms Estate,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
160093,Elms Estate,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
160093,Elms Estate,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
160093,Elms Estate,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.9
160093,Elms Estate,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
160093,Elms Estate,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
160093,Elms Estate,2024-01-13T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
160093,Elms Estate,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
160093,Elms Estate,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
160093,Elms Estate,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
160093,Elms Estate,2024-01-13T02:50:00.000+00:00,transformer,,Temperature,C,19.9
160093,Elms Estate,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
160093,Elms Estate,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
160093,Elms Estate,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
160093,Elms Estate,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
160093,Elms Estate,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
160093,Elms Estate,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
160093,Elms Estate,2024-01-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
160093,Elms Estate,2024-01-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
160093,Elms Estate,2024-01-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
160093,Elms Estate,2024-01-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.38
160093,Elms Estate,2024-01-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.39
160093,Elms Estate,2024-01-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.76
160093,Elms Estate,2024-01-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
160093,Elms Estate,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
160093,Elms Estate,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
160093,Elms Estate,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
160093,Elms Estate,2024-01-13T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-13T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-13T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
160093,Elms Estate,2024-01-13T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.7
160093,Elms Estate,2024-01-13T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
160093,Elms Estate,2024-01-13T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.7
160093,Elms Estate,2024-01-13T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
160093,Elms Estate,2024-01-13T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
160093,Elms Estate,2024-01-13T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
160093,Elms Estate,2024-01-13T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
160093,Elms Estate,2024-01-13T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-13T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-13T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-13T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.61
160093,Elms Estate,2024-01-13T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.96
160093,Elms Estate,2024-01-13T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.48
160093,Elms Estate,2024-01-13T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.0
160093,Elms Estate,2024-01-13T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.0
160093,Elms Estate,2024-01-13T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
160093,Elms Estate,2024-01-13T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
160093,Elms Estate,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
160093,Elms Estate,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.73
160093,Elms Estate,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.15
160093,Elms Estate,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.82
160093,Elms Estate,2024-01-13T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
160093,Elms Estate,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
160093,Elms Estate,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
160093,Elms Estate,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
160093,Elms Estate,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
160093,Elms Estate,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
160093,Elms Estate,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
160093,Elms Estate,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.61
160093,Elms Estate,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
160093,Elms Estate,2024-01-13T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
160093,Elms Estate,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
160093,Elms Estate,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
160093,Elms Estate,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
160093,Elms Estate,2024-01-13T02:40:00.000+00:00,transformer,,Temperature,C,19.9
160093,Elms Estate,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
160093,Elms Estate,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
160093,Elms Estate,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
160093,Elms Estate,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
160093,Elms Estate,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
160093,Elms Estate,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
160093,Elms Estate,2024-01-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
160093,Elms Estate,2024-01-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
160093,Elms Estate,2024-01-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
160093,Elms Estate,2024-01-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.1
160093,Elms Estate,2024-01-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.1
160093,Elms Estate,2024-01-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.3
160093,Elms Estate,2024-01-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
160093,Elms Estate,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
160093,Elms Estate,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
160093,Elms Estate,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
160093,Elms Estate,2024-01-13T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-13T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-13T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-13T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.75
160093,Elms Estate,2024-01-13T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.34
160093,Elms Estate,2024-01-13T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.1
160093,Elms Estate,2024-01-13T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
160093,Elms Estate,2024-01-13T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
160093,Elms Estate,2024-01-13T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
160093,Elms Estate,2024-01-13T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.3
160093,Elms Estate,2024-01-13T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-13T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
160093,Elms Estate,2024-01-13T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-13T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.7
160093,Elms Estate,2024-01-13T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.32
160093,Elms Estate,2024-01-13T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.68
160093,Elms Estate,2024-01-13T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
160093,Elms Estate,2024-01-13T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.5
160093,Elms Estate,2024-01-13T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
160093,Elms Estate,2024-01-13T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
160093,Elms Estate,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
160093,Elms Estate,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
160093,Elms Estate,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.68
160093,Elms Estate,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.23
160093,Elms Estate,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.77
160093,Elms Estate,2024-01-13T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
160093,Elms Estate,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
160093,Elms Estate,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
160093,Elms Estate,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
160093,Elms Estate,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
160093,Elms Estate,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
160093,Elms Estate,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
160093,Elms Estate,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.74
160093,Elms Estate,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
160093,Elms Estate,2024-01-13T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
160093,Elms Estate,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
160093,Elms Estate,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
160093,Elms Estate,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
160093,Elms Estate,2024-01-13T02:30:00.000+00:00,transformer,,Temperature,C,19.9
160093,Elms Estate,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
160093,Elms Estate,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
160093,Elms Estate,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
160093,Elms Estate,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
160093,Elms Estate,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
160093,Elms Estate,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
160093,Elms Estate,2024-01-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
160093,Elms Estate,2024-01-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
160093,Elms Estate,2024-01-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
160093,Elms Estate,2024-01-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.05
160093,Elms Estate,2024-01-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.63
160093,Elms Estate,2024-01-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.06
160093,Elms Estate,2024-01-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
160093,Elms Estate,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
160093,Elms Estate,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
160093,Elms Estate,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
160093,Elms Estate,2024-01-13T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-13T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-13T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-13T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.79
160093,Elms Estate,2024-01-13T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.34
160093,Elms Estate,2024-01-13T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.12
160093,Elms Estate,2024-01-13T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
160093,Elms Estate,2024-01-13T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
160093,Elms Estate,2024-01-13T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
160093,Elms Estate,2024-01-13T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
160093,Elms Estate,2024-01-13T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-13T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
160093,Elms Estate,2024-01-13T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-13T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.63
160093,Elms Estate,2024-01-13T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
160093,Elms Estate,2024-01-13T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.76
160093,Elms Estate,2024-01-13T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.1
160093,Elms Estate,2024-01-13T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.3
160093,Elms Estate,2024-01-13T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
160093,Elms Estate,2024-01-13T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
160093,Elms Estate,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
160093,Elms Estate,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.59
160093,Elms Estate,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
160093,Elms Estate,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.75
160093,Elms Estate,2024-01-13T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
160093,Elms Estate,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
160093,Elms Estate,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
160093,Elms Estate,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
160093,Elms Estate,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
160093,Elms Estate,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
160093,Elms Estate,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
160093,Elms Estate,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
160093,Elms Estate,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
160093,Elms Estate,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.14
160093,Elms Estate,2024-01-13T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
160093,Elms Estate,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
160093,Elms Estate,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
160093,Elms Estate,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
160093,Elms Estate,2024-01-13T02:20:00.000+00:00,transformer,,Temperature,C,19.9
160093,Elms Estate,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
160093,Elms Estate,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.87
160093,Elms Estate,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
160093,Elms Estate,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
160093,Elms Estate,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
160093,Elms Estate,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
160093,Elms Estate,2024-01-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
160093,Elms Estate,2024-01-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
160093,Elms Estate,2024-01-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
160093,Elms Estate,2024-01-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.09
160093,Elms Estate,2024-01-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.4
160093,Elms Estate,2024-01-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.78
160093,Elms Estate,2024-01-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
160093,Elms Estate,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
160093,Elms Estate,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
160093,Elms Estate,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
160093,Elms Estate,2024-01-13T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-13T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-13T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-13T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.77
160093,Elms Estate,2024-01-13T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
160093,Elms Estate,2024-01-13T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.33
160093,Elms Estate,2024-01-13T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
160093,Elms Estate,2024-01-13T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
160093,Elms Estate,2024-01-13T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
160093,Elms Estate,2024-01-13T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
160093,Elms Estate,2024-01-13T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-13T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-13T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-13T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.15
160093,Elms Estate,2024-01-13T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.93
160093,Elms Estate,2024-01-13T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.71
160093,Elms Estate,2024-01-13T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.4
160093,Elms Estate,2024-01-13T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.6
160093,Elms Estate,2024-01-13T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
160093,Elms Estate,2024-01-13T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
160093,Elms Estate,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
160093,Elms Estate,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.52
160093,Elms Estate,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.31
160093,Elms Estate,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.74
160093,Elms Estate,2024-01-13T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
160093,Elms Estate,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
160093,Elms Estate,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
160093,Elms Estate,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
160093,Elms Estate,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
160093,Elms Estate,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
160093,Elms Estate,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
160093,Elms Estate,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
160093,Elms Estate,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
160093,Elms Estate,2024-01-13T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
160093,Elms Estate,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
160093,Elms Estate,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
160093,Elms Estate,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
160093,Elms Estate,2024-01-13T02:10:00.000+00:00,transformer,,Temperature,C,19.9
160093,Elms Estate,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
160093,Elms Estate,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
160093,Elms Estate,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
160093,Elms Estate,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
160093,Elms Estate,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
160093,Elms Estate,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
160093,Elms Estate,2024-01-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
160093,Elms Estate,2024-01-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
160093,Elms Estate,2024-01-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
160093,Elms Estate,2024-01-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.55
160093,Elms Estate,2024-01-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.56
160093,Elms Estate,2024-01-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.19
160093,Elms Estate,2024-01-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
160093,Elms Estate,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
160093,Elms Estate,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
160093,Elms Estate,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
160093,Elms Estate,2024-01-13T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-13T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-13T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-13T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.89
160093,Elms Estate,2024-01-13T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
160093,Elms Estate,2024-01-13T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.06
160093,Elms Estate,2024-01-13T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
160093,Elms Estate,2024-01-13T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
160093,Elms Estate,2024-01-13T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
160093,Elms Estate,2024-01-13T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.3
160093,Elms Estate,2024-01-13T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-13T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-13T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-13T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.45
160093,Elms Estate,2024-01-13T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.61
160093,Elms Estate,2024-01-13T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.61
160093,Elms Estate,2024-01-13T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.1
160093,Elms Estate,2024-01-13T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.7
160093,Elms Estate,2024-01-13T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
160093,Elms Estate,2024-01-13T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
160093,Elms Estate,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
160093,Elms Estate,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.56
160093,Elms Estate,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.35
160093,Elms Estate,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.82
160093,Elms Estate,2024-01-13T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
160093,Elms Estate,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
160093,Elms Estate,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
160093,Elms Estate,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
160093,Elms Estate,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
160093,Elms Estate,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
160093,Elms Estate,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
160093,Elms Estate,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
160093,Elms Estate,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
160093,Elms Estate,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
160093,Elms Estate,2024-01-13T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
160093,Elms Estate,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
160093,Elms Estate,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
160093,Elms Estate,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
160093,Elms Estate,2024-01-13T02:00:00.000+00:00,transformer,,Temperature,C,19.9
160093,Elms Estate,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
160093,Elms Estate,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
160093,Elms Estate,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
160093,Elms Estate,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
160093,Elms Estate,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
160093,Elms Estate,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
160093,Elms Estate,2024-01-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
160093,Elms Estate,2024-01-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
160093,Elms Estate,2024-01-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
160093,Elms Estate,2024-01-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.03
160093,Elms Estate,2024-01-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.3
160093,Elms Estate,2024-01-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.05
160093,Elms Estate,2024-01-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
160093,Elms Estate,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
160093,Elms Estate,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
160093,Elms Estate,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
160093,Elms Estate,2024-01-13T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-13T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-13T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
160093,Elms Estate,2024-01-13T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
160093,Elms Estate,2024-01-13T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.35
160093,Elms Estate,2024-01-13T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.78
160093,Elms Estate,2024-01-13T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
160093,Elms Estate,2024-01-13T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
160093,Elms Estate,2024-01-13T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
160093,Elms Estate,2024-01-13T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.5
160093,Elms Estate,2024-01-13T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-13T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-13T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-13T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.77
160093,Elms Estate,2024-01-13T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.04
160093,Elms Estate,2024-01-13T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.75
160093,Elms Estate,2024-01-13T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.2
160093,Elms Estate,2024-01-13T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.3
160093,Elms Estate,2024-01-13T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
160093,Elms Estate,2024-01-13T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
160093,Elms Estate,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
160093,Elms Estate,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.54
160093,Elms Estate,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.28
160093,Elms Estate,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.89
160093,Elms Estate,2024-01-13T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
160093,Elms Estate,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
160093,Elms Estate,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
160093,Elms Estate,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
160093,Elms Estate,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
160093,Elms Estate,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
160093,Elms Estate,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
160093,Elms Estate,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
160093,Elms Estate,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
160093,Elms Estate,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
160093,Elms Estate,2024-01-13T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
160093,Elms Estate,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
160093,Elms Estate,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
160093,Elms Estate,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
160093,Elms Estate,2024-01-13T01:50:00.000+00:00,transformer,,Temperature,C,20.0
160093,Elms Estate,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
160093,Elms Estate,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
160093,Elms Estate,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
160093,Elms Estate,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
160093,Elms Estate,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
160093,Elms Estate,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
160093,Elms Estate,2024-01-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
160093,Elms Estate,2024-01-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
160093,Elms Estate,2024-01-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
160093,Elms Estate,2024-01-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.08
160093,Elms Estate,2024-01-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.62
160093,Elms Estate,2024-01-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.17
160093,Elms Estate,2024-01-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
160093,Elms Estate,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
160093,Elms Estate,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
160093,Elms Estate,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
160093,Elms Estate,2024-01-13T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-13T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-13T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
160093,Elms Estate,2024-01-13T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.76
160093,Elms Estate,2024-01-13T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.42
160093,Elms Estate,2024-01-13T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.69
160093,Elms Estate,2024-01-13T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
160093,Elms Estate,2024-01-13T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
160093,Elms Estate,2024-01-13T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
160093,Elms Estate,2024-01-13T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
160093,Elms Estate,2024-01-13T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-13T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-13T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-13T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.0
160093,Elms Estate,2024-01-13T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.74
160093,Elms Estate,2024-01-13T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.73
160093,Elms Estate,2024-01-13T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.1
160093,Elms Estate,2024-01-13T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.2
160093,Elms Estate,2024-01-13T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
160093,Elms Estate,2024-01-13T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
160093,Elms Estate,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
160093,Elms Estate,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.55
160093,Elms Estate,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.34
