Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.8
160093,Elms Estate,2024-01-13T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
160093,Elms Estate,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
160093,Elms Estate,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
160093,Elms Estate,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
160093,Elms Estate,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
160093,Elms Estate,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
160093,Elms Estate,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.92
160093,Elms Estate,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
160093,Elms Estate,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.89
160093,Elms Estate,2024-01-13T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
160093,Elms Estate,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
160093,Elms Estate,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
160093,Elms Estate,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
160093,Elms Estate,2024-01-13T01:40:00.000+00:00,transformer,,Temperature,C,20.0
160093,Elms Estate,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
160093,Elms Estate,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
160093,Elms Estate,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
160093,Elms Estate,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
160093,Elms Estate,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
160093,Elms Estate,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
160093,Elms Estate,2024-01-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
160093,Elms Estate,2024-01-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
160093,Elms Estate,2024-01-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
160093,Elms Estate,2024-01-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.22
160093,Elms Estate,2024-01-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.35
160093,Elms Estate,2024-01-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.12
160093,Elms Estate,2024-01-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
160093,Elms Estate,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
160093,Elms Estate,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
160093,Elms Estate,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
160093,Elms Estate,2024-01-13T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-13T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-13T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
160093,Elms Estate,2024-01-13T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.7
160093,Elms Estate,2024-01-13T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.46
160093,Elms Estate,2024-01-13T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.68
160093,Elms Estate,2024-01-13T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
160093,Elms Estate,2024-01-13T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
160093,Elms Estate,2024-01-13T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
160093,Elms Estate,2024-01-13T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
160093,Elms Estate,2024-01-13T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-13T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-13T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-13T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.34
160093,Elms Estate,2024-01-13T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.56
160093,Elms Estate,2024-01-13T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.66
160093,Elms Estate,2024-01-13T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,48.1
160093,Elms Estate,2024-01-13T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.5
160093,Elms Estate,2024-01-13T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
160093,Elms Estate,2024-01-13T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
160093,Elms Estate,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
160093,Elms Estate,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.54
160093,Elms Estate,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.27
160093,Elms Estate,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.7
160093,Elms Estate,2024-01-13T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
160093,Elms Estate,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
160093,Elms Estate,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
160093,Elms Estate,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
160093,Elms Estate,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
160093,Elms Estate,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
160093,Elms Estate,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.73
160093,Elms Estate,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
160093,Elms Estate,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.98
160093,Elms Estate,2024-01-13T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
160093,Elms Estate,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
160093,Elms Estate,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
160093,Elms Estate,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
160093,Elms Estate,2024-01-13T01:30:00.000+00:00,transformer,,Temperature,C,20.0
160093,Elms Estate,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
160093,Elms Estate,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
160093,Elms Estate,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
160093,Elms Estate,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
160093,Elms Estate,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
160093,Elms Estate,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
160093,Elms Estate,2024-01-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
160093,Elms Estate,2024-01-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
160093,Elms Estate,2024-01-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
160093,Elms Estate,2024-01-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.3
160093,Elms Estate,2024-01-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.13
160093,Elms Estate,2024-01-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.02
160093,Elms Estate,2024-01-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
160093,Elms Estate,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
160093,Elms Estate,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
160093,Elms Estate,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
160093,Elms Estate,2024-01-13T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-13T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-13T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-13T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.76
160093,Elms Estate,2024-01-13T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.56
160093,Elms Estate,2024-01-13T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.69
160093,Elms Estate,2024-01-13T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
160093,Elms Estate,2024-01-13T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
160093,Elms Estate,2024-01-13T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
160093,Elms Estate,2024-01-13T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
160093,Elms Estate,2024-01-13T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
160093,Elms Estate,2024-01-13T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-13T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-13T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.75
160093,Elms Estate,2024-01-13T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.08
160093,Elms Estate,2024-01-13T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.75
160093,Elms Estate,2024-01-13T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.0
160093,Elms Estate,2024-01-13T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.0
160093,Elms Estate,2024-01-13T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
160093,Elms Estate,2024-01-13T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
160093,Elms Estate,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
160093,Elms Estate,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.6
160093,Elms Estate,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
160093,Elms Estate,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.64
160093,Elms Estate,2024-01-13T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
160093,Elms Estate,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
160093,Elms Estate,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
160093,Elms Estate,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
160093,Elms Estate,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
160093,Elms Estate,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.2
160093,Elms Estate,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.83
160093,Elms Estate,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.2
160093,Elms Estate,2024-01-13T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
160093,Elms Estate,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
160093,Elms Estate,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
160093,Elms Estate,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
160093,Elms Estate,2024-01-13T01:20:00.000+00:00,transformer,,Temperature,C,20.0
160093,Elms Estate,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
160093,Elms Estate,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
160093,Elms Estate,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
160093,Elms Estate,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
160093,Elms Estate,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
160093,Elms Estate,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
160093,Elms Estate,2024-01-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
160093,Elms Estate,2024-01-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
160093,Elms Estate,2024-01-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
160093,Elms Estate,2024-01-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.31
160093,Elms Estate,2024-01-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.84
160093,Elms Estate,2024-01-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.28
160093,Elms Estate,2024-01-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
160093,Elms Estate,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
160093,Elms Estate,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
160093,Elms Estate,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
160093,Elms Estate,2024-01-13T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-13T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-13T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-13T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.76
160093,Elms Estate,2024-01-13T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.34
160093,Elms Estate,2024-01-13T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.91
160093,Elms Estate,2024-01-13T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
160093,Elms Estate,2024-01-13T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
160093,Elms Estate,2024-01-13T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
160093,Elms Estate,2024-01-13T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
160093,Elms Estate,2024-01-13T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-13T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-13T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-13T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.52
160093,Elms Estate,2024-01-13T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.41
160093,Elms Estate,2024-01-13T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.7
160093,Elms Estate,2024-01-13T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,47.3
160093,Elms Estate,2024-01-13T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.1
160093,Elms Estate,2024-01-13T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
160093,Elms Estate,2024-01-13T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
160093,Elms Estate,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
160093,Elms Estate,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
160093,Elms Estate,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
160093,Elms Estate,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.6
160093,Elms Estate,2024-01-13T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
160093,Elms Estate,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
160093,Elms Estate,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
160093,Elms Estate,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
160093,Elms Estate,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
160093,Elms Estate,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
160093,Elms Estate,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
160093,Elms Estate,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.34
160093,Elms Estate,2024-01-13T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
160093,Elms Estate,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
160093,Elms Estate,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
160093,Elms Estate,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
160093,Elms Estate,2024-01-13T01:10:00.000+00:00,transformer,,Temperature,C,20.0
160093,Elms Estate,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
160093,Elms Estate,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
160093,Elms Estate,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
160093,Elms Estate,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
160093,Elms Estate,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
160093,Elms Estate,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
160093,Elms Estate,2024-01-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
160093,Elms Estate,2024-01-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
160093,Elms Estate,2024-01-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
160093,Elms Estate,2024-01-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.92
160093,Elms Estate,2024-01-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.13
160093,Elms Estate,2024-01-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.57
160093,Elms Estate,2024-01-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
160093,Elms Estate,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
160093,Elms Estate,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
160093,Elms Estate,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
160093,Elms Estate,2024-01-13T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-13T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-13T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
160093,Elms Estate,2024-01-13T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.79
160093,Elms Estate,2024-01-13T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.3
160093,Elms Estate,2024-01-13T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
160093,Elms Estate,2024-01-13T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
160093,Elms Estate,2024-01-13T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
160093,Elms Estate,2024-01-13T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
160093,Elms Estate,2024-01-13T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.1
160093,Elms Estate,2024-01-13T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-13T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-13T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-13T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.77
160093,Elms Estate,2024-01-13T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.47
160093,Elms Estate,2024-01-13T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
160093,Elms Estate,2024-01-13T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.1
160093,Elms Estate,2024-01-13T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.9
160093,Elms Estate,2024-01-13T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
160093,Elms Estate,2024-01-13T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
160093,Elms Estate,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
160093,Elms Estate,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
160093,Elms Estate,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.61
160093,Elms Estate,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.66
160093,Elms Estate,2024-01-13T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
160093,Elms Estate,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
160093,Elms Estate,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
160093,Elms Estate,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
160093,Elms Estate,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
160093,Elms Estate,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
160093,Elms Estate,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
160093,Elms Estate,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.72
160093,Elms Estate,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.57
160093,Elms Estate,2024-01-13T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
160093,Elms Estate,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
160093,Elms Estate,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
160093,Elms Estate,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
160093,Elms Estate,2024-01-13T01:00:00.000+00:00,transformer,,Temperature,C,20.1
160093,Elms Estate,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
160093,Elms Estate,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
160093,Elms Estate,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
160093,Elms Estate,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
160093,Elms Estate,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
160093,Elms Estate,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
160093,Elms Estate,2024-01-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
160093,Elms Estate,2024-01-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
160093,Elms Estate,2024-01-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
160093,Elms Estate,2024-01-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.35
160093,Elms Estate,2024-01-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.1
160093,Elms Estate,2024-01-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.07
160093,Elms Estate,2024-01-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
160093,Elms Estate,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
160093,Elms Estate,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
160093,Elms Estate,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
160093,Elms Estate,2024-01-13T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-13T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-13T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
160093,Elms Estate,2024-01-13T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.83
160093,Elms Estate,2024-01-13T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
160093,Elms Estate,2024-01-13T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.7
160093,Elms Estate,2024-01-13T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
160093,Elms Estate,2024-01-13T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
160093,Elms Estate,2024-01-13T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
160093,Elms Estate,2024-01-13T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
160093,Elms Estate,2024-01-13T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-13T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-13T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-13T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.06
160093,Elms Estate,2024-01-13T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
160093,Elms Estate,2024-01-13T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.74
160093,Elms Estate,2024-01-13T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.2
160093,Elms Estate,2024-01-13T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.3
160093,Elms Estate,2024-01-13T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
160093,Elms Estate,2024-01-13T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
160093,Elms Estate,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
160093,Elms Estate,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.11
160093,Elms Estate,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.54
160093,Elms Estate,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.88
160093,Elms Estate,2024-01-13T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
160093,Elms Estate,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
160093,Elms Estate,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
160093,Elms Estate,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
160093,Elms Estate,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
160093,Elms Estate,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
160093,Elms Estate,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
160093,Elms Estate,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
160093,Elms Estate,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.31
160093,Elms Estate,2024-01-13T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
160093,Elms Estate,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
160093,Elms Estate,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
160093,Elms Estate,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
160093,Elms Estate,2024-01-13T00:50:00.000+00:00,transformer,,Temperature,C,20.1
160093,Elms Estate,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
160093,Elms Estate,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
160093,Elms Estate,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
160093,Elms Estate,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
160093,Elms Estate,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
160093,Elms Estate,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
160093,Elms Estate,2024-01-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
160093,Elms Estate,2024-01-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
160093,Elms Estate,2024-01-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
160093,Elms Estate,2024-01-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.99
160093,Elms Estate,2024-01-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.59
160093,Elms Estate,2024-01-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.63
160093,Elms Estate,2024-01-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
160093,Elms Estate,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
160093,Elms Estate,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
160093,Elms Estate,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
160093,Elms Estate,2024-01-13T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-13T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-13T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-13T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.82
160093,Elms Estate,2024-01-13T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.5
160093,Elms Estate,2024-01-13T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.02
160093,Elms Estate,2024-01-13T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
160093,Elms Estate,2024-01-13T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
160093,Elms Estate,2024-01-13T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
160093,Elms Estate,2024-01-13T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
160093,Elms Estate,2024-01-13T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-13T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-13T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-13T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.7
160093,Elms Estate,2024-01-13T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
160093,Elms Estate,2024-01-13T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.8
160093,Elms Estate,2024-01-13T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.9
160093,Elms Estate,2024-01-13T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.7
160093,Elms Estate,2024-01-13T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
160093,Elms Estate,2024-01-13T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
160093,Elms Estate,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
160093,Elms Estate,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
160093,Elms Estate,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
160093,Elms Estate,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.88
160093,Elms Estate,2024-01-13T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
160093,Elms Estate,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
160093,Elms Estate,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
160093,Elms Estate,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
160093,Elms Estate,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
160093,Elms Estate,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
160093,Elms Estate,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.69
160093,Elms Estate,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.96
160093,Elms Estate,2024-01-13T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
160093,Elms Estate,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
160093,Elms Estate,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
160093,Elms Estate,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
160093,Elms Estate,2024-01-13T00:40:00.000+00:00,transformer,,Temperature,C,20.1
160093,Elms Estate,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
160093,Elms Estate,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
160093,Elms Estate,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
160093,Elms Estate,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
160093,Elms Estate,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
160093,Elms Estate,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
160093,Elms Estate,2024-01-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
160093,Elms Estate,2024-01-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
160093,Elms Estate,2024-01-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
160093,Elms Estate,2024-01-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.67
160093,Elms Estate,2024-01-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.47
160093,Elms Estate,2024-01-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.67
160093,Elms Estate,2024-01-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
160093,Elms Estate,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
160093,Elms Estate,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
160093,Elms Estate,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
160093,Elms Estate,2024-01-13T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-13T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-13T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
160093,Elms Estate,2024-01-13T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.85
160093,Elms Estate,2024-01-13T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.43
160093,Elms Estate,2024-01-13T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.85
160093,Elms Estate,2024-01-13T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
160093,Elms Estate,2024-01-13T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
160093,Elms Estate,2024-01-13T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
160093,Elms Estate,2024-01-13T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.1
160093,Elms Estate,2024-01-13T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-13T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-13T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-13T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.08
160093,Elms Estate,2024-01-13T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.56
160093,Elms Estate,2024-01-13T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.83
160093,Elms Estate,2024-01-13T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,54.5
160093,Elms Estate,2024-01-13T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.7
160093,Elms Estate,2024-01-13T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
160093,Elms Estate,2024-01-13T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
160093,Elms Estate,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
160093,Elms Estate,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
160093,Elms Estate,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.42
160093,Elms Estate,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.69
160093,Elms Estate,2024-01-13T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
160093,Elms Estate,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
160093,Elms Estate,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
160093,Elms Estate,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
160093,Elms Estate,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
160093,Elms Estate,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
160093,Elms Estate,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.67
160093,Elms Estate,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.79
160093,Elms Estate,2024-01-13T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
160093,Elms Estate,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
160093,Elms Estate,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
160093,Elms Estate,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
160093,Elms Estate,2024-01-13T00:30:00.000+00:00,transformer,,Temperature,C,20.1
160093,Elms Estate,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
160093,Elms Estate,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
160093,Elms Estate,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
160093,Elms Estate,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
160093,Elms Estate,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
160093,Elms Estate,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
160093,Elms Estate,2024-01-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
160093,Elms Estate,2024-01-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
160093,Elms Estate,2024-01-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
160093,Elms Estate,2024-01-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.98
160093,Elms Estate,2024-01-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.08
160093,Elms Estate,2024-01-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.16
160093,Elms Estate,2024-01-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
160093,Elms Estate,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
160093,Elms Estate,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
160093,Elms Estate,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
160093,Elms Estate,2024-01-13T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-13T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-13T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
160093,Elms Estate,2024-01-13T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.87
160093,Elms Estate,2024-01-13T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
160093,Elms Estate,2024-01-13T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.02
160093,Elms Estate,2024-01-13T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
160093,Elms Estate,2024-01-13T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
160093,Elms Estate,2024-01-13T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
160093,Elms Estate,2024-01-13T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.8
160093,Elms Estate,2024-01-13T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
160093,Elms Estate,2024-01-13T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-13T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-13T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.35
160093,Elms Estate,2024-01-13T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.83
160093,Elms Estate,2024-01-13T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
160093,Elms Estate,2024-01-13T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,53.8
160093,Elms Estate,2024-01-13T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.3
160093,Elms Estate,2024-01-13T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
160093,Elms Estate,2024-01-13T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
160093,Elms Estate,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
160093,Elms Estate,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.89
160093,Elms Estate,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.43
160093,Elms Estate,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.69
160093,Elms Estate,2024-01-13T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
160093,Elms Estate,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
160093,Elms Estate,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
160093,Elms Estate,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
160093,Elms Estate,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
160093,Elms Estate,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
160093,Elms Estate,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
160093,Elms Estate,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
160093,Elms Estate,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.45
160093,Elms Estate,2024-01-13T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
160093,Elms Estate,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
160093,Elms Estate,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
160093,Elms Estate,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
160093,Elms Estate,2024-01-13T00:20:00.000+00:00,transformer,,Temperature,C,20.2
160093,Elms Estate,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
160093,Elms Estate,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
160093,Elms Estate,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
160093,Elms Estate,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
160093,Elms Estate,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
160093,Elms Estate,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
160093,Elms Estate,2024-01-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
160093,Elms Estate,2024-01-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
160093,Elms Estate,2024-01-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
160093,Elms Estate,2024-01-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.18
160093,Elms Estate,2024-01-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.52
160093,Elms Estate,2024-01-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.01
160093,Elms Estate,2024-01-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
160093,Elms Estate,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
160093,Elms Estate,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
160093,Elms Estate,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
160093,Elms Estate,2024-01-13T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-13T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-13T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
160093,Elms Estate,2024-01-13T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.82
160093,Elms Estate,2024-01-13T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.34
160093,Elms Estate,2024-01-13T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.82
160093,Elms Estate,2024-01-13T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.4
160093,Elms Estate,2024-01-13T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
160093,Elms Estate,2024-01-13T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
160093,Elms Estate,2024-01-13T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.9
160093,Elms Estate,2024-01-13T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
160093,Elms Estate,2024-01-13T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-13T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-13T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.21
160093,Elms Estate,2024-01-13T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
160093,Elms Estate,2024-01-13T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
160093,Elms Estate,2024-01-13T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,51.3
160093,Elms Estate,2024-01-13T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.9
160093,Elms Estate,2024-01-13T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
160093,Elms Estate,2024-01-13T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
160093,Elms Estate,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
160093,Elms Estate,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.36
160093,Elms Estate,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
160093,Elms Estate,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.7
160093,Elms Estate,2024-01-13T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
160093,Elms Estate,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
160093,Elms Estate,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
160093,Elms Estate,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
160093,Elms Estate,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
160093,Elms Estate,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
160093,Elms Estate,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
160093,Elms Estate,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
160093,Elms Estate,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.76
160093,Elms Estate,2024-01-13T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
160093,Elms Estate,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
160093,Elms Estate,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
160093,Elms Estate,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
160093,Elms Estate,2024-01-13T00:10:00.000+00:00,transformer,,Temperature,C,20.2
160093,Elms Estate,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
160093,Elms Estate,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
160093,Elms Estate,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
160093,Elms Estate,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
160093,Elms Estate,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
160093,Elms Estate,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
160093,Elms Estate,2024-01-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
160093,Elms Estate,2024-01-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
160093,Elms Estate,2024-01-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
160093,Elms Estate,2024-01-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.4
160093,Elms Estate,2024-01-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.53
160093,Elms Estate,2024-01-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.16
160093,Elms Estate,2024-01-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
160093,Elms Estate,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
160093,Elms Estate,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
160093,Elms Estate,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
160093,Elms Estate,2024-01-13T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-13T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-13T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
160093,Elms Estate,2024-01-13T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
160093,Elms Estate,2024-01-13T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.76
160093,Elms Estate,2024-01-13T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.56
160093,Elms Estate,2024-01-13T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.2
160093,Elms Estate,2024-01-13T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
160093,Elms Estate,2024-01-13T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
160093,Elms Estate,2024-01-13T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.5
160093,Elms Estate,2024-01-13T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-13T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-13T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-13T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.68
160093,Elms Estate,2024-01-13T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.22
160093,Elms Estate,2024-01-13T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.83
160093,Elms Estate,2024-01-13T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,52.7
160093,Elms Estate,2024-01-13T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.4
160093,Elms Estate,2024-01-13T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
160093,Elms Estate,2024-01-13T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
