Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
160093,Elms Estate,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
160093,Elms Estate,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
160093,Elms Estate,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.71
160093,Elms Estate,2024-01-13T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
160093,Elms Estate,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
160093,Elms Estate,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
160093,Elms Estate,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
160093,Elms Estate,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
160093,Elms Estate,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
160093,Elms Estate,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
160093,Elms Estate,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.01
160093,Elms Estate,2024-01-13T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
160093,Elms Estate,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
160093,Elms Estate,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
160093,Elms Estate,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
160093,Elms Estate,2024-01-13T00:00:00.000+00:00,transformer,,Temperature,C,20.3
160093,Elms Estate,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
160093,Elms Estate,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
160093,Elms Estate,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
160093,Elms Estate,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
160093,Elms Estate,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
160093,Elms Estate,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
160093,Elms Estate,2024-01-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
160093,Elms Estate,2024-01-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
160093,Elms Estate,2024-01-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
160093,Elms Estate,2024-01-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.52
160093,Elms Estate,2024-01-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.33
160093,Elms Estate,2024-01-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.11
160093,Elms Estate,2024-01-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
160093,Elms Estate,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
160093,Elms Estate,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
160093,Elms Estate,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
160093,Elms Estate,2024-01-14T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-14T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-14T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-14T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.09
160093,Elms Estate,2024-01-14T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.55
160093,Elms Estate,2024-01-14T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.35
160093,Elms Estate,2024-01-14T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
160093,Elms Estate,2024-01-14T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
160093,Elms Estate,2024-01-14T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
160093,Elms Estate,2024-01-14T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
160093,Elms Estate,2024-01-14T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-14T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-14T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-14T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.4
160093,Elms Estate,2024-01-14T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
160093,Elms Estate,2024-01-14T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.8
160093,Elms Estate,2024-01-14T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
160093,Elms Estate,2024-01-14T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
160093,Elms Estate,2024-01-14T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
160093,Elms Estate,2024-01-14T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
160093,Elms Estate,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
160093,Elms Estate,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
160093,Elms Estate,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
160093,Elms Estate,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.96
160093,Elms Estate,2024-01-14T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
160093,Elms Estate,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
160093,Elms Estate,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
160093,Elms Estate,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
160093,Elms Estate,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
160093,Elms Estate,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
160093,Elms Estate,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.52
160093,Elms Estate,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
160093,Elms Estate,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.64
160093,Elms Estate,2024-01-14T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
160093,Elms Estate,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
160093,Elms Estate,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
160093,Elms Estate,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
160093,Elms Estate,2024-01-14T23:50:00.000+00:00,transformer,,Temperature,C,20.3
160093,Elms Estate,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
160093,Elms Estate,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
160093,Elms Estate,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
160093,Elms Estate,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
160093,Elms Estate,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
160093,Elms Estate,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
160093,Elms Estate,2024-01-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
160093,Elms Estate,2024-01-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
160093,Elms Estate,2024-01-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
160093,Elms Estate,2024-01-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.1
160093,Elms Estate,2024-01-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.65
160093,Elms Estate,2024-01-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.76
160093,Elms Estate,2024-01-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
160093,Elms Estate,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
160093,Elms Estate,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
160093,Elms Estate,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
160093,Elms Estate,2024-01-14T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-14T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-14T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-14T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.94
160093,Elms Estate,2024-01-14T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.59
160093,Elms Estate,2024-01-14T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.03
160093,Elms Estate,2024-01-14T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
160093,Elms Estate,2024-01-14T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
160093,Elms Estate,2024-01-14T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
160093,Elms Estate,2024-01-14T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
160093,Elms Estate,2024-01-14T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-14T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-14T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-14T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.07
160093,Elms Estate,2024-01-14T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.45
160093,Elms Estate,2024-01-14T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.34
160093,Elms Estate,2024-01-14T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
160093,Elms Estate,2024-01-14T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
160093,Elms Estate,2024-01-14T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
160093,Elms Estate,2024-01-14T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
160093,Elms Estate,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
160093,Elms Estate,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
160093,Elms Estate,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.29
160093,Elms Estate,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.83
160093,Elms Estate,2024-01-14T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
160093,Elms Estate,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
160093,Elms Estate,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
160093,Elms Estate,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
160093,Elms Estate,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
160093,Elms Estate,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
160093,Elms Estate,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
160093,Elms Estate,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.55
160093,Elms Estate,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.62
160093,Elms Estate,2024-01-14T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.7
160093,Elms Estate,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
160093,Elms Estate,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
160093,Elms Estate,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.9
160093,Elms Estate,2024-01-14T23:40:00.000+00:00,transformer,,Temperature,C,20.4
160093,Elms Estate,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
160093,Elms Estate,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
160093,Elms Estate,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
160093,Elms Estate,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
160093,Elms Estate,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
160093,Elms Estate,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
160093,Elms Estate,2024-01-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
160093,Elms Estate,2024-01-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
160093,Elms Estate,2024-01-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
160093,Elms Estate,2024-01-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.58
160093,Elms Estate,2024-01-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.88
160093,Elms Estate,2024-01-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.83
160093,Elms Estate,2024-01-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
160093,Elms Estate,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
160093,Elms Estate,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
160093,Elms Estate,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
160093,Elms Estate,2024-01-14T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-14T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-14T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-14T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.92
160093,Elms Estate,2024-01-14T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.7
160093,Elms Estate,2024-01-14T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.04
160093,Elms Estate,2024-01-14T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
160093,Elms Estate,2024-01-14T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
160093,Elms Estate,2024-01-14T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
160093,Elms Estate,2024-01-14T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
160093,Elms Estate,2024-01-14T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-14T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-14T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-14T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
160093,Elms Estate,2024-01-14T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
160093,Elms Estate,2024-01-14T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.93
160093,Elms Estate,2024-01-14T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
160093,Elms Estate,2024-01-14T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
160093,Elms Estate,2024-01-14T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
160093,Elms Estate,2024-01-14T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
160093,Elms Estate,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
160093,Elms Estate,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
160093,Elms Estate,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.33
160093,Elms Estate,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.85
160093,Elms Estate,2024-01-14T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
160093,Elms Estate,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
160093,Elms Estate,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
160093,Elms Estate,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
160093,Elms Estate,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
160093,Elms Estate,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.82
160093,Elms Estate,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.49
160093,Elms Estate,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.1
160093,Elms Estate,2024-01-14T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
160093,Elms Estate,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
160093,Elms Estate,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
160093,Elms Estate,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.4
160093,Elms Estate,2024-01-14T23:30:00.000+00:00,transformer,,Temperature,C,20.4
160093,Elms Estate,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
160093,Elms Estate,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
160093,Elms Estate,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
160093,Elms Estate,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
160093,Elms Estate,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
160093,Elms Estate,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
160093,Elms Estate,2024-01-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
160093,Elms Estate,2024-01-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
160093,Elms Estate,2024-01-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
160093,Elms Estate,2024-01-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.75
160093,Elms Estate,2024-01-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.11
160093,Elms Estate,2024-01-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.93
160093,Elms Estate,2024-01-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
160093,Elms Estate,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
160093,Elms Estate,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
160093,Elms Estate,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
160093,Elms Estate,2024-01-14T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-14T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-14T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-14T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.2
160093,Elms Estate,2024-01-14T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.62
160093,Elms Estate,2024-01-14T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.47
160093,Elms Estate,2024-01-14T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
160093,Elms Estate,2024-01-14T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
160093,Elms Estate,2024-01-14T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
160093,Elms Estate,2024-01-14T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
160093,Elms Estate,2024-01-14T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-14T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-14T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-14T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
160093,Elms Estate,2024-01-14T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.42
160093,Elms Estate,2024-01-14T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
160093,Elms Estate,2024-01-14T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
160093,Elms Estate,2024-01-14T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
160093,Elms Estate,2024-01-14T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
160093,Elms Estate,2024-01-14T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
160093,Elms Estate,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
160093,Elms Estate,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
160093,Elms Estate,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.43
160093,Elms Estate,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.93
160093,Elms Estate,2024-01-14T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
160093,Elms Estate,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
160093,Elms Estate,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
160093,Elms Estate,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
160093,Elms Estate,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
160093,Elms Estate,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
160093,Elms Estate,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
160093,Elms Estate,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.88
160093,Elms Estate,2024-01-14T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.6
160093,Elms Estate,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
160093,Elms Estate,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
160093,Elms Estate,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.6
160093,Elms Estate,2024-01-14T23:20:00.000+00:00,transformer,,Temperature,C,20.4
160093,Elms Estate,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
160093,Elms Estate,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
160093,Elms Estate,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
160093,Elms Estate,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
160093,Elms Estate,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
160093,Elms Estate,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
160093,Elms Estate,2024-01-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
160093,Elms Estate,2024-01-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
160093,Elms Estate,2024-01-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
160093,Elms Estate,2024-01-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.72
160093,Elms Estate,2024-01-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.58
160093,Elms Estate,2024-01-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.17
160093,Elms Estate,2024-01-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
160093,Elms Estate,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
160093,Elms Estate,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
160093,Elms Estate,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
160093,Elms Estate,2024-01-14T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-14T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-14T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-14T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.22
160093,Elms Estate,2024-01-14T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.52
160093,Elms Estate,2024-01-14T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.81
160093,Elms Estate,2024-01-14T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
160093,Elms Estate,2024-01-14T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
160093,Elms Estate,2024-01-14T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
160093,Elms Estate,2024-01-14T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.5
160093,Elms Estate,2024-01-14T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-14T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-14T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-14T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
160093,Elms Estate,2024-01-14T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.48
160093,Elms Estate,2024-01-14T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.75
160093,Elms Estate,2024-01-14T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
160093,Elms Estate,2024-01-14T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
160093,Elms Estate,2024-01-14T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
160093,Elms Estate,2024-01-14T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
160093,Elms Estate,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
160093,Elms Estate,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
160093,Elms Estate,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
160093,Elms Estate,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.39
160093,Elms Estate,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.9
160093,Elms Estate,2024-01-14T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
160093,Elms Estate,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
160093,Elms Estate,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
160093,Elms Estate,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
160093,Elms Estate,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
160093,Elms Estate,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
160093,Elms Estate,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
160093,Elms Estate,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.28
160093,Elms Estate,2024-01-14T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
160093,Elms Estate,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
160093,Elms Estate,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
160093,Elms Estate,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.8
160093,Elms Estate,2024-01-14T23:10:00.000+00:00,transformer,,Temperature,C,20.5
160093,Elms Estate,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
160093,Elms Estate,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
160093,Elms Estate,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
160093,Elms Estate,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
160093,Elms Estate,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
160093,Elms Estate,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
160093,Elms Estate,2024-01-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
160093,Elms Estate,2024-01-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
160093,Elms Estate,2024-01-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
160093,Elms Estate,2024-01-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.82
160093,Elms Estate,2024-01-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.73
160093,Elms Estate,2024-01-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.73
160093,Elms Estate,2024-01-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
160093,Elms Estate,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
160093,Elms Estate,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
160093,Elms Estate,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
160093,Elms Estate,2024-01-14T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-14T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-14T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-14T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.16
160093,Elms Estate,2024-01-14T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
160093,Elms Estate,2024-01-14T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.05
160093,Elms Estate,2024-01-14T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
160093,Elms Estate,2024-01-14T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
160093,Elms Estate,2024-01-14T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
160093,Elms Estate,2024-01-14T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.4
160093,Elms Estate,2024-01-14T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-14T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-14T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-14T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.23
160093,Elms Estate,2024-01-14T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.1
160093,Elms Estate,2024-01-14T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.76
160093,Elms Estate,2024-01-14T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
160093,Elms Estate,2024-01-14T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
160093,Elms Estate,2024-01-14T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
160093,Elms Estate,2024-01-14T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
160093,Elms Estate,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.92
160093,Elms Estate,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.42
160093,Elms Estate,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.01
160093,Elms Estate,2024-01-14T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
160093,Elms Estate,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
160093,Elms Estate,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
160093,Elms Estate,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
160093,Elms Estate,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
160093,Elms Estate,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
160093,Elms Estate,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.39
160093,Elms Estate,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.73
160093,Elms Estate,2024-01-14T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
160093,Elms Estate,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
160093,Elms Estate,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
160093,Elms Estate,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.5
160093,Elms Estate,2024-01-14T23:00:00.000+00:00,transformer,,Temperature,C,20.5
160093,Elms Estate,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
160093,Elms Estate,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
160093,Elms Estate,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
160093,Elms Estate,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
160093,Elms Estate,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
160093,Elms Estate,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
160093,Elms Estate,2024-01-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
160093,Elms Estate,2024-01-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
160093,Elms Estate,2024-01-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
160093,Elms Estate,2024-01-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.64
160093,Elms Estate,2024-01-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.33
160093,Elms Estate,2024-01-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.55
160093,Elms Estate,2024-01-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
160093,Elms Estate,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
160093,Elms Estate,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
160093,Elms Estate,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
160093,Elms Estate,2024-01-14T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-14T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-14T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-14T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
160093,Elms Estate,2024-01-14T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.62
160093,Elms Estate,2024-01-14T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.35
160093,Elms Estate,2024-01-14T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
160093,Elms Estate,2024-01-14T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
160093,Elms Estate,2024-01-14T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
160093,Elms Estate,2024-01-14T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.5
160093,Elms Estate,2024-01-14T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-14T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
160093,Elms Estate,2024-01-14T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-14T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.7
160093,Elms Estate,2024-01-14T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.96
160093,Elms Estate,2024-01-14T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.26
160093,Elms Estate,2024-01-14T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
160093,Elms Estate,2024-01-14T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
160093,Elms Estate,2024-01-14T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
160093,Elms Estate,2024-01-14T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
160093,Elms Estate,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.92
160093,Elms Estate,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.43
160093,Elms Estate,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
160093,Elms Estate,2024-01-14T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
160093,Elms Estate,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
160093,Elms Estate,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
160093,Elms Estate,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
160093,Elms Estate,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
160093,Elms Estate,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
160093,Elms Estate,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.48
160093,Elms Estate,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.15
160093,Elms Estate,2024-01-14T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
160093,Elms Estate,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
160093,Elms Estate,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
160093,Elms Estate,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
160093,Elms Estate,2024-01-14T22:50:00.000+00:00,transformer,,Temperature,C,20.5
160093,Elms Estate,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
160093,Elms Estate,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
160093,Elms Estate,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
160093,Elms Estate,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
160093,Elms Estate,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
160093,Elms Estate,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
160093,Elms Estate,2024-01-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
160093,Elms Estate,2024-01-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
160093,Elms Estate,2024-01-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
160093,Elms Estate,2024-01-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.11
160093,Elms Estate,2024-01-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.5
160093,Elms Estate,2024-01-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.07
160093,Elms Estate,2024-01-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
160093,Elms Estate,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
160093,Elms Estate,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
160093,Elms Estate,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
160093,Elms Estate,2024-01-14T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-14T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-14T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-14T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.38
160093,Elms Estate,2024-01-14T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.8
160093,Elms Estate,2024-01-14T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.45
160093,Elms Estate,2024-01-14T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
160093,Elms Estate,2024-01-14T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
160093,Elms Estate,2024-01-14T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
160093,Elms Estate,2024-01-14T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.3
160093,Elms Estate,2024-01-14T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-14T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
160093,Elms Estate,2024-01-14T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
160093,Elms Estate,2024-01-14T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.25
160093,Elms Estate,2024-01-14T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.4
160093,Elms Estate,2024-01-14T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.15
160093,Elms Estate,2024-01-14T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
160093,Elms Estate,2024-01-14T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
160093,Elms Estate,2024-01-14T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
160093,Elms Estate,2024-01-14T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
160093,Elms Estate,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
160093,Elms Estate,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.82
160093,Elms Estate,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.73
160093,Elms Estate,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
160093,Elms Estate,2024-01-14T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
160093,Elms Estate,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
160093,Elms Estate,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
160093,Elms Estate,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
160093,Elms Estate,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
160093,Elms Estate,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
160093,Elms Estate,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.75
160093,Elms Estate,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
160093,Elms Estate,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.11
160093,Elms Estate,2024-01-14T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
160093,Elms Estate,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
160093,Elms Estate,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
160093,Elms Estate,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
160093,Elms Estate,2024-01-14T22:40:00.000+00:00,transformer,,Temperature,C,20.5
160093,Elms Estate,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
160093,Elms Estate,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
160093,Elms Estate,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
160093,Elms Estate,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
160093,Elms Estate,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
160093,Elms Estate,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
160093,Elms Estate,2024-01-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
160093,Elms Estate,2024-01-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
160093,Elms Estate,2024-01-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
160093,Elms Estate,2024-01-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.2
160093,Elms Estate,2024-01-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.66
160093,Elms Estate,2024-01-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.05
160093,Elms Estate,2024-01-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
160093,Elms Estate,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
160093,Elms Estate,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
160093,Elms Estate,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
160093,Elms Estate,2024-01-14T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-14T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-14T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-14T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.47
160093,Elms Estate,2024-01-14T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.9
160093,Elms Estate,2024-01-14T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.22
160093,Elms Estate,2024-01-14T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
160093,Elms Estate,2024-01-14T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
160093,Elms Estate,2024-01-14T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
160093,Elms Estate,2024-01-14T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.4
160093,Elms Estate,2024-01-14T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-14T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-14T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-14T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.12
160093,Elms Estate,2024-01-14T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.2
160093,Elms Estate,2024-01-14T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
160093,Elms Estate,2024-01-14T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
160093,Elms Estate,2024-01-14T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
160093,Elms Estate,2024-01-14T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
160093,Elms Estate,2024-01-14T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
160093,Elms Estate,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
160093,Elms Estate,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.18
160093,Elms Estate,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.19
160093,Elms Estate,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.23
160093,Elms Estate,2024-01-14T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
160093,Elms Estate,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
160093,Elms Estate,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
160093,Elms Estate,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
160093,Elms Estate,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
160093,Elms Estate,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
160093,Elms Estate,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.53
160093,Elms Estate,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
160093,Elms Estate,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.19
160093,Elms Estate,2024-01-14T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
160093,Elms Estate,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
160093,Elms Estate,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
160093,Elms Estate,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
160093,Elms Estate,2024-01-14T22:30:00.000+00:00,transformer,,Temperature,C,20.6
160093,Elms Estate,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
160093,Elms Estate,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
160093,Elms Estate,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
160093,Elms Estate,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
160093,Elms Estate,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
160093,Elms Estate,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
160093,Elms Estate,2024-01-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
160093,Elms Estate,2024-01-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
160093,Elms Estate,2024-01-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
160093,Elms Estate,2024-01-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.31
160093,Elms Estate,2024-01-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.96
160093,Elms Estate,2024-01-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.78
160093,Elms Estate,2024-01-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
160093,Elms Estate,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
160093,Elms Estate,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
160093,Elms Estate,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
160093,Elms Estate,2024-01-14T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-14T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-14T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-14T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.81
160093,Elms Estate,2024-01-14T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.94
160093,Elms Estate,2024-01-14T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.25
160093,Elms Estate,2024-01-14T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
160093,Elms Estate,2024-01-14T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
160093,Elms Estate,2024-01-14T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
160093,Elms Estate,2024-01-14T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.6
160093,Elms Estate,2024-01-14T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
160093,Elms Estate,2024-01-14T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
160093,Elms Estate,2024-01-14T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-14T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.47
160093,Elms Estate,2024-01-14T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.21
