Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-14T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.06
160093,Elms Estate,2024-01-14T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
160093,Elms Estate,2024-01-14T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
160093,Elms Estate,2024-01-14T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
160093,Elms Estate,2024-01-14T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
160093,Elms Estate,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
160093,Elms Estate,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.54
160093,Elms Estate,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.29
160093,Elms Estate,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.12
160093,Elms Estate,2024-01-14T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
160093,Elms Estate,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
160093,Elms Estate,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
160093,Elms Estate,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
160093,Elms Estate,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
160093,Elms Estate,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
160093,Elms Estate,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
160093,Elms Estate,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.67
160093,Elms Estate,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.2
160093,Elms Estate,2024-01-14T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
160093,Elms Estate,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
160093,Elms Estate,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
160093,Elms Estate,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
160093,Elms Estate,2024-01-14T22:20:00.000+00:00,transformer,,Temperature,C,20.6
160093,Elms Estate,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
160093,Elms Estate,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
160093,Elms Estate,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
160093,Elms Estate,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
160093,Elms Estate,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
160093,Elms Estate,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
160093,Elms Estate,2024-01-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
160093,Elms Estate,2024-01-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
160093,Elms Estate,2024-01-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
160093,Elms Estate,2024-01-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.37
160093,Elms Estate,2024-01-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.11
160093,Elms Estate,2024-01-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.64
160093,Elms Estate,2024-01-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
160093,Elms Estate,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
160093,Elms Estate,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
160093,Elms Estate,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
160093,Elms Estate,2024-01-14T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-14T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-14T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-14T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.6
160093,Elms Estate,2024-01-14T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.89
160093,Elms Estate,2024-01-14T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.22
160093,Elms Estate,2024-01-14T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
160093,Elms Estate,2024-01-14T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
160093,Elms Estate,2024-01-14T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
160093,Elms Estate,2024-01-14T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.4
160093,Elms Estate,2024-01-14T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-14T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-14T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-14T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.66
160093,Elms Estate,2024-01-14T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.8
160093,Elms Estate,2024-01-14T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.75
160093,Elms Estate,2024-01-14T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
160093,Elms Estate,2024-01-14T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
160093,Elms Estate,2024-01-14T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
160093,Elms Estate,2024-01-14T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
160093,Elms Estate,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
160093,Elms Estate,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.87
160093,Elms Estate,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.4
160093,Elms Estate,2024-01-14T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
160093,Elms Estate,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
160093,Elms Estate,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
160093,Elms Estate,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
160093,Elms Estate,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
160093,Elms Estate,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
160093,Elms Estate,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.06
160093,Elms Estate,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.71
160093,Elms Estate,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.37
160093,Elms Estate,2024-01-14T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
160093,Elms Estate,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
160093,Elms Estate,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
160093,Elms Estate,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
160093,Elms Estate,2024-01-14T22:10:00.000+00:00,transformer,,Temperature,C,20.6
160093,Elms Estate,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
160093,Elms Estate,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
160093,Elms Estate,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
160093,Elms Estate,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
160093,Elms Estate,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
160093,Elms Estate,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
160093,Elms Estate,2024-01-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
160093,Elms Estate,2024-01-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
160093,Elms Estate,2024-01-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
160093,Elms Estate,2024-01-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.03
160093,Elms Estate,2024-01-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.27
160093,Elms Estate,2024-01-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.75
160093,Elms Estate,2024-01-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
160093,Elms Estate,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
160093,Elms Estate,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
160093,Elms Estate,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
160093,Elms Estate,2024-01-14T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-14T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-14T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-14T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.76
160093,Elms Estate,2024-01-14T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.86
160093,Elms Estate,2024-01-14T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.42
160093,Elms Estate,2024-01-14T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
160093,Elms Estate,2024-01-14T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
160093,Elms Estate,2024-01-14T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
160093,Elms Estate,2024-01-14T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.5
160093,Elms Estate,2024-01-14T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-14T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
160093,Elms Estate,2024-01-14T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-14T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.59
160093,Elms Estate,2024-01-14T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.91
160093,Elms Estate,2024-01-14T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
160093,Elms Estate,2024-01-14T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
160093,Elms Estate,2024-01-14T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
160093,Elms Estate,2024-01-14T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
160093,Elms Estate,2024-01-14T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
160093,Elms Estate,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.63
160093,Elms Estate,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.77
160093,Elms Estate,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.59
160093,Elms Estate,2024-01-14T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
160093,Elms Estate,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
160093,Elms Estate,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
160093,Elms Estate,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
160093,Elms Estate,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
160093,Elms Estate,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
160093,Elms Estate,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.4
160093,Elms Estate,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.87
160093,Elms Estate,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.88
160093,Elms Estate,2024-01-14T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
160093,Elms Estate,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
160093,Elms Estate,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
160093,Elms Estate,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
160093,Elms Estate,2024-01-14T22:00:00.000+00:00,transformer,,Temperature,C,20.6
160093,Elms Estate,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
160093,Elms Estate,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
160093,Elms Estate,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
160093,Elms Estate,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
160093,Elms Estate,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
160093,Elms Estate,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
160093,Elms Estate,2024-01-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
160093,Elms Estate,2024-01-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
160093,Elms Estate,2024-01-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
160093,Elms Estate,2024-01-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.39
160093,Elms Estate,2024-01-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.41
160093,Elms Estate,2024-01-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.19
160093,Elms Estate,2024-01-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
160093,Elms Estate,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
160093,Elms Estate,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
160093,Elms Estate,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
160093,Elms Estate,2024-01-14T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-14T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-14T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-14T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.49
160093,Elms Estate,2024-01-14T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.89
160093,Elms Estate,2024-01-14T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.13
160093,Elms Estate,2024-01-14T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
160093,Elms Estate,2024-01-14T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
160093,Elms Estate,2024-01-14T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
160093,Elms Estate,2024-01-14T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.1
160093,Elms Estate,2024-01-14T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-14T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
160093,Elms Estate,2024-01-14T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-14T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.77
160093,Elms Estate,2024-01-14T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.58
160093,Elms Estate,2024-01-14T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.18
160093,Elms Estate,2024-01-14T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
160093,Elms Estate,2024-01-14T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
160093,Elms Estate,2024-01-14T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
160093,Elms Estate,2024-01-14T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
160093,Elms Estate,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
160093,Elms Estate,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
160093,Elms Estate,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.33
160093,Elms Estate,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
160093,Elms Estate,2024-01-14T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
160093,Elms Estate,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
160093,Elms Estate,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
160093,Elms Estate,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
160093,Elms Estate,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
160093,Elms Estate,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
160093,Elms Estate,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
160093,Elms Estate,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.21
160093,Elms Estate,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.98
160093,Elms Estate,2024-01-14T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.9
160093,Elms Estate,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
160093,Elms Estate,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
160093,Elms Estate,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.9
160093,Elms Estate,2024-01-14T21:50:00.000+00:00,transformer,,Temperature,C,20.7
160093,Elms Estate,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
160093,Elms Estate,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
160093,Elms Estate,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
160093,Elms Estate,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
160093,Elms Estate,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
160093,Elms Estate,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
160093,Elms Estate,2024-01-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
160093,Elms Estate,2024-01-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
160093,Elms Estate,2024-01-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
160093,Elms Estate,2024-01-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.71
160093,Elms Estate,2024-01-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.01
160093,Elms Estate,2024-01-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.8
160093,Elms Estate,2024-01-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
160093,Elms Estate,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
160093,Elms Estate,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
160093,Elms Estate,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
160093,Elms Estate,2024-01-14T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-14T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-14T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-14T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.44
160093,Elms Estate,2024-01-14T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.97
160093,Elms Estate,2024-01-14T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.01
160093,Elms Estate,2024-01-14T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
160093,Elms Estate,2024-01-14T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
160093,Elms Estate,2024-01-14T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
160093,Elms Estate,2024-01-14T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.6
160093,Elms Estate,2024-01-14T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-14T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
160093,Elms Estate,2024-01-14T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-14T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.76
160093,Elms Estate,2024-01-14T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.05
160093,Elms Estate,2024-01-14T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
160093,Elms Estate,2024-01-14T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
160093,Elms Estate,2024-01-14T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
160093,Elms Estate,2024-01-14T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
160093,Elms Estate,2024-01-14T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
160093,Elms Estate,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
160093,Elms Estate,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.32
160093,Elms Estate,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.36
160093,Elms Estate,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
160093,Elms Estate,2024-01-14T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
160093,Elms Estate,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
160093,Elms Estate,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
160093,Elms Estate,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
160093,Elms Estate,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
160093,Elms Estate,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
160093,Elms Estate,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
160093,Elms Estate,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.68
160093,Elms Estate,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.99
160093,Elms Estate,2024-01-14T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.8
160093,Elms Estate,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
160093,Elms Estate,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
160093,Elms Estate,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.0
160093,Elms Estate,2024-01-14T21:40:00.000+00:00,transformer,,Temperature,C,20.7
160093,Elms Estate,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
160093,Elms Estate,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
160093,Elms Estate,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
160093,Elms Estate,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
160093,Elms Estate,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
160093,Elms Estate,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
160093,Elms Estate,2024-01-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
160093,Elms Estate,2024-01-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
160093,Elms Estate,2024-01-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
160093,Elms Estate,2024-01-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.27
160093,Elms Estate,2024-01-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.06
160093,Elms Estate,2024-01-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.68
160093,Elms Estate,2024-01-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
160093,Elms Estate,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
160093,Elms Estate,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
160093,Elms Estate,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
160093,Elms Estate,2024-01-14T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-14T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-14T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-14T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.03
160093,Elms Estate,2024-01-14T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.09
160093,Elms Estate,2024-01-14T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.96
160093,Elms Estate,2024-01-14T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
160093,Elms Estate,2024-01-14T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
160093,Elms Estate,2024-01-14T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
160093,Elms Estate,2024-01-14T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.5
160093,Elms Estate,2024-01-14T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-14T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
160093,Elms Estate,2024-01-14T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-14T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.41
160093,Elms Estate,2024-01-14T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.69
160093,Elms Estate,2024-01-14T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
160093,Elms Estate,2024-01-14T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
160093,Elms Estate,2024-01-14T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
160093,Elms Estate,2024-01-14T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
160093,Elms Estate,2024-01-14T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
160093,Elms Estate,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
160093,Elms Estate,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
160093,Elms Estate,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.58
160093,Elms Estate,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
160093,Elms Estate,2024-01-14T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
160093,Elms Estate,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
160093,Elms Estate,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
160093,Elms Estate,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
160093,Elms Estate,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
160093,Elms Estate,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
160093,Elms Estate,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.07
160093,Elms Estate,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.73
160093,Elms Estate,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.75
160093,Elms Estate,2024-01-14T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
160093,Elms Estate,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
160093,Elms Estate,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
160093,Elms Estate,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.5
160093,Elms Estate,2024-01-14T21:30:00.000+00:00,transformer,,Temperature,C,20.7
160093,Elms Estate,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
160093,Elms Estate,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
160093,Elms Estate,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
160093,Elms Estate,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
160093,Elms Estate,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
160093,Elms Estate,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
160093,Elms Estate,2024-01-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
160093,Elms Estate,2024-01-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
160093,Elms Estate,2024-01-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.59
160093,Elms Estate,2024-01-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.09
160093,Elms Estate,2024-01-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.16
160093,Elms Estate,2024-01-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
160093,Elms Estate,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
160093,Elms Estate,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
160093,Elms Estate,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
160093,Elms Estate,2024-01-14T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-14T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-14T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
160093,Elms Estate,2024-01-14T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.54
160093,Elms Estate,2024-01-14T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.04
160093,Elms Estate,2024-01-14T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.86
160093,Elms Estate,2024-01-14T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
160093,Elms Estate,2024-01-14T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
160093,Elms Estate,2024-01-14T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
160093,Elms Estate,2024-01-14T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.3
160093,Elms Estate,2024-01-14T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-14T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
160093,Elms Estate,2024-01-14T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-14T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.91
160093,Elms Estate,2024-01-14T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.36
160093,Elms Estate,2024-01-14T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
160093,Elms Estate,2024-01-14T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
160093,Elms Estate,2024-01-14T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
160093,Elms Estate,2024-01-14T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
160093,Elms Estate,2024-01-14T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
160093,Elms Estate,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
160093,Elms Estate,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.38
160093,Elms Estate,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.06
160093,Elms Estate,2024-01-14T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
160093,Elms Estate,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
160093,Elms Estate,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
160093,Elms Estate,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
160093,Elms Estate,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
160093,Elms Estate,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
160093,Elms Estate,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.38
160093,Elms Estate,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.31
160093,Elms Estate,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.02
160093,Elms Estate,2024-01-14T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
160093,Elms Estate,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
160093,Elms Estate,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
160093,Elms Estate,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.0
160093,Elms Estate,2024-01-14T21:20:00.000+00:00,transformer,,Temperature,C,20.8
160093,Elms Estate,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
160093,Elms Estate,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
160093,Elms Estate,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
160093,Elms Estate,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
160093,Elms Estate,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
160093,Elms Estate,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
160093,Elms Estate,2024-01-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
160093,Elms Estate,2024-01-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
160093,Elms Estate,2024-01-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.29
160093,Elms Estate,2024-01-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.1
160093,Elms Estate,2024-01-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.09
160093,Elms Estate,2024-01-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
160093,Elms Estate,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
160093,Elms Estate,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
160093,Elms Estate,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
160093,Elms Estate,2024-01-14T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-14T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-14T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-14T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.73
160093,Elms Estate,2024-01-14T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.06
160093,Elms Estate,2024-01-14T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.1
160093,Elms Estate,2024-01-14T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.1
160093,Elms Estate,2024-01-14T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
160093,Elms Estate,2024-01-14T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
160093,Elms Estate,2024-01-14T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.1
160093,Elms Estate,2024-01-14T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-14T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.53
160093,Elms Estate,2024-01-14T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
160093,Elms Estate,2024-01-14T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.09
160093,Elms Estate,2024-01-14T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.55
160093,Elms Estate,2024-01-14T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
160093,Elms Estate,2024-01-14T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
160093,Elms Estate,2024-01-14T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
160093,Elms Estate,2024-01-14T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
160093,Elms Estate,2024-01-14T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
160093,Elms Estate,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
160093,Elms Estate,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
160093,Elms Estate,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.95
160093,Elms Estate,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.79
160093,Elms Estate,2024-01-14T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
160093,Elms Estate,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
160093,Elms Estate,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
160093,Elms Estate,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
160093,Elms Estate,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
160093,Elms Estate,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
160093,Elms Estate,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.31
160093,Elms Estate,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
160093,Elms Estate,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.72
160093,Elms Estate,2024-01-14T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
160093,Elms Estate,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
160093,Elms Estate,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
160093,Elms Estate,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
160093,Elms Estate,2024-01-14T21:10:00.000+00:00,transformer,,Temperature,C,20.8
160093,Elms Estate,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
160093,Elms Estate,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
160093,Elms Estate,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
160093,Elms Estate,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
160093,Elms Estate,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
160093,Elms Estate,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
160093,Elms Estate,2024-01-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
160093,Elms Estate,2024-01-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
160093,Elms Estate,2024-01-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.95
160093,Elms Estate,2024-01-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
160093,Elms Estate,2024-01-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.78
160093,Elms Estate,2024-01-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
160093,Elms Estate,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
160093,Elms Estate,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
160093,Elms Estate,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
160093,Elms Estate,2024-01-14T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-14T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-14T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-14T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.52
160093,Elms Estate,2024-01-14T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.97
160093,Elms Estate,2024-01-14T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.6
160093,Elms Estate,2024-01-14T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
160093,Elms Estate,2024-01-14T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
160093,Elms Estate,2024-01-14T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
160093,Elms Estate,2024-01-14T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.5
160093,Elms Estate,2024-01-14T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-14T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
160093,Elms Estate,2024-01-14T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-14T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.9
160093,Elms Estate,2024-01-14T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.62
160093,Elms Estate,2024-01-14T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.61
160093,Elms Estate,2024-01-14T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
160093,Elms Estate,2024-01-14T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
160093,Elms Estate,2024-01-14T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
160093,Elms Estate,2024-01-14T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
160093,Elms Estate,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
160093,Elms Estate,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
160093,Elms Estate,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.85
160093,Elms Estate,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.44
160093,Elms Estate,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
160093,Elms Estate,2024-01-14T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
160093,Elms Estate,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
160093,Elms Estate,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
160093,Elms Estate,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
160093,Elms Estate,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
160093,Elms Estate,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
160093,Elms Estate,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.78
160093,Elms Estate,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.21
160093,Elms Estate,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.82
160093,Elms Estate,2024-01-14T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
160093,Elms Estate,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
160093,Elms Estate,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
160093,Elms Estate,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.0
160093,Elms Estate,2024-01-14T21:00:00.000+00:00,transformer,,Temperature,C,20.8
160093,Elms Estate,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
160093,Elms Estate,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
160093,Elms Estate,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
160093,Elms Estate,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
160093,Elms Estate,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
160093,Elms Estate,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
160093,Elms Estate,2024-01-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
160093,Elms Estate,2024-01-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
160093,Elms Estate,2024-01-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
160093,Elms Estate,2024-01-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.06
160093,Elms Estate,2024-01-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.24
160093,Elms Estate,2024-01-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.58
160093,Elms Estate,2024-01-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
160093,Elms Estate,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
160093,Elms Estate,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
160093,Elms Estate,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
160093,Elms Estate,2024-01-14T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-14T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-14T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-14T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.6
160093,Elms Estate,2024-01-14T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.94
160093,Elms Estate,2024-01-14T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.99
160093,Elms Estate,2024-01-14T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
160093,Elms Estate,2024-01-14T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
160093,Elms Estate,2024-01-14T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
160093,Elms Estate,2024-01-14T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.0
160093,Elms Estate,2024-01-14T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-14T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
160093,Elms Estate,2024-01-14T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
160093,Elms Estate,2024-01-14T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.27
160093,Elms Estate,2024-01-14T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.96
160093,Elms Estate,2024-01-14T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
160093,Elms Estate,2024-01-14T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
160093,Elms Estate,2024-01-14T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
160093,Elms Estate,2024-01-14T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
160093,Elms Estate,2024-01-14T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
160093,Elms Estate,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
160093,Elms Estate,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.1
160093,Elms Estate,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.16
160093,Elms Estate,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.59
160093,Elms Estate,2024-01-14T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
160093,Elms Estate,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
160093,Elms Estate,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
160093,Elms Estate,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
160093,Elms Estate,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
160093,Elms Estate,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
160093,Elms Estate,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
160093,Elms Estate,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.74
160093,Elms Estate,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.67
160093,Elms Estate,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.5
160093,Elms Estate,2024-01-14T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
160093,Elms Estate,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
160093,Elms Estate,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
160093,Elms Estate,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.6
160093,Elms Estate,2024-01-14T20:50:00.000+00:00,transformer,,Temperature,C,20.8
160093,Elms Estate,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
160093,Elms Estate,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
160093,Elms Estate,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
160093,Elms Estate,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
160093,Elms Estate,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
160093,Elms Estate,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
160093,Elms Estate,2024-01-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
160093,Elms Estate,2024-01-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
160093,Elms Estate,2024-01-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
160093,Elms Estate,2024-01-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.71
160093,Elms Estate,2024-01-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.74
160093,Elms Estate,2024-01-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.21
160093,Elms Estate,2024-01-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
160093,Elms Estate,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
160093,Elms Estate,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
160093,Elms Estate,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
160093,Elms Estate,2024-01-14T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-14T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-14T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-14T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.7
160093,Elms Estate,2024-01-14T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.93
160093,Elms Estate,2024-01-14T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.75
160093,Elms Estate,2024-01-14T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
160093,Elms Estate,2024-01-14T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
160093,Elms Estate,2024-01-14T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
160093,Elms Estate,2024-01-14T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.3
