Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-14T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-14T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.7
160093,Elms Estate,2024-01-14T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-14T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.58
160093,Elms Estate,2024-01-14T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.11
160093,Elms Estate,2024-01-14T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.89
160093,Elms Estate,2024-01-14T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
160093,Elms Estate,2024-01-14T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
160093,Elms Estate,2024-01-14T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
160093,Elms Estate,2024-01-14T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
160093,Elms Estate,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
160093,Elms Estate,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
160093,Elms Estate,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.16
160093,Elms Estate,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
160093,Elms Estate,2024-01-14T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
160093,Elms Estate,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
160093,Elms Estate,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
160093,Elms Estate,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
160093,Elms Estate,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
160093,Elms Estate,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
160093,Elms Estate,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.21
160093,Elms Estate,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.08
160093,Elms Estate,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.76
160093,Elms Estate,2024-01-14T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
160093,Elms Estate,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
160093,Elms Estate,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
160093,Elms Estate,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.6
160093,Elms Estate,2024-01-14T20:40:00.000+00:00,transformer,,Temperature,C,20.8
160093,Elms Estate,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
160093,Elms Estate,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
160093,Elms Estate,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
160093,Elms Estate,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
160093,Elms Estate,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
160093,Elms Estate,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
160093,Elms Estate,2024-01-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
160093,Elms Estate,2024-01-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
160093,Elms Estate,2024-01-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
160093,Elms Estate,2024-01-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.64
160093,Elms Estate,2024-01-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.29
160093,Elms Estate,2024-01-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.09
160093,Elms Estate,2024-01-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
160093,Elms Estate,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
160093,Elms Estate,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
160093,Elms Estate,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
160093,Elms Estate,2024-01-14T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-14T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-14T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
160093,Elms Estate,2024-01-14T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.99
160093,Elms Estate,2024-01-14T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.34
160093,Elms Estate,2024-01-14T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.9
160093,Elms Estate,2024-01-14T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
160093,Elms Estate,2024-01-14T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
160093,Elms Estate,2024-01-14T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
160093,Elms Estate,2024-01-14T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.1
160093,Elms Estate,2024-01-14T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-14T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.71
160093,Elms Estate,2024-01-14T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-14T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.32
160093,Elms Estate,2024-01-14T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.96
160093,Elms Estate,2024-01-14T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
160093,Elms Estate,2024-01-14T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
160093,Elms Estate,2024-01-14T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
160093,Elms Estate,2024-01-14T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
160093,Elms Estate,2024-01-14T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
160093,Elms Estate,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
160093,Elms Estate,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.29
160093,Elms Estate,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.03
160093,Elms Estate,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.31
160093,Elms Estate,2024-01-14T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
160093,Elms Estate,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
160093,Elms Estate,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
160093,Elms Estate,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
160093,Elms Estate,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
160093,Elms Estate,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
160093,Elms Estate,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.84
160093,Elms Estate,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.63
160093,Elms Estate,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.36
160093,Elms Estate,2024-01-14T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
160093,Elms Estate,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
160093,Elms Estate,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
160093,Elms Estate,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.2
160093,Elms Estate,2024-01-14T20:30:00.000+00:00,transformer,,Temperature,C,20.8
160093,Elms Estate,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
160093,Elms Estate,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
160093,Elms Estate,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
160093,Elms Estate,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
160093,Elms Estate,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
160093,Elms Estate,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
160093,Elms Estate,2024-01-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
160093,Elms Estate,2024-01-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
160093,Elms Estate,2024-01-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
160093,Elms Estate,2024-01-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.45
160093,Elms Estate,2024-01-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.96
160093,Elms Estate,2024-01-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.74
160093,Elms Estate,2024-01-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
160093,Elms Estate,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
160093,Elms Estate,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
160093,Elms Estate,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
160093,Elms Estate,2024-01-14T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-14T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-14T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
160093,Elms Estate,2024-01-14T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.14
160093,Elms Estate,2024-01-14T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.13
160093,Elms Estate,2024-01-14T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.17
160093,Elms Estate,2024-01-14T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
160093,Elms Estate,2024-01-14T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
160093,Elms Estate,2024-01-14T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
160093,Elms Estate,2024-01-14T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.4
160093,Elms Estate,2024-01-14T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-14T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.49
160093,Elms Estate,2024-01-14T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-14T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.97
160093,Elms Estate,2024-01-14T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.51
160093,Elms Estate,2024-01-14T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
160093,Elms Estate,2024-01-14T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
160093,Elms Estate,2024-01-14T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
160093,Elms Estate,2024-01-14T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
160093,Elms Estate,2024-01-14T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
160093,Elms Estate,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
160093,Elms Estate,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.2
160093,Elms Estate,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.7
160093,Elms Estate,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.88
160093,Elms Estate,2024-01-14T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
160093,Elms Estate,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
160093,Elms Estate,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
160093,Elms Estate,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
160093,Elms Estate,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
160093,Elms Estate,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
160093,Elms Estate,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.68
160093,Elms Estate,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
160093,Elms Estate,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.33
160093,Elms Estate,2024-01-14T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
160093,Elms Estate,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
160093,Elms Estate,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
160093,Elms Estate,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.9
160093,Elms Estate,2024-01-14T20:20:00.000+00:00,transformer,,Temperature,C,20.8
160093,Elms Estate,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
160093,Elms Estate,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
160093,Elms Estate,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
160093,Elms Estate,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
160093,Elms Estate,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
160093,Elms Estate,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
160093,Elms Estate,2024-01-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
160093,Elms Estate,2024-01-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
160093,Elms Estate,2024-01-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
160093,Elms Estate,2024-01-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.31
160093,Elms Estate,2024-01-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.49
160093,Elms Estate,2024-01-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
160093,Elms Estate,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
160093,Elms Estate,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
160093,Elms Estate,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
160093,Elms Estate,2024-01-14T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-14T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-14T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-14T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.85
160093,Elms Estate,2024-01-14T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.45
160093,Elms Estate,2024-01-14T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.14
160093,Elms Estate,2024-01-14T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
160093,Elms Estate,2024-01-14T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
160093,Elms Estate,2024-01-14T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
160093,Elms Estate,2024-01-14T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.0
160093,Elms Estate,2024-01-14T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-14T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
160093,Elms Estate,2024-01-14T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-14T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.38
160093,Elms Estate,2024-01-14T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.1
160093,Elms Estate,2024-01-14T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.1
160093,Elms Estate,2024-01-14T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
160093,Elms Estate,2024-01-14T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
160093,Elms Estate,2024-01-14T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
160093,Elms Estate,2024-01-14T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
160093,Elms Estate,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
160093,Elms Estate,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
160093,Elms Estate,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.4
160093,Elms Estate,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.26
160093,Elms Estate,2024-01-14T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
160093,Elms Estate,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
160093,Elms Estate,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
160093,Elms Estate,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
160093,Elms Estate,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
160093,Elms Estate,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
160093,Elms Estate,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.77
160093,Elms Estate,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
160093,Elms Estate,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.87
160093,Elms Estate,2024-01-14T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
160093,Elms Estate,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
160093,Elms Estate,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
160093,Elms Estate,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.0
160093,Elms Estate,2024-01-14T20:10:00.000+00:00,transformer,,Temperature,C,20.8
160093,Elms Estate,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
160093,Elms Estate,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
160093,Elms Estate,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
160093,Elms Estate,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
160093,Elms Estate,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
160093,Elms Estate,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
160093,Elms Estate,2024-01-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
160093,Elms Estate,2024-01-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
160093,Elms Estate,2024-01-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
160093,Elms Estate,2024-01-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.46
160093,Elms Estate,2024-01-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.64
160093,Elms Estate,2024-01-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.38
160093,Elms Estate,2024-01-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
160093,Elms Estate,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
160093,Elms Estate,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
160093,Elms Estate,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
160093,Elms Estate,2024-01-14T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
160093,Elms Estate,2024-01-14T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-14T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-14T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.66
160093,Elms Estate,2024-01-14T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.85
160093,Elms Estate,2024-01-14T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.43
160093,Elms Estate,2024-01-14T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
160093,Elms Estate,2024-01-14T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
160093,Elms Estate,2024-01-14T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
160093,Elms Estate,2024-01-14T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.9
160093,Elms Estate,2024-01-14T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-14T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
160093,Elms Estate,2024-01-14T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
160093,Elms Estate,2024-01-14T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.81
160093,Elms Estate,2024-01-14T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.93
160093,Elms Estate,2024-01-14T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.95
160093,Elms Estate,2024-01-14T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
160093,Elms Estate,2024-01-14T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
160093,Elms Estate,2024-01-14T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
160093,Elms Estate,2024-01-14T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
160093,Elms Estate,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
160093,Elms Estate,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.54
160093,Elms Estate,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.8
160093,Elms Estate,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.65
160093,Elms Estate,2024-01-14T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
160093,Elms Estate,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
160093,Elms Estate,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
160093,Elms Estate,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
160093,Elms Estate,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
160093,Elms Estate,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
160093,Elms Estate,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.14
160093,Elms Estate,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
160093,Elms Estate,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.53
160093,Elms Estate,2024-01-14T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
160093,Elms Estate,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
160093,Elms Estate,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
160093,Elms Estate,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.3
160093,Elms Estate,2024-01-14T20:00:00.000+00:00,transformer,,Temperature,C,20.8
160093,Elms Estate,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
160093,Elms Estate,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.31
160093,Elms Estate,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
160093,Elms Estate,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
160093,Elms Estate,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
160093,Elms Estate,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
160093,Elms Estate,2024-01-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
160093,Elms Estate,2024-01-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
160093,Elms Estate,2024-01-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
160093,Elms Estate,2024-01-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.15
160093,Elms Estate,2024-01-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.42
160093,Elms Estate,2024-01-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.56
160093,Elms Estate,2024-01-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
160093,Elms Estate,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
160093,Elms Estate,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
160093,Elms Estate,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
160093,Elms Estate,2024-01-14T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-14T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-14T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-14T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.94
160093,Elms Estate,2024-01-14T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.27
160093,Elms Estate,2024-01-14T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.52
160093,Elms Estate,2024-01-14T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
160093,Elms Estate,2024-01-14T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
160093,Elms Estate,2024-01-14T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
160093,Elms Estate,2024-01-14T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.3
160093,Elms Estate,2024-01-14T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-14T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
160093,Elms Estate,2024-01-14T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
160093,Elms Estate,2024-01-14T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.18
160093,Elms Estate,2024-01-14T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.02
160093,Elms Estate,2024-01-14T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.12
160093,Elms Estate,2024-01-14T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
160093,Elms Estate,2024-01-14T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
160093,Elms Estate,2024-01-14T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
160093,Elms Estate,2024-01-14T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
160093,Elms Estate,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
160093,Elms Estate,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.23
160093,Elms Estate,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.83
160093,Elms Estate,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.01
160093,Elms Estate,2024-01-14T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
160093,Elms Estate,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
160093,Elms Estate,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
160093,Elms Estate,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
160093,Elms Estate,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
160093,Elms Estate,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
160093,Elms Estate,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.77
160093,Elms Estate,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.79
160093,Elms Estate,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.39
160093,Elms Estate,2024-01-14T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
160093,Elms Estate,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
160093,Elms Estate,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
160093,Elms Estate,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.0
160093,Elms Estate,2024-01-14T19:50:00.000+00:00,transformer,,Temperature,C,20.8
160093,Elms Estate,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
160093,Elms Estate,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.37
160093,Elms Estate,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
160093,Elms Estate,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
160093,Elms Estate,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
160093,Elms Estate,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
160093,Elms Estate,2024-01-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
160093,Elms Estate,2024-01-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
160093,Elms Estate,2024-01-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
160093,Elms Estate,2024-01-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.12
160093,Elms Estate,2024-01-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.9
160093,Elms Estate,2024-01-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.04
160093,Elms Estate,2024-01-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
160093,Elms Estate,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
160093,Elms Estate,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
160093,Elms Estate,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
160093,Elms Estate,2024-01-14T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-14T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-14T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-14T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.81
160093,Elms Estate,2024-01-14T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.67
160093,Elms Estate,2024-01-14T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.09
160093,Elms Estate,2024-01-14T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
160093,Elms Estate,2024-01-14T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
160093,Elms Estate,2024-01-14T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.1
160093,Elms Estate,2024-01-14T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.8
160093,Elms Estate,2024-01-14T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-14T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
160093,Elms Estate,2024-01-14T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-14T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.18
160093,Elms Estate,2024-01-14T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.8
160093,Elms Estate,2024-01-14T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.05
160093,Elms Estate,2024-01-14T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
160093,Elms Estate,2024-01-14T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
160093,Elms Estate,2024-01-14T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
160093,Elms Estate,2024-01-14T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
160093,Elms Estate,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
160093,Elms Estate,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
160093,Elms Estate,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
160093,Elms Estate,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
160093,Elms Estate,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
160093,Elms Estate,2024-01-14T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
160093,Elms Estate,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
160093,Elms Estate,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
160093,Elms Estate,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
160093,Elms Estate,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
160093,Elms Estate,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
160093,Elms Estate,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.98
160093,Elms Estate,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
160093,Elms Estate,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.36
160093,Elms Estate,2024-01-14T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
160093,Elms Estate,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
160093,Elms Estate,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
160093,Elms Estate,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.5
160093,Elms Estate,2024-01-14T19:40:00.000+00:00,transformer,,Temperature,C,20.8
160093,Elms Estate,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
160093,Elms Estate,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.12
160093,Elms Estate,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
160093,Elms Estate,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
160093,Elms Estate,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
160093,Elms Estate,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
160093,Elms Estate,2024-01-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
160093,Elms Estate,2024-01-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
160093,Elms Estate,2024-01-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
160093,Elms Estate,2024-01-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.38
160093,Elms Estate,2024-01-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.63
160093,Elms Estate,2024-01-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.03
160093,Elms Estate,2024-01-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
160093,Elms Estate,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
160093,Elms Estate,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
160093,Elms Estate,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
160093,Elms Estate,2024-01-14T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-14T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-14T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
160093,Elms Estate,2024-01-14T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.72
160093,Elms Estate,2024-01-14T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.43
160093,Elms Estate,2024-01-14T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.66
160093,Elms Estate,2024-01-14T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
160093,Elms Estate,2024-01-14T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
160093,Elms Estate,2024-01-14T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
160093,Elms Estate,2024-01-14T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.4
160093,Elms Estate,2024-01-14T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-14T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
160093,Elms Estate,2024-01-14T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-14T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.46
160093,Elms Estate,2024-01-14T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.25
160093,Elms Estate,2024-01-14T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.43
160093,Elms Estate,2024-01-14T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
160093,Elms Estate,2024-01-14T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
160093,Elms Estate,2024-01-14T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
160093,Elms Estate,2024-01-14T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
160093,Elms Estate,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
160093,Elms Estate,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
160093,Elms Estate,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.04
160093,Elms Estate,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.19
160093,Elms Estate,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
160093,Elms Estate,2024-01-14T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
160093,Elms Estate,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
160093,Elms Estate,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
160093,Elms Estate,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
160093,Elms Estate,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
160093,Elms Estate,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
160093,Elms Estate,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.6
160093,Elms Estate,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.5
160093,Elms Estate,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.06
160093,Elms Estate,2024-01-14T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
160093,Elms Estate,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
160093,Elms Estate,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
160093,Elms Estate,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.9
160093,Elms Estate,2024-01-14T19:30:00.000+00:00,transformer,,Temperature,C,20.8
160093,Elms Estate,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
160093,Elms Estate,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
160093,Elms Estate,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
160093,Elms Estate,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
160093,Elms Estate,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
160093,Elms Estate,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
160093,Elms Estate,2024-01-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
160093,Elms Estate,2024-01-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
160093,Elms Estate,2024-01-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
160093,Elms Estate,2024-01-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.82
160093,Elms Estate,2024-01-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.37
160093,Elms Estate,2024-01-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.81
160093,Elms Estate,2024-01-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
160093,Elms Estate,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
160093,Elms Estate,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
160093,Elms Estate,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
160093,Elms Estate,2024-01-14T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-14T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-14T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-14T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.49
160093,Elms Estate,2024-01-14T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
160093,Elms Estate,2024-01-14T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.47
160093,Elms Estate,2024-01-14T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
160093,Elms Estate,2024-01-14T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
160093,Elms Estate,2024-01-14T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.5
160093,Elms Estate,2024-01-14T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
160093,Elms Estate,2024-01-14T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-14T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
160093,Elms Estate,2024-01-14T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
160093,Elms Estate,2024-01-14T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
160093,Elms Estate,2024-01-14T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.4
160093,Elms Estate,2024-01-14T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.5
160093,Elms Estate,2024-01-14T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
160093,Elms Estate,2024-01-14T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
160093,Elms Estate,2024-01-14T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
160093,Elms Estate,2024-01-14T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
160093,Elms Estate,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
160093,Elms Estate,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.8
160093,Elms Estate,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.5
160093,Elms Estate,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
160093,Elms Estate,2024-01-14T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
160093,Elms Estate,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
160093,Elms Estate,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
160093,Elms Estate,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
160093,Elms Estate,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
160093,Elms Estate,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
160093,Elms Estate,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.8
160093,Elms Estate,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.1
160093,Elms Estate,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.46
160093,Elms Estate,2024-01-14T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
160093,Elms Estate,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
160093,Elms Estate,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
160093,Elms Estate,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.1
160093,Elms Estate,2024-01-14T19:20:00.000+00:00,transformer,,Temperature,C,20.8
160093,Elms Estate,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
160093,Elms Estate,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
160093,Elms Estate,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
160093,Elms Estate,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
160093,Elms Estate,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
160093,Elms Estate,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
160093,Elms Estate,2024-01-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
160093,Elms Estate,2024-01-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
160093,Elms Estate,2024-01-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.09
160093,Elms Estate,2024-01-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
160093,Elms Estate,2024-01-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.95
160093,Elms Estate,2024-01-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
160093,Elms Estate,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
160093,Elms Estate,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
160093,Elms Estate,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
160093,Elms Estate,2024-01-14T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-14T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-14T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-14T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.68
160093,Elms Estate,2024-01-14T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.58
160093,Elms Estate,2024-01-14T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.22
160093,Elms Estate,2024-01-14T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
160093,Elms Estate,2024-01-14T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
160093,Elms Estate,2024-01-14T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
160093,Elms Estate,2024-01-14T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.5
160093,Elms Estate,2024-01-14T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-14T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
160093,Elms Estate,2024-01-14T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
160093,Elms Estate,2024-01-14T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.19
160093,Elms Estate,2024-01-14T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.37
160093,Elms Estate,2024-01-14T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.91
160093,Elms Estate,2024-01-14T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
160093,Elms Estate,2024-01-14T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
160093,Elms Estate,2024-01-14T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
160093,Elms Estate,2024-01-14T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
160093,Elms Estate,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
160093,Elms Estate,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
160093,Elms Estate,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.22
160093,Elms Estate,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.47
160093,Elms Estate,2024-01-14T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
160093,Elms Estate,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
160093,Elms Estate,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
160093,Elms Estate,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
160093,Elms Estate,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
160093,Elms Estate,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.16
160093,Elms Estate,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.85
160093,Elms Estate,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.24
160093,Elms Estate,2024-01-14T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.5
160093,Elms Estate,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
160093,Elms Estate,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
160093,Elms Estate,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.7
160093,Elms Estate,2024-01-14T19:10:00.000+00:00,transformer,,Temperature,C,20.8
160093,Elms Estate,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
160093,Elms Estate,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
160093,Elms Estate,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
160093,Elms Estate,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
160093,Elms Estate,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
160093,Elms Estate,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
160093,Elms Estate,2024-01-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
160093,Elms Estate,2024-01-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
160093,Elms Estate,2024-01-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.88
160093,Elms Estate,2024-01-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.03
160093,Elms Estate,2024-01-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.83
160093,Elms Estate,2024-01-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
160093,Elms Estate,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
160093,Elms Estate,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
160093,Elms Estate,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
160093,Elms Estate,2024-01-14T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-14T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-14T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-14T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.4
