Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-14T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.12
160093,Elms Estate,2024-01-14T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.38
160093,Elms Estate,2024-01-14T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
160093,Elms Estate,2024-01-14T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
160093,Elms Estate,2024-01-14T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.3
160093,Elms Estate,2024-01-14T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.4
160093,Elms Estate,2024-01-14T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-14T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
160093,Elms Estate,2024-01-14T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
160093,Elms Estate,2024-01-14T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.78
160093,Elms Estate,2024-01-14T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.73
160093,Elms Estate,2024-01-14T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
160093,Elms Estate,2024-01-14T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
160093,Elms Estate,2024-01-14T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
160093,Elms Estate,2024-01-14T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
160093,Elms Estate,2024-01-14T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
160093,Elms Estate,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
160093,Elms Estate,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
160093,Elms Estate,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.47
160093,Elms Estate,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
160093,Elms Estate,2024-01-14T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
160093,Elms Estate,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
160093,Elms Estate,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
160093,Elms Estate,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
160093,Elms Estate,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
160093,Elms Estate,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
160093,Elms Estate,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.91
160093,Elms Estate,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.9
160093,Elms Estate,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.93
160093,Elms Estate,2024-01-14T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,63.8
160093,Elms Estate,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
160093,Elms Estate,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
160093,Elms Estate,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.6
160093,Elms Estate,2024-01-14T19:00:00.000+00:00,transformer,,Temperature,C,20.8
160093,Elms Estate,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
160093,Elms Estate,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
160093,Elms Estate,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
160093,Elms Estate,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
160093,Elms Estate,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
160093,Elms Estate,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
160093,Elms Estate,2024-01-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
160093,Elms Estate,2024-01-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
160093,Elms Estate,2024-01-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.94
160093,Elms Estate,2024-01-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.23
160093,Elms Estate,2024-01-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.23
160093,Elms Estate,2024-01-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
160093,Elms Estate,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
160093,Elms Estate,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
160093,Elms Estate,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
160093,Elms Estate,2024-01-14T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-14T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-14T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-14T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.74
160093,Elms Estate,2024-01-14T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.45
160093,Elms Estate,2024-01-14T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.84
160093,Elms Estate,2024-01-14T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
160093,Elms Estate,2024-01-14T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
160093,Elms Estate,2024-01-14T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
160093,Elms Estate,2024-01-14T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.2
160093,Elms Estate,2024-01-14T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-14T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
160093,Elms Estate,2024-01-14T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-14T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.03
160093,Elms Estate,2024-01-14T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.44
160093,Elms Estate,2024-01-14T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.84
160093,Elms Estate,2024-01-14T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
160093,Elms Estate,2024-01-14T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
160093,Elms Estate,2024-01-14T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
160093,Elms Estate,2024-01-14T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
160093,Elms Estate,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
160093,Elms Estate,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.99
160093,Elms Estate,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.45
160093,Elms Estate,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
160093,Elms Estate,2024-01-14T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
160093,Elms Estate,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
160093,Elms Estate,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
160093,Elms Estate,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
160093,Elms Estate,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
160093,Elms Estate,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
160093,Elms Estate,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.37
160093,Elms Estate,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.24
160093,Elms Estate,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.25
160093,Elms Estate,2024-01-14T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.6
160093,Elms Estate,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
160093,Elms Estate,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
160093,Elms Estate,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.6
160093,Elms Estate,2024-01-14T18:50:00.000+00:00,transformer,,Temperature,C,20.7
160093,Elms Estate,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
160093,Elms Estate,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
160093,Elms Estate,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
160093,Elms Estate,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
160093,Elms Estate,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
160093,Elms Estate,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
160093,Elms Estate,2024-01-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
160093,Elms Estate,2024-01-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
160093,Elms Estate,2024-01-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.12
160093,Elms Estate,2024-01-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.58
160093,Elms Estate,2024-01-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.27
160093,Elms Estate,2024-01-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
160093,Elms Estate,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
160093,Elms Estate,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
160093,Elms Estate,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
160093,Elms Estate,2024-01-14T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-14T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-14T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
160093,Elms Estate,2024-01-14T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.77
160093,Elms Estate,2024-01-14T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.8
160093,Elms Estate,2024-01-14T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.52
160093,Elms Estate,2024-01-14T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
160093,Elms Estate,2024-01-14T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
160093,Elms Estate,2024-01-14T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.9
160093,Elms Estate,2024-01-14T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.8
160093,Elms Estate,2024-01-14T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-14T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
160093,Elms Estate,2024-01-14T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-14T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.17
160093,Elms Estate,2024-01-14T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.72
160093,Elms Estate,2024-01-14T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.26
160093,Elms Estate,2024-01-14T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
160093,Elms Estate,2024-01-14T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
160093,Elms Estate,2024-01-14T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
160093,Elms Estate,2024-01-14T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
160093,Elms Estate,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.86
160093,Elms Estate,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.51
160093,Elms Estate,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.55
160093,Elms Estate,2024-01-14T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
160093,Elms Estate,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
160093,Elms Estate,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
160093,Elms Estate,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
160093,Elms Estate,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
160093,Elms Estate,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
160093,Elms Estate,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
160093,Elms Estate,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.41
160093,Elms Estate,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.38
160093,Elms Estate,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.51
160093,Elms Estate,2024-01-14T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
160093,Elms Estate,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
160093,Elms Estate,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
160093,Elms Estate,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.4
160093,Elms Estate,2024-01-14T18:40:00.000+00:00,transformer,,Temperature,C,20.7
160093,Elms Estate,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
160093,Elms Estate,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
160093,Elms Estate,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
160093,Elms Estate,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
160093,Elms Estate,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160093,Elms Estate,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
160093,Elms Estate,2024-01-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
160093,Elms Estate,2024-01-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
160093,Elms Estate,2024-01-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
160093,Elms Estate,2024-01-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.21
160093,Elms Estate,2024-01-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.41
160093,Elms Estate,2024-01-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.84
160093,Elms Estate,2024-01-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
160093,Elms Estate,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
160093,Elms Estate,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
160093,Elms Estate,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
160093,Elms Estate,2024-01-14T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-14T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-14T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
160093,Elms Estate,2024-01-14T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.14
160093,Elms Estate,2024-01-14T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.01
160093,Elms Estate,2024-01-14T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.5
160093,Elms Estate,2024-01-14T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
160093,Elms Estate,2024-01-14T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.7
160093,Elms Estate,2024-01-14T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.5
160093,Elms Estate,2024-01-14T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.6
160093,Elms Estate,2024-01-14T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-14T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
160093,Elms Estate,2024-01-14T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-14T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.02
160093,Elms Estate,2024-01-14T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.24
160093,Elms Estate,2024-01-14T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.44
160093,Elms Estate,2024-01-14T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
160093,Elms Estate,2024-01-14T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
160093,Elms Estate,2024-01-14T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
160093,Elms Estate,2024-01-14T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
160093,Elms Estate,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
160093,Elms Estate,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.14
160093,Elms Estate,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.73
160093,Elms Estate,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
160093,Elms Estate,2024-01-14T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
160093,Elms Estate,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
160093,Elms Estate,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
160093,Elms Estate,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
160093,Elms Estate,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
160093,Elms Estate,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
160093,Elms Estate,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.72
160093,Elms Estate,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.28
160093,Elms Estate,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.43
160093,Elms Estate,2024-01-14T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
160093,Elms Estate,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
160093,Elms Estate,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
160093,Elms Estate,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.3
160093,Elms Estate,2024-01-14T18:30:00.000+00:00,transformer,,Temperature,C,20.6
160093,Elms Estate,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
160093,Elms Estate,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
160093,Elms Estate,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
160093,Elms Estate,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
160093,Elms Estate,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
160093,Elms Estate,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
160093,Elms Estate,2024-01-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
160093,Elms Estate,2024-01-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
160093,Elms Estate,2024-01-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
160093,Elms Estate,2024-01-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.03
160093,Elms Estate,2024-01-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.27
160093,Elms Estate,2024-01-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.46
160093,Elms Estate,2024-01-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
160093,Elms Estate,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
160093,Elms Estate,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
160093,Elms Estate,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
160093,Elms Estate,2024-01-14T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-14T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-14T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
160093,Elms Estate,2024-01-14T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.47
160093,Elms Estate,2024-01-14T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.25
160093,Elms Estate,2024-01-14T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.92
160093,Elms Estate,2024-01-14T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
160093,Elms Estate,2024-01-14T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
160093,Elms Estate,2024-01-14T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.4
160093,Elms Estate,2024-01-14T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.3
160093,Elms Estate,2024-01-14T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-14T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
160093,Elms Estate,2024-01-14T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-14T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.78
160093,Elms Estate,2024-01-14T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.7
160093,Elms Estate,2024-01-14T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.17
160093,Elms Estate,2024-01-14T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
160093,Elms Estate,2024-01-14T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
160093,Elms Estate,2024-01-14T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
160093,Elms Estate,2024-01-14T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
160093,Elms Estate,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.97
160093,Elms Estate,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.91
160093,Elms Estate,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
160093,Elms Estate,2024-01-14T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
160093,Elms Estate,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
160093,Elms Estate,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
160093,Elms Estate,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
160093,Elms Estate,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
160093,Elms Estate,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
160093,Elms Estate,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.3
160093,Elms Estate,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.78
160093,Elms Estate,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.38
160093,Elms Estate,2024-01-14T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
160093,Elms Estate,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
160093,Elms Estate,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
160093,Elms Estate,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.3
160093,Elms Estate,2024-01-14T18:20:00.000+00:00,transformer,,Temperature,C,20.5
160093,Elms Estate,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
160093,Elms Estate,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
160093,Elms Estate,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
160093,Elms Estate,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
160093,Elms Estate,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
160093,Elms Estate,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
160093,Elms Estate,2024-01-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
160093,Elms Estate,2024-01-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
160093,Elms Estate,2024-01-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
160093,Elms Estate,2024-01-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.52
160093,Elms Estate,2024-01-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.65
160093,Elms Estate,2024-01-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.15
160093,Elms Estate,2024-01-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
160093,Elms Estate,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
160093,Elms Estate,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
160093,Elms Estate,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
160093,Elms Estate,2024-01-14T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-14T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-14T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-14T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.2
160093,Elms Estate,2024-01-14T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.83
160093,Elms Estate,2024-01-14T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.35
160093,Elms Estate,2024-01-14T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
160093,Elms Estate,2024-01-14T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
160093,Elms Estate,2024-01-14T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.1
160093,Elms Estate,2024-01-14T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.5
160093,Elms Estate,2024-01-14T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-14T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.45
160093,Elms Estate,2024-01-14T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
160093,Elms Estate,2024-01-14T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.8
160093,Elms Estate,2024-01-14T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.37
160093,Elms Estate,2024-01-14T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
160093,Elms Estate,2024-01-14T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
160093,Elms Estate,2024-01-14T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
160093,Elms Estate,2024-01-14T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
160093,Elms Estate,2024-01-14T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
160093,Elms Estate,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.8
160093,Elms Estate,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.9
160093,Elms Estate,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.09
160093,Elms Estate,2024-01-14T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
160093,Elms Estate,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
160093,Elms Estate,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
160093,Elms Estate,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
160093,Elms Estate,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
160093,Elms Estate,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
160093,Elms Estate,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.23
160093,Elms Estate,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.77
160093,Elms Estate,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.92
160093,Elms Estate,2024-01-14T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
160093,Elms Estate,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.1
160093,Elms Estate,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
160093,Elms Estate,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.7
160093,Elms Estate,2024-01-14T18:10:00.000+00:00,transformer,,Temperature,C,20.5
160093,Elms Estate,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
160093,Elms Estate,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
160093,Elms Estate,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
160093,Elms Estate,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
160093,Elms Estate,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
160093,Elms Estate,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
160093,Elms Estate,2024-01-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
160093,Elms Estate,2024-01-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
160093,Elms Estate,2024-01-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.03
160093,Elms Estate,2024-01-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.87
160093,Elms Estate,2024-01-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
160093,Elms Estate,2024-01-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
160093,Elms Estate,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
160093,Elms Estate,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
160093,Elms Estate,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
160093,Elms Estate,2024-01-14T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-14T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-14T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-14T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.95
160093,Elms Estate,2024-01-14T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.48
160093,Elms Estate,2024-01-14T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.46
160093,Elms Estate,2024-01-14T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
160093,Elms Estate,2024-01-14T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
160093,Elms Estate,2024-01-14T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.5
160093,Elms Estate,2024-01-14T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.5
160093,Elms Estate,2024-01-14T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-14T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.69
160093,Elms Estate,2024-01-14T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
160093,Elms Estate,2024-01-14T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.81
160093,Elms Estate,2024-01-14T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.47
160093,Elms Estate,2024-01-14T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
160093,Elms Estate,2024-01-14T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
160093,Elms Estate,2024-01-14T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
160093,Elms Estate,2024-01-14T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
160093,Elms Estate,2024-01-14T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
160093,Elms Estate,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
160093,Elms Estate,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
160093,Elms Estate,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.71
160093,Elms Estate,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
160093,Elms Estate,2024-01-14T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
160093,Elms Estate,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
160093,Elms Estate,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
160093,Elms Estate,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
160093,Elms Estate,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
160093,Elms Estate,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
160093,Elms Estate,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.67
160093,Elms Estate,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.52
160093,Elms Estate,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.31
160093,Elms Estate,2024-01-14T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
160093,Elms Estate,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.9
160093,Elms Estate,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
160093,Elms Estate,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.6
160093,Elms Estate,2024-01-14T18:00:00.000+00:00,transformer,,Temperature,C,20.4
160093,Elms Estate,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
160093,Elms Estate,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
160093,Elms Estate,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
160093,Elms Estate,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
160093,Elms Estate,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160093,Elms Estate,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
160093,Elms Estate,2024-01-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
160093,Elms Estate,2024-01-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
160093,Elms Estate,2024-01-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
160093,Elms Estate,2024-01-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.43
160093,Elms Estate,2024-01-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.18
160093,Elms Estate,2024-01-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.93
160093,Elms Estate,2024-01-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
160093,Elms Estate,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
160093,Elms Estate,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
160093,Elms Estate,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
160093,Elms Estate,2024-01-14T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-14T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-14T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-14T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.96
160093,Elms Estate,2024-01-14T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.32
160093,Elms Estate,2024-01-14T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.27
160093,Elms Estate,2024-01-14T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
160093,Elms Estate,2024-01-14T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
160093,Elms Estate,2024-01-14T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.3
160093,Elms Estate,2024-01-14T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.6
160093,Elms Estate,2024-01-14T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-14T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.75
160093,Elms Estate,2024-01-14T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
160093,Elms Estate,2024-01-14T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.89
160093,Elms Estate,2024-01-14T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.28
160093,Elms Estate,2024-01-14T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
160093,Elms Estate,2024-01-14T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
160093,Elms Estate,2024-01-14T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
160093,Elms Estate,2024-01-14T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
160093,Elms Estate,2024-01-14T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
160093,Elms Estate,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
160093,Elms Estate,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
160093,Elms Estate,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.71
160093,Elms Estate,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.55
160093,Elms Estate,2024-01-14T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
160093,Elms Estate,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
160093,Elms Estate,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
160093,Elms Estate,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
160093,Elms Estate,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
160093,Elms Estate,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.91
160093,Elms Estate,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.26
160093,Elms Estate,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.65
160093,Elms Estate,2024-01-14T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,58.6
160093,Elms Estate,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.3
160093,Elms Estate,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
160093,Elms Estate,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.7
160093,Elms Estate,2024-01-14T17:50:00.000+00:00,transformer,,Temperature,C,20.3
160093,Elms Estate,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
160093,Elms Estate,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.93
160093,Elms Estate,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
160093,Elms Estate,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
160093,Elms Estate,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
160093,Elms Estate,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
160093,Elms Estate,2024-01-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
160093,Elms Estate,2024-01-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
160093,Elms Estate,2024-01-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
160093,Elms Estate,2024-01-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.93
160093,Elms Estate,2024-01-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.58
160093,Elms Estate,2024-01-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.99
160093,Elms Estate,2024-01-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
160093,Elms Estate,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
160093,Elms Estate,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
160093,Elms Estate,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
160093,Elms Estate,2024-01-14T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-14T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
160093,Elms Estate,2024-01-14T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-14T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.88
160093,Elms Estate,2024-01-14T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.28
160093,Elms Estate,2024-01-14T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.07
160093,Elms Estate,2024-01-14T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
160093,Elms Estate,2024-01-14T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
160093,Elms Estate,2024-01-14T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.7
160093,Elms Estate,2024-01-14T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.6
160093,Elms Estate,2024-01-14T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
160093,Elms Estate,2024-01-14T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.85
160093,Elms Estate,2024-01-14T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
160093,Elms Estate,2024-01-14T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.21
160093,Elms Estate,2024-01-14T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.21
160093,Elms Estate,2024-01-14T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.8
160093,Elms Estate,2024-01-14T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
160093,Elms Estate,2024-01-14T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
160093,Elms Estate,2024-01-14T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
160093,Elms Estate,2024-01-14T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
160093,Elms Estate,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
160093,Elms Estate,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.78
160093,Elms Estate,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.78
160093,Elms Estate,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.68
160093,Elms Estate,2024-01-14T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
160093,Elms Estate,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
160093,Elms Estate,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
160093,Elms Estate,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
160093,Elms Estate,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
160093,Elms Estate,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.59
160093,Elms Estate,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.79
160093,Elms Estate,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,27.86
160093,Elms Estate,2024-01-14T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,80.1
160093,Elms Estate,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
160093,Elms Estate,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
160093,Elms Estate,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.2
160093,Elms Estate,2024-01-14T17:40:00.000+00:00,transformer,,Temperature,C,20.2
160093,Elms Estate,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
160093,Elms Estate,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
160093,Elms Estate,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
160093,Elms Estate,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
160093,Elms Estate,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
160093,Elms Estate,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
160093,Elms Estate,2024-01-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
160093,Elms Estate,2024-01-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
160093,Elms Estate,2024-01-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
160093,Elms Estate,2024-01-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.46
160093,Elms Estate,2024-01-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.07
160093,Elms Estate,2024-01-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.41
160093,Elms Estate,2024-01-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,95.5
160093,Elms Estate,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
160093,Elms Estate,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
160093,Elms Estate,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
160093,Elms Estate,2024-01-14T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-14T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-14T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-14T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.5
160093,Elms Estate,2024-01-14T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.94
160093,Elms Estate,2024-01-14T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.88
160093,Elms Estate,2024-01-14T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
160093,Elms Estate,2024-01-14T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.7
160093,Elms Estate,2024-01-14T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.0
160093,Elms Estate,2024-01-14T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.6
160093,Elms Estate,2024-01-14T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-14T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.78
160093,Elms Estate,2024-01-14T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
160093,Elms Estate,2024-01-14T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.34
160093,Elms Estate,2024-01-14T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.76
160093,Elms Estate,2024-01-14T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.51
160093,Elms Estate,2024-01-14T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
160093,Elms Estate,2024-01-14T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
160093,Elms Estate,2024-01-14T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
160093,Elms Estate,2024-01-14T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
160093,Elms Estate,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
160093,Elms Estate,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.42
160093,Elms Estate,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.63
160093,Elms Estate,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
160093,Elms Estate,2024-01-14T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
160093,Elms Estate,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
160093,Elms Estate,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
160093,Elms Estate,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
160093,Elms Estate,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
160093,Elms Estate,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.62
160093,Elms Estate,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
160093,Elms Estate,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,25.89
160093,Elms Estate,2024-01-14T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,73.5
160093,Elms Estate,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
160093,Elms Estate,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
160093,Elms Estate,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.3
160093,Elms Estate,2024-01-14T17:30:00.000+00:00,transformer,,Temperature,C,20.1
160093,Elms Estate,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
160093,Elms Estate,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
160093,Elms Estate,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
160093,Elms Estate,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
160093,Elms Estate,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160093,Elms Estate,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
160093,Elms Estate,2024-01-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
160093,Elms Estate,2024-01-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
160093,Elms Estate,2024-01-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
160093,Elms Estate,2024-01-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.88
160093,Elms Estate,2024-01-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.62
160093,Elms Estate,2024-01-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.44
160093,Elms Estate,2024-01-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
160093,Elms Estate,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
