Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
160093,Elms Estate,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
160093,Elms Estate,2024-01-14T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-14T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-14T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-14T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.79
160093,Elms Estate,2024-01-14T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.16
160093,Elms Estate,2024-01-14T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.66
160093,Elms Estate,2024-01-14T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
160093,Elms Estate,2024-01-14T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.2
160093,Elms Estate,2024-01-14T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.5
160093,Elms Estate,2024-01-14T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.2
160093,Elms Estate,2024-01-14T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-14T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.82
160093,Elms Estate,2024-01-14T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
160093,Elms Estate,2024-01-14T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.34
160093,Elms Estate,2024-01-14T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.58
160093,Elms Estate,2024-01-14T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.01
160093,Elms Estate,2024-01-14T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
160093,Elms Estate,2024-01-14T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
160093,Elms Estate,2024-01-14T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
160093,Elms Estate,2024-01-14T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
160093,Elms Estate,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
160093,Elms Estate,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.99
160093,Elms Estate,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.54
160093,Elms Estate,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.09
160093,Elms Estate,2024-01-14T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
160093,Elms Estate,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
160093,Elms Estate,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
160093,Elms Estate,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
160093,Elms Estate,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
160093,Elms Estate,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
160093,Elms Estate,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.85
160093,Elms Estate,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.55
160093,Elms Estate,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.56
160093,Elms Estate,2024-01-14T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,62.0
160093,Elms Estate,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
160093,Elms Estate,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
160093,Elms Estate,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.3
160093,Elms Estate,2024-01-14T17:20:00.000+00:00,transformer,,Temperature,C,20.0
160093,Elms Estate,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
160093,Elms Estate,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
160093,Elms Estate,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
160093,Elms Estate,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
160093,Elms Estate,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
160093,Elms Estate,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
160093,Elms Estate,2024-01-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
160093,Elms Estate,2024-01-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
160093,Elms Estate,2024-01-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
160093,Elms Estate,2024-01-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.98
160093,Elms Estate,2024-01-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.84
160093,Elms Estate,2024-01-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.32
160093,Elms Estate,2024-01-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
160093,Elms Estate,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
160093,Elms Estate,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
160093,Elms Estate,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
160093,Elms Estate,2024-01-14T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-14T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-14T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-14T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.66
160093,Elms Estate,2024-01-14T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.66
160093,Elms Estate,2024-01-14T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.95
160093,Elms Estate,2024-01-14T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
160093,Elms Estate,2024-01-14T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.3
160093,Elms Estate,2024-01-14T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.2
160093,Elms Estate,2024-01-14T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.3
160093,Elms Estate,2024-01-14T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-14T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.92
160093,Elms Estate,2024-01-14T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
160093,Elms Estate,2024-01-14T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.42
160093,Elms Estate,2024-01-14T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.58
160093,Elms Estate,2024-01-14T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.01
160093,Elms Estate,2024-01-14T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
160093,Elms Estate,2024-01-14T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
160093,Elms Estate,2024-01-14T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
160093,Elms Estate,2024-01-14T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
160093,Elms Estate,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.48
160093,Elms Estate,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.72
160093,Elms Estate,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.48
160093,Elms Estate,2024-01-14T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
160093,Elms Estate,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
160093,Elms Estate,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
160093,Elms Estate,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
160093,Elms Estate,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
160093,Elms Estate,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.61
160093,Elms Estate,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.29
160093,Elms Estate,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.14
160093,Elms Estate,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,26.96
160093,Elms Estate,2024-01-14T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.6
160093,Elms Estate,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
160093,Elms Estate,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.9
160093,Elms Estate,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.5
160093,Elms Estate,2024-01-14T17:10:00.000+00:00,transformer,,Temperature,C,19.9
160093,Elms Estate,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
160093,Elms Estate,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
160093,Elms Estate,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
160093,Elms Estate,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
160093,Elms Estate,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160093,Elms Estate,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
160093,Elms Estate,2024-01-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
160093,Elms Estate,2024-01-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
160093,Elms Estate,2024-01-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
160093,Elms Estate,2024-01-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.85
160093,Elms Estate,2024-01-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,38.1
160093,Elms Estate,2024-01-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.4
160093,Elms Estate,2024-01-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
160093,Elms Estate,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
160093,Elms Estate,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
160093,Elms Estate,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
160093,Elms Estate,2024-01-14T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-14T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-14T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-14T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.54
160093,Elms Estate,2024-01-14T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.66
160093,Elms Estate,2024-01-14T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.17
160093,Elms Estate,2024-01-14T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
160093,Elms Estate,2024-01-14T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.8
160093,Elms Estate,2024-01-14T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.5
160093,Elms Estate,2024-01-14T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.9
160093,Elms Estate,2024-01-14T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-14T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.62
160093,Elms Estate,2024-01-14T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-14T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
160093,Elms Estate,2024-01-14T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.79
160093,Elms Estate,2024-01-14T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.02
160093,Elms Estate,2024-01-14T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
160093,Elms Estate,2024-01-14T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
160093,Elms Estate,2024-01-14T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
160093,Elms Estate,2024-01-14T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
160093,Elms Estate,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
160093,Elms Estate,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.78
160093,Elms Estate,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.75
160093,Elms Estate,2024-01-14T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
160093,Elms Estate,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
160093,Elms Estate,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
160093,Elms Estate,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
160093,Elms Estate,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
160093,Elms Estate,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
160093,Elms Estate,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.47
160093,Elms Estate,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.75
160093,Elms Estate,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,28.71
160093,Elms Estate,2024-01-14T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,66.4
160093,Elms Estate,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
160093,Elms Estate,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
160093,Elms Estate,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.1
160093,Elms Estate,2024-01-14T17:00:00.000+00:00,transformer,,Temperature,C,19.8
160093,Elms Estate,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
160093,Elms Estate,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
160093,Elms Estate,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
160093,Elms Estate,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
160093,Elms Estate,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
160093,Elms Estate,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
160093,Elms Estate,2024-01-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
160093,Elms Estate,2024-01-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
160093,Elms Estate,2024-01-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
160093,Elms Estate,2024-01-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.61
160093,Elms Estate,2024-01-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.99
160093,Elms Estate,2024-01-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,44.65
160093,Elms Estate,2024-01-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
160093,Elms Estate,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
160093,Elms Estate,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
160093,Elms Estate,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
160093,Elms Estate,2024-01-14T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
160093,Elms Estate,2024-01-14T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-14T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
160093,Elms Estate,2024-01-14T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.42
160093,Elms Estate,2024-01-14T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.65
160093,Elms Estate,2024-01-14T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.07
160093,Elms Estate,2024-01-14T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
160093,Elms Estate,2024-01-14T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.0
160093,Elms Estate,2024-01-14T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.5
160093,Elms Estate,2024-01-14T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.9
160093,Elms Estate,2024-01-14T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-14T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
160093,Elms Estate,2024-01-14T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-14T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.66
160093,Elms Estate,2024-01-14T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.1
160093,Elms Estate,2024-01-14T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.2
160093,Elms Estate,2024-01-14T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
160093,Elms Estate,2024-01-14T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
160093,Elms Estate,2024-01-14T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
160093,Elms Estate,2024-01-14T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
160093,Elms Estate,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.21
160093,Elms Estate,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.72
160093,Elms Estate,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.07
160093,Elms Estate,2024-01-14T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
160093,Elms Estate,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
160093,Elms Estate,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
160093,Elms Estate,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
160093,Elms Estate,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
160093,Elms Estate,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
160093,Elms Estate,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
160093,Elms Estate,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.44
160093,Elms Estate,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.81
160093,Elms Estate,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,26.03
160093,Elms Estate,2024-01-14T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,58.2
160093,Elms Estate,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
160093,Elms Estate,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
160093,Elms Estate,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.9
160093,Elms Estate,2024-01-14T16:50:00.000+00:00,transformer,,Temperature,C,19.7
160093,Elms Estate,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
160093,Elms Estate,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.42
160093,Elms Estate,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
160093,Elms Estate,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
160093,Elms Estate,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
160093,Elms Estate,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
160093,Elms Estate,2024-01-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
160093,Elms Estate,2024-01-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
160093,Elms Estate,2024-01-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.73
160093,Elms Estate,2024-01-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.29
160093,Elms Estate,2024-01-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.37
160093,Elms Estate,2024-01-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
160093,Elms Estate,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
160093,Elms Estate,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
160093,Elms Estate,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
160093,Elms Estate,2024-01-14T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-14T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-14T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
160093,Elms Estate,2024-01-14T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.94
160093,Elms Estate,2024-01-14T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.57
160093,Elms Estate,2024-01-14T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.97
160093,Elms Estate,2024-01-14T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
160093,Elms Estate,2024-01-14T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.2
160093,Elms Estate,2024-01-14T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.7
160093,Elms Estate,2024-01-14T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.9
160093,Elms Estate,2024-01-14T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-14T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
160093,Elms Estate,2024-01-14T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-14T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.39
160093,Elms Estate,2024-01-14T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.33
160093,Elms Estate,2024-01-14T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
160093,Elms Estate,2024-01-14T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
160093,Elms Estate,2024-01-14T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
160093,Elms Estate,2024-01-14T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
160093,Elms Estate,2024-01-14T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
160093,Elms Estate,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.1
160093,Elms Estate,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.53
160093,Elms Estate,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.08
160093,Elms Estate,2024-01-14T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
160093,Elms Estate,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
160093,Elms Estate,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
160093,Elms Estate,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
160093,Elms Estate,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
160093,Elms Estate,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.7
160093,Elms Estate,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.87
160093,Elms Estate,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.61
160093,Elms Estate,2024-01-14T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,65.2
160093,Elms Estate,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
160093,Elms Estate,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
160093,Elms Estate,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.9
160093,Elms Estate,2024-01-14T16:40:00.000+00:00,transformer,,Temperature,C,19.7
160093,Elms Estate,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
160093,Elms Estate,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
160093,Elms Estate,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
160093,Elms Estate,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
160093,Elms Estate,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
160093,Elms Estate,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
160093,Elms Estate,2024-01-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
160093,Elms Estate,2024-01-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
160093,Elms Estate,2024-01-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.13
160093,Elms Estate,2024-01-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.3
160093,Elms Estate,2024-01-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.88
160093,Elms Estate,2024-01-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
160093,Elms Estate,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
160093,Elms Estate,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
160093,Elms Estate,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
160093,Elms Estate,2024-01-14T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-14T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-14T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-14T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.69
160093,Elms Estate,2024-01-14T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.25
160093,Elms Estate,2024-01-14T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.61
160093,Elms Estate,2024-01-14T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
160093,Elms Estate,2024-01-14T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.1
160093,Elms Estate,2024-01-14T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.8
160093,Elms Estate,2024-01-14T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.4
160093,Elms Estate,2024-01-14T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-14T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
160093,Elms Estate,2024-01-14T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-14T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.62
160093,Elms Estate,2024-01-14T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.24
160093,Elms Estate,2024-01-14T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.08
160093,Elms Estate,2024-01-14T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
160093,Elms Estate,2024-01-14T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
160093,Elms Estate,2024-01-14T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
160093,Elms Estate,2024-01-14T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
160093,Elms Estate,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.48
160093,Elms Estate,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.27
160093,Elms Estate,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.42
160093,Elms Estate,2024-01-14T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
160093,Elms Estate,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
160093,Elms Estate,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
160093,Elms Estate,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
160093,Elms Estate,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
160093,Elms Estate,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
160093,Elms Estate,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.6
160093,Elms Estate,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.27
160093,Elms Estate,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.44
160093,Elms Estate,2024-01-14T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
160093,Elms Estate,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
160093,Elms Estate,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
160093,Elms Estate,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.4
160093,Elms Estate,2024-01-14T16:30:00.000+00:00,transformer,,Temperature,C,19.6
160093,Elms Estate,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
160093,Elms Estate,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
160093,Elms Estate,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
160093,Elms Estate,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
160093,Elms Estate,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
160093,Elms Estate,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
160093,Elms Estate,2024-01-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
160093,Elms Estate,2024-01-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
160093,Elms Estate,2024-01-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.4
160093,Elms Estate,2024-01-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.03
160093,Elms Estate,2024-01-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.55
160093,Elms Estate,2024-01-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
160093,Elms Estate,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
160093,Elms Estate,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
160093,Elms Estate,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
160093,Elms Estate,2024-01-14T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-14T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-14T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-14T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.3
160093,Elms Estate,2024-01-14T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.11
160093,Elms Estate,2024-01-14T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.42
160093,Elms Estate,2024-01-14T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
160093,Elms Estate,2024-01-14T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
160093,Elms Estate,2024-01-14T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.0
160093,Elms Estate,2024-01-14T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.3
160093,Elms Estate,2024-01-14T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-14T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-14T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-14T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
160093,Elms Estate,2024-01-14T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.74
160093,Elms Estate,2024-01-14T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.93
160093,Elms Estate,2024-01-14T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
160093,Elms Estate,2024-01-14T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
160093,Elms Estate,2024-01-14T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
160093,Elms Estate,2024-01-14T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
160093,Elms Estate,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.36
160093,Elms Estate,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.99
160093,Elms Estate,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.13
160093,Elms Estate,2024-01-14T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
160093,Elms Estate,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
160093,Elms Estate,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
160093,Elms Estate,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
160093,Elms Estate,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
160093,Elms Estate,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
160093,Elms Estate,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.29
160093,Elms Estate,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.78
160093,Elms Estate,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.31
160093,Elms Estate,2024-01-14T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
160093,Elms Estate,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
160093,Elms Estate,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
160093,Elms Estate,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.6
160093,Elms Estate,2024-01-14T16:20:00.000+00:00,transformer,,Temperature,C,19.6
160093,Elms Estate,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
160093,Elms Estate,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
160093,Elms Estate,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
160093,Elms Estate,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
160093,Elms Estate,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
160093,Elms Estate,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
160093,Elms Estate,2024-01-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
160093,Elms Estate,2024-01-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
160093,Elms Estate,2024-01-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
160093,Elms Estate,2024-01-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.95
160093,Elms Estate,2024-01-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.61
160093,Elms Estate,2024-01-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.79
160093,Elms Estate,2024-01-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
160093,Elms Estate,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
160093,Elms Estate,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
160093,Elms Estate,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
160093,Elms Estate,2024-01-14T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-14T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-14T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-14T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.7
160093,Elms Estate,2024-01-14T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.1
160093,Elms Estate,2024-01-14T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.37
160093,Elms Estate,2024-01-14T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
160093,Elms Estate,2024-01-14T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
160093,Elms Estate,2024-01-14T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.0
160093,Elms Estate,2024-01-14T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.4
160093,Elms Estate,2024-01-14T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-14T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-14T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-14T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.83
160093,Elms Estate,2024-01-14T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.53
160093,Elms Estate,2024-01-14T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
160093,Elms Estate,2024-01-14T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
160093,Elms Estate,2024-01-14T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
160093,Elms Estate,2024-01-14T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
160093,Elms Estate,2024-01-14T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
160093,Elms Estate,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
160093,Elms Estate,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.55
160093,Elms Estate,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.09
160093,Elms Estate,2024-01-14T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
160093,Elms Estate,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
160093,Elms Estate,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
160093,Elms Estate,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
160093,Elms Estate,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
160093,Elms Estate,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.16
160093,Elms Estate,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.97
160093,Elms Estate,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.34
160093,Elms Estate,2024-01-14T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
160093,Elms Estate,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
160093,Elms Estate,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.2
160093,Elms Estate,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.2
160093,Elms Estate,2024-01-14T16:10:00.000+00:00,transformer,,Temperature,C,19.6
160093,Elms Estate,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
160093,Elms Estate,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
160093,Elms Estate,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
160093,Elms Estate,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
160093,Elms Estate,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
160093,Elms Estate,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
160093,Elms Estate,2024-01-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
160093,Elms Estate,2024-01-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
160093,Elms Estate,2024-01-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
160093,Elms Estate,2024-01-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.89
160093,Elms Estate,2024-01-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.15
160093,Elms Estate,2024-01-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.98
160093,Elms Estate,2024-01-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
160093,Elms Estate,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
160093,Elms Estate,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
160093,Elms Estate,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
160093,Elms Estate,2024-01-14T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-14T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-14T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-14T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.45
160093,Elms Estate,2024-01-14T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.23
160093,Elms Estate,2024-01-14T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.93
160093,Elms Estate,2024-01-14T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
160093,Elms Estate,2024-01-14T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
160093,Elms Estate,2024-01-14T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.6
160093,Elms Estate,2024-01-14T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.3
160093,Elms Estate,2024-01-14T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-14T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-14T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
160093,Elms Estate,2024-01-14T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.24
160093,Elms Estate,2024-01-14T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.98
160093,Elms Estate,2024-01-14T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
160093,Elms Estate,2024-01-14T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
160093,Elms Estate,2024-01-14T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
160093,Elms Estate,2024-01-14T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
160093,Elms Estate,2024-01-14T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
160093,Elms Estate,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
160093,Elms Estate,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
160093,Elms Estate,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.08
160093,Elms Estate,2024-01-14T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
160093,Elms Estate,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
160093,Elms Estate,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
160093,Elms Estate,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
160093,Elms Estate,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
160093,Elms Estate,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
160093,Elms Estate,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.68
160093,Elms Estate,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.94
160093,Elms Estate,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.04
160093,Elms Estate,2024-01-14T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.3
160093,Elms Estate,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
160093,Elms Estate,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
160093,Elms Estate,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.3
160093,Elms Estate,2024-01-14T16:00:00.000+00:00,transformer,,Temperature,C,19.5
160093,Elms Estate,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
160093,Elms Estate,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
160093,Elms Estate,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
160093,Elms Estate,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
160093,Elms Estate,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
160093,Elms Estate,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
160093,Elms Estate,2024-01-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
160093,Elms Estate,2024-01-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
160093,Elms Estate,2024-01-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.53
160093,Elms Estate,2024-01-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.74
160093,Elms Estate,2024-01-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.95
160093,Elms Estate,2024-01-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
160093,Elms Estate,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
160093,Elms Estate,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
160093,Elms Estate,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
160093,Elms Estate,2024-01-14T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-14T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
160093,Elms Estate,2024-01-14T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-14T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.25
160093,Elms Estate,2024-01-14T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.46
160093,Elms Estate,2024-01-14T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.46
160093,Elms Estate,2024-01-14T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
160093,Elms Estate,2024-01-14T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.0
160093,Elms Estate,2024-01-14T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.5
160093,Elms Estate,2024-01-14T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.7
160093,Elms Estate,2024-01-14T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-14T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
160093,Elms Estate,2024-01-14T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-14T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.29
160093,Elms Estate,2024-01-14T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.41
160093,Elms Estate,2024-01-14T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.94
160093,Elms Estate,2024-01-14T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
160093,Elms Estate,2024-01-14T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
160093,Elms Estate,2024-01-14T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
160093,Elms Estate,2024-01-14T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
160093,Elms Estate,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
160093,Elms Estate,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.95
160093,Elms Estate,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
160093,Elms Estate,2024-01-14T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
160093,Elms Estate,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
160093,Elms Estate,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
160093,Elms Estate,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
160093,Elms Estate,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
160093,Elms Estate,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
160093,Elms Estate,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.72
160093,Elms Estate,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.48
160093,Elms Estate,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.15
160093,Elms Estate,2024-01-14T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
160093,Elms Estate,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
160093,Elms Estate,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
160093,Elms Estate,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.8
160093,Elms Estate,2024-01-14T15:50:00.000+00:00,transformer,,Temperature,C,19.5
160093,Elms Estate,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
160093,Elms Estate,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
160093,Elms Estate,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
160093,Elms Estate,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
160093,Elms Estate,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
160093,Elms Estate,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
160093,Elms Estate,2024-01-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
160093,Elms Estate,2024-01-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
