Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
160093,Elms Estate,2024-01-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.27
160093,Elms Estate,2024-01-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.3
160093,Elms Estate,2024-01-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.8
160093,Elms Estate,2024-01-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
160093,Elms Estate,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
160093,Elms Estate,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
160093,Elms Estate,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
160093,Elms Estate,2024-01-14T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-14T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-14T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-14T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.18
160093,Elms Estate,2024-01-14T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.57
160093,Elms Estate,2024-01-14T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.34
160093,Elms Estate,2024-01-14T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
160093,Elms Estate,2024-01-14T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.8
160093,Elms Estate,2024-01-14T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
160093,Elms Estate,2024-01-14T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.4
160093,Elms Estate,2024-01-14T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-14T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-14T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
160093,Elms Estate,2024-01-14T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.1
160093,Elms Estate,2024-01-14T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.02
160093,Elms Estate,2024-01-14T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.6
160093,Elms Estate,2024-01-14T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
160093,Elms Estate,2024-01-14T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
160093,Elms Estate,2024-01-14T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
160093,Elms Estate,2024-01-14T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
160093,Elms Estate,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.43
160093,Elms Estate,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.39
160093,Elms Estate,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.98
160093,Elms Estate,2024-01-14T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
160093,Elms Estate,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
160093,Elms Estate,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
160093,Elms Estate,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
160093,Elms Estate,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
160093,Elms Estate,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.12
160093,Elms Estate,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.04
160093,Elms Estate,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.3
160093,Elms Estate,2024-01-14T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
160093,Elms Estate,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
160093,Elms Estate,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
160093,Elms Estate,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.0
160093,Elms Estate,2024-01-14T15:40:00.000+00:00,transformer,,Temperature,C,19.5
160093,Elms Estate,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
160093,Elms Estate,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
160093,Elms Estate,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
160093,Elms Estate,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
160093,Elms Estate,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
160093,Elms Estate,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
160093,Elms Estate,2024-01-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
160093,Elms Estate,2024-01-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
160093,Elms Estate,2024-01-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
160093,Elms Estate,2024-01-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.83
160093,Elms Estate,2024-01-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.02
160093,Elms Estate,2024-01-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.23
160093,Elms Estate,2024-01-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
160093,Elms Estate,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
160093,Elms Estate,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
160093,Elms Estate,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
160093,Elms Estate,2024-01-14T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-14T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-14T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-14T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.89
160093,Elms Estate,2024-01-14T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.4
160093,Elms Estate,2024-01-14T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.56
160093,Elms Estate,2024-01-14T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
160093,Elms Estate,2024-01-14T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.5
160093,Elms Estate,2024-01-14T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.5
160093,Elms Estate,2024-01-14T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.3
160093,Elms Estate,2024-01-14T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-14T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
160093,Elms Estate,2024-01-14T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-14T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.57
160093,Elms Estate,2024-01-14T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.09
160093,Elms Estate,2024-01-14T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.69
160093,Elms Estate,2024-01-14T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
160093,Elms Estate,2024-01-14T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
160093,Elms Estate,2024-01-14T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
160093,Elms Estate,2024-01-14T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
160093,Elms Estate,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
160093,Elms Estate,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
160093,Elms Estate,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.13
160093,Elms Estate,2024-01-14T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
160093,Elms Estate,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
160093,Elms Estate,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
160093,Elms Estate,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
160093,Elms Estate,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
160093,Elms Estate,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
160093,Elms Estate,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.51
160093,Elms Estate,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.15
160093,Elms Estate,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.35
160093,Elms Estate,2024-01-14T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
160093,Elms Estate,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
160093,Elms Estate,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
160093,Elms Estate,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.3
160093,Elms Estate,2024-01-14T15:30:00.000+00:00,transformer,,Temperature,C,19.5
160093,Elms Estate,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
160093,Elms Estate,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
160093,Elms Estate,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
160093,Elms Estate,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
160093,Elms Estate,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
160093,Elms Estate,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
160093,Elms Estate,2024-01-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
160093,Elms Estate,2024-01-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
160093,Elms Estate,2024-01-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.67
160093,Elms Estate,2024-01-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.32
160093,Elms Estate,2024-01-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.74
160093,Elms Estate,2024-01-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
160093,Elms Estate,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
160093,Elms Estate,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
160093,Elms Estate,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
160093,Elms Estate,2024-01-14T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-14T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-14T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-14T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.09
160093,Elms Estate,2024-01-14T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.97
160093,Elms Estate,2024-01-14T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.72
160093,Elms Estate,2024-01-14T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
160093,Elms Estate,2024-01-14T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
160093,Elms Estate,2024-01-14T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
160093,Elms Estate,2024-01-14T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.7
160093,Elms Estate,2024-01-14T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-14T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
160093,Elms Estate,2024-01-14T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-14T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.3
160093,Elms Estate,2024-01-14T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.99
160093,Elms Estate,2024-01-14T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.17
160093,Elms Estate,2024-01-14T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
160093,Elms Estate,2024-01-14T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
160093,Elms Estate,2024-01-14T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
160093,Elms Estate,2024-01-14T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
160093,Elms Estate,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.35
160093,Elms Estate,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.85
160093,Elms Estate,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
160093,Elms Estate,2024-01-14T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
160093,Elms Estate,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
160093,Elms Estate,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
160093,Elms Estate,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
160093,Elms Estate,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
160093,Elms Estate,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.92
160093,Elms Estate,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.02
160093,Elms Estate,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.56
160093,Elms Estate,2024-01-14T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
160093,Elms Estate,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
160093,Elms Estate,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
160093,Elms Estate,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
160093,Elms Estate,2024-01-14T15:20:00.000+00:00,transformer,,Temperature,C,19.5
160093,Elms Estate,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
160093,Elms Estate,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
160093,Elms Estate,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
160093,Elms Estate,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
160093,Elms Estate,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
160093,Elms Estate,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
160093,Elms Estate,2024-01-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
160093,Elms Estate,2024-01-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
160093,Elms Estate,2024-01-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.66
160093,Elms Estate,2024-01-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.82
160093,Elms Estate,2024-01-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.63
160093,Elms Estate,2024-01-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
160093,Elms Estate,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
160093,Elms Estate,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
160093,Elms Estate,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
160093,Elms Estate,2024-01-14T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-14T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-14T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
160093,Elms Estate,2024-01-14T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.24
160093,Elms Estate,2024-01-14T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.42
160093,Elms Estate,2024-01-14T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.27
160093,Elms Estate,2024-01-14T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
160093,Elms Estate,2024-01-14T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
160093,Elms Estate,2024-01-14T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
160093,Elms Estate,2024-01-14T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.7
160093,Elms Estate,2024-01-14T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-14T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-14T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-14T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.17
160093,Elms Estate,2024-01-14T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.93
160093,Elms Estate,2024-01-14T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.66
160093,Elms Estate,2024-01-14T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
160093,Elms Estate,2024-01-14T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
160093,Elms Estate,2024-01-14T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
160093,Elms Estate,2024-01-14T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
160093,Elms Estate,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.9
160093,Elms Estate,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.85
160093,Elms Estate,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.09
160093,Elms Estate,2024-01-14T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
160093,Elms Estate,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
160093,Elms Estate,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
160093,Elms Estate,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
160093,Elms Estate,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
160093,Elms Estate,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
160093,Elms Estate,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.54
160093,Elms Estate,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.95
160093,Elms Estate,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.78
160093,Elms Estate,2024-01-14T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
160093,Elms Estate,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
160093,Elms Estate,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
160093,Elms Estate,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
160093,Elms Estate,2024-01-14T15:10:00.000+00:00,transformer,,Temperature,C,19.5
160093,Elms Estate,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
160093,Elms Estate,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
160093,Elms Estate,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
160093,Elms Estate,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
160093,Elms Estate,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
160093,Elms Estate,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
160093,Elms Estate,2024-01-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
160093,Elms Estate,2024-01-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
160093,Elms Estate,2024-01-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
160093,Elms Estate,2024-01-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.85
160093,Elms Estate,2024-01-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.15
160093,Elms Estate,2024-01-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.79
160093,Elms Estate,2024-01-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
160093,Elms Estate,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
160093,Elms Estate,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
160093,Elms Estate,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
160093,Elms Estate,2024-01-14T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-14T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-14T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
160093,Elms Estate,2024-01-14T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.62
160093,Elms Estate,2024-01-14T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.55
160093,Elms Estate,2024-01-14T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.29
160093,Elms Estate,2024-01-14T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.8
160093,Elms Estate,2024-01-14T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
160093,Elms Estate,2024-01-14T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
160093,Elms Estate,2024-01-14T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.6
160093,Elms Estate,2024-01-14T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-14T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
160093,Elms Estate,2024-01-14T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-14T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
160093,Elms Estate,2024-01-14T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.71
160093,Elms Estate,2024-01-14T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.06
160093,Elms Estate,2024-01-14T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
160093,Elms Estate,2024-01-14T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
160093,Elms Estate,2024-01-14T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
160093,Elms Estate,2024-01-14T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
160093,Elms Estate,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
160093,Elms Estate,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.28
160093,Elms Estate,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.03
160093,Elms Estate,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
160093,Elms Estate,2024-01-14T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
160093,Elms Estate,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
160093,Elms Estate,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
160093,Elms Estate,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
160093,Elms Estate,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
160093,Elms Estate,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
160093,Elms Estate,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
160093,Elms Estate,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.7
160093,Elms Estate,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
160093,Elms Estate,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.31
160093,Elms Estate,2024-01-14T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
160093,Elms Estate,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
160093,Elms Estate,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
160093,Elms Estate,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
160093,Elms Estate,2024-01-14T15:00:00.000+00:00,transformer,,Temperature,C,19.5
160093,Elms Estate,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
160093,Elms Estate,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
160093,Elms Estate,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
160093,Elms Estate,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
160093,Elms Estate,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
160093,Elms Estate,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
160093,Elms Estate,2024-01-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
160093,Elms Estate,2024-01-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
160093,Elms Estate,2024-01-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.54
160093,Elms Estate,2024-01-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.48
160093,Elms Estate,2024-01-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.77
160093,Elms Estate,2024-01-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
160093,Elms Estate,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
160093,Elms Estate,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
160093,Elms Estate,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
160093,Elms Estate,2024-01-14T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-14T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-14T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
160093,Elms Estate,2024-01-14T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.67
160093,Elms Estate,2024-01-14T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.84
160093,Elms Estate,2024-01-14T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.04
160093,Elms Estate,2024-01-14T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
160093,Elms Estate,2024-01-14T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
160093,Elms Estate,2024-01-14T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
160093,Elms Estate,2024-01-14T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.3
160093,Elms Estate,2024-01-14T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-14T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
160093,Elms Estate,2024-01-14T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-14T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.48
160093,Elms Estate,2024-01-14T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.13
160093,Elms Estate,2024-01-14T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
160093,Elms Estate,2024-01-14T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
160093,Elms Estate,2024-01-14T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
160093,Elms Estate,2024-01-14T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
160093,Elms Estate,2024-01-14T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
160093,Elms Estate,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.47
160093,Elms Estate,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
160093,Elms Estate,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
160093,Elms Estate,2024-01-14T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
160093,Elms Estate,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
160093,Elms Estate,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
160093,Elms Estate,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
160093,Elms Estate,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
160093,Elms Estate,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
160093,Elms Estate,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
160093,Elms Estate,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.54
160093,Elms Estate,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.39
160093,Elms Estate,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.31
160093,Elms Estate,2024-01-14T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
160093,Elms Estate,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
160093,Elms Estate,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
160093,Elms Estate,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
160093,Elms Estate,2024-01-14T14:50:00.000+00:00,transformer,,Temperature,C,19.5
160093,Elms Estate,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
160093,Elms Estate,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
160093,Elms Estate,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
160093,Elms Estate,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
160093,Elms Estate,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
160093,Elms Estate,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
160093,Elms Estate,2024-01-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
160093,Elms Estate,2024-01-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
160093,Elms Estate,2024-01-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.16
160093,Elms Estate,2024-01-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.14
160093,Elms Estate,2024-01-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.24
160093,Elms Estate,2024-01-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
160093,Elms Estate,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
160093,Elms Estate,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
160093,Elms Estate,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
160093,Elms Estate,2024-01-14T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-14T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-14T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.29
160093,Elms Estate,2024-01-14T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.36
160093,Elms Estate,2024-01-14T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.34
160093,Elms Estate,2024-01-14T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.3
160093,Elms Estate,2024-01-14T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
160093,Elms Estate,2024-01-14T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
160093,Elms Estate,2024-01-14T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
160093,Elms Estate,2024-01-14T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.0
160093,Elms Estate,2024-01-14T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-14T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
160093,Elms Estate,2024-01-14T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-14T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.16
160093,Elms Estate,2024-01-14T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.44
160093,Elms Estate,2024-01-14T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.46
160093,Elms Estate,2024-01-14T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
160093,Elms Estate,2024-01-14T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
160093,Elms Estate,2024-01-14T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
160093,Elms Estate,2024-01-14T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
160093,Elms Estate,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
160093,Elms Estate,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
160093,Elms Estate,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
160093,Elms Estate,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.37
160093,Elms Estate,2024-01-14T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
160093,Elms Estate,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
160093,Elms Estate,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
160093,Elms Estate,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
160093,Elms Estate,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
160093,Elms Estate,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
160093,Elms Estate,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
160093,Elms Estate,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.68
160093,Elms Estate,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
160093,Elms Estate,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.92
160093,Elms Estate,2024-01-14T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
160093,Elms Estate,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
160093,Elms Estate,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
160093,Elms Estate,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
160093,Elms Estate,2024-01-14T14:40:00.000+00:00,transformer,,Temperature,C,19.5
160093,Elms Estate,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
160093,Elms Estate,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
160093,Elms Estate,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
160093,Elms Estate,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
160093,Elms Estate,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
160093,Elms Estate,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
160093,Elms Estate,2024-01-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
160093,Elms Estate,2024-01-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
160093,Elms Estate,2024-01-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.3
160093,Elms Estate,2024-01-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.49
160093,Elms Estate,2024-01-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.04
160093,Elms Estate,2024-01-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
160093,Elms Estate,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
160093,Elms Estate,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
160093,Elms Estate,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
160093,Elms Estate,2024-01-14T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-14T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-14T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.32
160093,Elms Estate,2024-01-14T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.56
160093,Elms Estate,2024-01-14T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.97
160093,Elms Estate,2024-01-14T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.97
160093,Elms Estate,2024-01-14T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
160093,Elms Estate,2024-01-14T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
160093,Elms Estate,2024-01-14T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
160093,Elms Estate,2024-01-14T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.8
160093,Elms Estate,2024-01-14T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-14T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
160093,Elms Estate,2024-01-14T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-14T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.78
160093,Elms Estate,2024-01-14T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.71
160093,Elms Estate,2024-01-14T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.66
160093,Elms Estate,2024-01-14T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
160093,Elms Estate,2024-01-14T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
160093,Elms Estate,2024-01-14T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
160093,Elms Estate,2024-01-14T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
160093,Elms Estate,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
160093,Elms Estate,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
160093,Elms Estate,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
160093,Elms Estate,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.82
160093,Elms Estate,2024-01-14T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
160093,Elms Estate,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
160093,Elms Estate,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
160093,Elms Estate,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
160093,Elms Estate,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
160093,Elms Estate,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
160093,Elms Estate,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
160093,Elms Estate,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.71
160093,Elms Estate,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.76
160093,Elms Estate,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.32
160093,Elms Estate,2024-01-14T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
160093,Elms Estate,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
160093,Elms Estate,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
160093,Elms Estate,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
160093,Elms Estate,2024-01-14T14:30:00.000+00:00,transformer,,Temperature,C,19.5
160093,Elms Estate,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
160093,Elms Estate,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
160093,Elms Estate,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
160093,Elms Estate,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
160093,Elms Estate,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
160093,Elms Estate,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
160093,Elms Estate,2024-01-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
160093,Elms Estate,2024-01-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
160093,Elms Estate,2024-01-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.49
160093,Elms Estate,2024-01-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.97
160093,Elms Estate,2024-01-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.76
160093,Elms Estate,2024-01-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
160093,Elms Estate,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
160093,Elms Estate,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
160093,Elms Estate,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
160093,Elms Estate,2024-01-14T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-14T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-14T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-14T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.37
160093,Elms Estate,2024-01-14T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.71
160093,Elms Estate,2024-01-14T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.63
160093,Elms Estate,2024-01-14T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
160093,Elms Estate,2024-01-14T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
160093,Elms Estate,2024-01-14T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
160093,Elms Estate,2024-01-14T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.9
160093,Elms Estate,2024-01-14T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-14T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
160093,Elms Estate,2024-01-14T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-14T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.85
160093,Elms Estate,2024-01-14T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.82
160093,Elms Estate,2024-01-14T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
160093,Elms Estate,2024-01-14T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
160093,Elms Estate,2024-01-14T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
160093,Elms Estate,2024-01-14T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
160093,Elms Estate,2024-01-14T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
160093,Elms Estate,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
160093,Elms Estate,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.31
160093,Elms Estate,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.14
160093,Elms Estate,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.91
160093,Elms Estate,2024-01-14T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
160093,Elms Estate,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
160093,Elms Estate,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
160093,Elms Estate,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
160093,Elms Estate,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
160093,Elms Estate,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
160093,Elms Estate,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
160093,Elms Estate,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.1
160093,Elms Estate,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
160093,Elms Estate,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.85
160093,Elms Estate,2024-01-14T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
160093,Elms Estate,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
160093,Elms Estate,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
160093,Elms Estate,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
160093,Elms Estate,2024-01-14T14:20:00.000+00:00,transformer,,Temperature,C,19.5
160093,Elms Estate,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
160093,Elms Estate,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
160093,Elms Estate,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
160093,Elms Estate,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
160093,Elms Estate,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
160093,Elms Estate,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
160093,Elms Estate,2024-01-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
160093,Elms Estate,2024-01-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
160093,Elms Estate,2024-01-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.63
160093,Elms Estate,2024-01-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.29
160093,Elms Estate,2024-01-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.35
160093,Elms Estate,2024-01-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
160093,Elms Estate,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
160093,Elms Estate,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
160093,Elms Estate,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
160093,Elms Estate,2024-01-14T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-14T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-14T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-14T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.15
160093,Elms Estate,2024-01-14T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.18
160093,Elms Estate,2024-01-14T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.14
160093,Elms Estate,2024-01-14T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
160093,Elms Estate,2024-01-14T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.5
160093,Elms Estate,2024-01-14T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
160093,Elms Estate,2024-01-14T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
160093,Elms Estate,2024-01-14T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-14T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
160093,Elms Estate,2024-01-14T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-14T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.99
160093,Elms Estate,2024-01-14T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.81
160093,Elms Estate,2024-01-14T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
160093,Elms Estate,2024-01-14T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
160093,Elms Estate,2024-01-14T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
160093,Elms Estate,2024-01-14T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
160093,Elms Estate,2024-01-14T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
160093,Elms Estate,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.24
160093,Elms Estate,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.36
160093,Elms Estate,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.32
160093,Elms Estate,2024-01-14T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
160093,Elms Estate,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
160093,Elms Estate,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
160093,Elms Estate,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
160093,Elms Estate,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
160093,Elms Estate,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
160093,Elms Estate,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
160093,Elms Estate,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.77
160093,Elms Estate,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
160093,Elms Estate,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.52
160093,Elms Estate,2024-01-14T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
160093,Elms Estate,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
160093,Elms Estate,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
160093,Elms Estate,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.8
160093,Elms Estate,2024-01-14T14:10:00.000+00:00,transformer,,Temperature,C,19.5
160093,Elms Estate,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
160093,Elms Estate,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
160093,Elms Estate,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
