Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
160093,Elms Estate,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
160093,Elms Estate,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
160093,Elms Estate,2024-01-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
160093,Elms Estate,2024-01-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
160093,Elms Estate,2024-01-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.15
160093,Elms Estate,2024-01-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.48
160093,Elms Estate,2024-01-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.48
160093,Elms Estate,2024-01-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
160093,Elms Estate,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
160093,Elms Estate,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
160093,Elms Estate,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
160093,Elms Estate,2024-01-14T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-14T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
160093,Elms Estate,2024-01-14T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-14T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.07
160093,Elms Estate,2024-01-14T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.1
160093,Elms Estate,2024-01-14T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.59
160093,Elms Estate,2024-01-14T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
160093,Elms Estate,2024-01-14T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
160093,Elms Estate,2024-01-14T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
160093,Elms Estate,2024-01-14T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
160093,Elms Estate,2024-01-14T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-14T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-14T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-14T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.42
160093,Elms Estate,2024-01-14T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.44
160093,Elms Estate,2024-01-14T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
160093,Elms Estate,2024-01-14T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
160093,Elms Estate,2024-01-14T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
160093,Elms Estate,2024-01-14T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
160093,Elms Estate,2024-01-14T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
160093,Elms Estate,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.54
160093,Elms Estate,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
160093,Elms Estate,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.45
160093,Elms Estate,2024-01-14T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
160093,Elms Estate,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
160093,Elms Estate,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
160093,Elms Estate,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
160093,Elms Estate,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
160093,Elms Estate,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
160093,Elms Estate,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
160093,Elms Estate,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.79
160093,Elms Estate,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.17
160093,Elms Estate,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.29
160093,Elms Estate,2024-01-14T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
160093,Elms Estate,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
160093,Elms Estate,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
160093,Elms Estate,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.0
160093,Elms Estate,2024-01-14T14:00:00.000+00:00,transformer,,Temperature,C,19.5
160093,Elms Estate,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
160093,Elms Estate,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
160093,Elms Estate,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
160093,Elms Estate,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
160093,Elms Estate,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
160093,Elms Estate,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
160093,Elms Estate,2024-01-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
160093,Elms Estate,2024-01-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
160093,Elms Estate,2024-01-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.75
160093,Elms Estate,2024-01-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.25
160093,Elms Estate,2024-01-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.39
160093,Elms Estate,2024-01-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
160093,Elms Estate,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
160093,Elms Estate,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
160093,Elms Estate,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
160093,Elms Estate,2024-01-14T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-14T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-14T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-14T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.64
160093,Elms Estate,2024-01-14T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.94
160093,Elms Estate,2024-01-14T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.53
160093,Elms Estate,2024-01-14T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
160093,Elms Estate,2024-01-14T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
160093,Elms Estate,2024-01-14T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
160093,Elms Estate,2024-01-14T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.6
160093,Elms Estate,2024-01-14T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-14T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-14T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-14T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.97
160093,Elms Estate,2024-01-14T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.91
160093,Elms Estate,2024-01-14T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.31
160093,Elms Estate,2024-01-14T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
160093,Elms Estate,2024-01-14T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
160093,Elms Estate,2024-01-14T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
160093,Elms Estate,2024-01-14T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
160093,Elms Estate,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
160093,Elms Estate,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
160093,Elms Estate,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.57
160093,Elms Estate,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.01
160093,Elms Estate,2024-01-14T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
160093,Elms Estate,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
160093,Elms Estate,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
160093,Elms Estate,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
160093,Elms Estate,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
160093,Elms Estate,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
160093,Elms Estate,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
160093,Elms Estate,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.2
160093,Elms Estate,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.41
160093,Elms Estate,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.23
160093,Elms Estate,2024-01-14T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
160093,Elms Estate,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
160093,Elms Estate,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
160093,Elms Estate,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.1
160093,Elms Estate,2024-01-14T13:50:00.000+00:00,transformer,,Temperature,C,19.5
160093,Elms Estate,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
160093,Elms Estate,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
160093,Elms Estate,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
160093,Elms Estate,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
160093,Elms Estate,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160093,Elms Estate,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
160093,Elms Estate,2024-01-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
160093,Elms Estate,2024-01-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
160093,Elms Estate,2024-01-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.65
160093,Elms Estate,2024-01-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.84
160093,Elms Estate,2024-01-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.47
160093,Elms Estate,2024-01-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
160093,Elms Estate,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
160093,Elms Estate,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
160093,Elms Estate,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
160093,Elms Estate,2024-01-14T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-14T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-14T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-14T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.59
160093,Elms Estate,2024-01-14T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.83
160093,Elms Estate,2024-01-14T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.29
160093,Elms Estate,2024-01-14T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
160093,Elms Estate,2024-01-14T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
160093,Elms Estate,2024-01-14T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
160093,Elms Estate,2024-01-14T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.4
160093,Elms Estate,2024-01-14T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-14T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
160093,Elms Estate,2024-01-14T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-14T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.81
160093,Elms Estate,2024-01-14T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.88
160093,Elms Estate,2024-01-14T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.81
160093,Elms Estate,2024-01-14T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
160093,Elms Estate,2024-01-14T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
160093,Elms Estate,2024-01-14T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
160093,Elms Estate,2024-01-14T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
160093,Elms Estate,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.86
160093,Elms Estate,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.44
160093,Elms Estate,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.45
160093,Elms Estate,2024-01-14T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
160093,Elms Estate,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
160093,Elms Estate,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
160093,Elms Estate,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
160093,Elms Estate,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
160093,Elms Estate,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
160093,Elms Estate,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
160093,Elms Estate,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.64
160093,Elms Estate,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.81
160093,Elms Estate,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.91
160093,Elms Estate,2024-01-14T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
160093,Elms Estate,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
160093,Elms Estate,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
160093,Elms Estate,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.0
160093,Elms Estate,2024-01-14T13:40:00.000+00:00,transformer,,Temperature,C,19.5
160093,Elms Estate,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
160093,Elms Estate,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
160093,Elms Estate,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
160093,Elms Estate,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
160093,Elms Estate,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
160093,Elms Estate,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
160093,Elms Estate,2024-01-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
160093,Elms Estate,2024-01-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
160093,Elms Estate,2024-01-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.9
160093,Elms Estate,2024-01-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.97
160093,Elms Estate,2024-01-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.85
160093,Elms Estate,2024-01-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
160093,Elms Estate,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
160093,Elms Estate,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
160093,Elms Estate,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
160093,Elms Estate,2024-01-14T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-14T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-14T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-14T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.61
160093,Elms Estate,2024-01-14T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.26
160093,Elms Estate,2024-01-14T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.79
160093,Elms Estate,2024-01-14T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.9
160093,Elms Estate,2024-01-14T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
160093,Elms Estate,2024-01-14T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
160093,Elms Estate,2024-01-14T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.9
160093,Elms Estate,2024-01-14T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-14T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
160093,Elms Estate,2024-01-14T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-14T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.45
160093,Elms Estate,2024-01-14T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.67
160093,Elms Estate,2024-01-14T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.7
160093,Elms Estate,2024-01-14T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
160093,Elms Estate,2024-01-14T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
160093,Elms Estate,2024-01-14T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
160093,Elms Estate,2024-01-14T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
160093,Elms Estate,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
160093,Elms Estate,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.61
160093,Elms Estate,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.24
160093,Elms Estate,2024-01-14T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
160093,Elms Estate,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
160093,Elms Estate,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
160093,Elms Estate,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
160093,Elms Estate,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
160093,Elms Estate,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
160093,Elms Estate,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
160093,Elms Estate,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.82
160093,Elms Estate,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
160093,Elms Estate,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.6
160093,Elms Estate,2024-01-14T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
160093,Elms Estate,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
160093,Elms Estate,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
160093,Elms Estate,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
160093,Elms Estate,2024-01-14T13:30:00.000+00:00,transformer,,Temperature,C,19.5
160093,Elms Estate,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
160093,Elms Estate,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
160093,Elms Estate,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
160093,Elms Estate,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
160093,Elms Estate,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
160093,Elms Estate,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
160093,Elms Estate,2024-01-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
160093,Elms Estate,2024-01-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
160093,Elms Estate,2024-01-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.82
160093,Elms Estate,2024-01-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.43
160093,Elms Estate,2024-01-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.45
160093,Elms Estate,2024-01-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
160093,Elms Estate,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
160093,Elms Estate,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
160093,Elms Estate,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
160093,Elms Estate,2024-01-14T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-14T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-14T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-14T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.72
160093,Elms Estate,2024-01-14T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.38
160093,Elms Estate,2024-01-14T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.98
160093,Elms Estate,2024-01-14T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
160093,Elms Estate,2024-01-14T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
160093,Elms Estate,2024-01-14T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
160093,Elms Estate,2024-01-14T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.2
160093,Elms Estate,2024-01-14T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-14T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
160093,Elms Estate,2024-01-14T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
160093,Elms Estate,2024-01-14T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.16
160093,Elms Estate,2024-01-14T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.03
160093,Elms Estate,2024-01-14T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.44
160093,Elms Estate,2024-01-14T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
160093,Elms Estate,2024-01-14T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
160093,Elms Estate,2024-01-14T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
160093,Elms Estate,2024-01-14T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
160093,Elms Estate,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.24
160093,Elms Estate,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.29
160093,Elms Estate,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.27
160093,Elms Estate,2024-01-14T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
160093,Elms Estate,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
160093,Elms Estate,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
160093,Elms Estate,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
160093,Elms Estate,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
160093,Elms Estate,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
160093,Elms Estate,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
160093,Elms Estate,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.12
160093,Elms Estate,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.57
160093,Elms Estate,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.72
160093,Elms Estate,2024-01-14T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
160093,Elms Estate,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
160093,Elms Estate,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
160093,Elms Estate,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.8
160093,Elms Estate,2024-01-14T13:20:00.000+00:00,transformer,,Temperature,C,19.5
160093,Elms Estate,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
160093,Elms Estate,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
160093,Elms Estate,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
160093,Elms Estate,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
160093,Elms Estate,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
160093,Elms Estate,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
160093,Elms Estate,2024-01-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
160093,Elms Estate,2024-01-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
160093,Elms Estate,2024-01-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.77
160093,Elms Estate,2024-01-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.27
160093,Elms Estate,2024-01-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.99
160093,Elms Estate,2024-01-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
160093,Elms Estate,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
160093,Elms Estate,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
160093,Elms Estate,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
160093,Elms Estate,2024-01-14T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-14T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-14T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-14T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.02
160093,Elms Estate,2024-01-14T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.96
160093,Elms Estate,2024-01-14T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.2
160093,Elms Estate,2024-01-14T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.2
160093,Elms Estate,2024-01-14T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
160093,Elms Estate,2024-01-14T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
160093,Elms Estate,2024-01-14T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.4
160093,Elms Estate,2024-01-14T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-14T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
160093,Elms Estate,2024-01-14T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.51
160093,Elms Estate,2024-01-14T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.3
160093,Elms Estate,2024-01-14T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.22
160093,Elms Estate,2024-01-14T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.15
160093,Elms Estate,2024-01-14T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
160093,Elms Estate,2024-01-14T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
160093,Elms Estate,2024-01-14T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
160093,Elms Estate,2024-01-14T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
160093,Elms Estate,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
160093,Elms Estate,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.46
160093,Elms Estate,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.11
160093,Elms Estate,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.48
160093,Elms Estate,2024-01-14T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
160093,Elms Estate,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
160093,Elms Estate,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
160093,Elms Estate,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
160093,Elms Estate,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
160093,Elms Estate,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
160093,Elms Estate,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
160093,Elms Estate,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.63
160093,Elms Estate,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
160093,Elms Estate,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.94
160093,Elms Estate,2024-01-14T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
160093,Elms Estate,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
160093,Elms Estate,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
160093,Elms Estate,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
160093,Elms Estate,2024-01-14T13:10:00.000+00:00,transformer,,Temperature,C,19.5
160093,Elms Estate,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
160093,Elms Estate,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
160093,Elms Estate,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
160093,Elms Estate,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
160093,Elms Estate,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
160093,Elms Estate,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
160093,Elms Estate,2024-01-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
160093,Elms Estate,2024-01-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
160093,Elms Estate,2024-01-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
160093,Elms Estate,2024-01-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.48
160093,Elms Estate,2024-01-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.63
160093,Elms Estate,2024-01-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.51
160093,Elms Estate,2024-01-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
160093,Elms Estate,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
160093,Elms Estate,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
160093,Elms Estate,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
160093,Elms Estate,2024-01-14T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-14T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-14T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-14T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.63
160093,Elms Estate,2024-01-14T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.04
160093,Elms Estate,2024-01-14T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.4
160093,Elms Estate,2024-01-14T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
160093,Elms Estate,2024-01-14T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
160093,Elms Estate,2024-01-14T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
160093,Elms Estate,2024-01-14T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.0
160093,Elms Estate,2024-01-14T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-14T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-14T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.55
160093,Elms Estate,2024-01-14T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.17
160093,Elms Estate,2024-01-14T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.14
160093,Elms Estate,2024-01-14T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.63
160093,Elms Estate,2024-01-14T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
160093,Elms Estate,2024-01-14T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
160093,Elms Estate,2024-01-14T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
160093,Elms Estate,2024-01-14T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
160093,Elms Estate,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.56
160093,Elms Estate,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
160093,Elms Estate,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.72
160093,Elms Estate,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.6
160093,Elms Estate,2024-01-14T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
160093,Elms Estate,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
160093,Elms Estate,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
160093,Elms Estate,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
160093,Elms Estate,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
160093,Elms Estate,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
160093,Elms Estate,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.84
160093,Elms Estate,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.4
160093,Elms Estate,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.07
160093,Elms Estate,2024-01-14T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
160093,Elms Estate,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
160093,Elms Estate,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
160093,Elms Estate,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
160093,Elms Estate,2024-01-14T13:00:00.000+00:00,transformer,,Temperature,C,19.5
160093,Elms Estate,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
160093,Elms Estate,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
160093,Elms Estate,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
160093,Elms Estate,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
160093,Elms Estate,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
160093,Elms Estate,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
160093,Elms Estate,2024-01-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
160093,Elms Estate,2024-01-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
160093,Elms Estate,2024-01-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
160093,Elms Estate,2024-01-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.64
160093,Elms Estate,2024-01-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.3
160093,Elms Estate,2024-01-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.5
160093,Elms Estate,2024-01-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
160093,Elms Estate,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
160093,Elms Estate,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
160093,Elms Estate,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
160093,Elms Estate,2024-01-14T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-14T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-14T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
160093,Elms Estate,2024-01-14T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.38
160093,Elms Estate,2024-01-14T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.3
160093,Elms Estate,2024-01-14T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.38
160093,Elms Estate,2024-01-14T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
160093,Elms Estate,2024-01-14T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
160093,Elms Estate,2024-01-14T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
160093,Elms Estate,2024-01-14T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.0
160093,Elms Estate,2024-01-14T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-14T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-14T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.33
160093,Elms Estate,2024-01-14T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.59
160093,Elms Estate,2024-01-14T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.92
160093,Elms Estate,2024-01-14T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.1
160093,Elms Estate,2024-01-14T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
160093,Elms Estate,2024-01-14T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
160093,Elms Estate,2024-01-14T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
160093,Elms Estate,2024-01-14T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
160093,Elms Estate,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
160093,Elms Estate,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.49
160093,Elms Estate,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.85
160093,Elms Estate,2024-01-14T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
160093,Elms Estate,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
160093,Elms Estate,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
160093,Elms Estate,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
160093,Elms Estate,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
160093,Elms Estate,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
160093,Elms Estate,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
160093,Elms Estate,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.22
160093,Elms Estate,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.08
160093,Elms Estate,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.38
160093,Elms Estate,2024-01-14T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
160093,Elms Estate,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
160093,Elms Estate,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
160093,Elms Estate,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.5
160093,Elms Estate,2024-01-14T12:50:00.000+00:00,transformer,,Temperature,C,19.5
160093,Elms Estate,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
160093,Elms Estate,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
160093,Elms Estate,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
160093,Elms Estate,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
160093,Elms Estate,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
160093,Elms Estate,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
160093,Elms Estate,2024-01-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
160093,Elms Estate,2024-01-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
160093,Elms Estate,2024-01-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.1
160093,Elms Estate,2024-01-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.8
160093,Elms Estate,2024-01-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.71
160093,Elms Estate,2024-01-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
160093,Elms Estate,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
160093,Elms Estate,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
160093,Elms Estate,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
160093,Elms Estate,2024-01-14T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-14T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-14T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-14T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.52
160093,Elms Estate,2024-01-14T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
160093,Elms Estate,2024-01-14T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.74
160093,Elms Estate,2024-01-14T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
160093,Elms Estate,2024-01-14T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
160093,Elms Estate,2024-01-14T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
160093,Elms Estate,2024-01-14T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.1
160093,Elms Estate,2024-01-14T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-14T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-14T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
160093,Elms Estate,2024-01-14T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.19
160093,Elms Estate,2024-01-14T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.5
160093,Elms Estate,2024-01-14T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.44
160093,Elms Estate,2024-01-14T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
160093,Elms Estate,2024-01-14T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
160093,Elms Estate,2024-01-14T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
160093,Elms Estate,2024-01-14T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
160093,Elms Estate,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
160093,Elms Estate,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
160093,Elms Estate,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.81
160093,Elms Estate,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.93
160093,Elms Estate,2024-01-14T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
160093,Elms Estate,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
160093,Elms Estate,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
160093,Elms Estate,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
160093,Elms Estate,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
160093,Elms Estate,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
160093,Elms Estate,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.23
160093,Elms Estate,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.82
160093,Elms Estate,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.38
160093,Elms Estate,2024-01-14T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.8
160093,Elms Estate,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
160093,Elms Estate,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
160093,Elms Estate,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.2
160093,Elms Estate,2024-01-14T12:40:00.000+00:00,transformer,,Temperature,C,19.5
160093,Elms Estate,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
160093,Elms Estate,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
160093,Elms Estate,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
160093,Elms Estate,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
160093,Elms Estate,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
160093,Elms Estate,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
160093,Elms Estate,2024-01-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
160093,Elms Estate,2024-01-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
160093,Elms Estate,2024-01-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
160093,Elms Estate,2024-01-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.72
160093,Elms Estate,2024-01-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.13
160093,Elms Estate,2024-01-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.5
160093,Elms Estate,2024-01-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
160093,Elms Estate,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
160093,Elms Estate,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
160093,Elms Estate,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
160093,Elms Estate,2024-01-14T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-14T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-14T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
160093,Elms Estate,2024-01-14T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.07
160093,Elms Estate,2024-01-14T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.38
160093,Elms Estate,2024-01-14T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.13
160093,Elms Estate,2024-01-14T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
160093,Elms Estate,2024-01-14T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
160093,Elms Estate,2024-01-14T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
160093,Elms Estate,2024-01-14T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
160093,Elms Estate,2024-01-14T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-14T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-14T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-14T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.53
160093,Elms Estate,2024-01-14T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.84
160093,Elms Estate,2024-01-14T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
160093,Elms Estate,2024-01-14T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
160093,Elms Estate,2024-01-14T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
160093,Elms Estate,2024-01-14T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
160093,Elms Estate,2024-01-14T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
160093,Elms Estate,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.38
160093,Elms Estate,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
160093,Elms Estate,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.49
160093,Elms Estate,2024-01-14T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
160093,Elms Estate,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
160093,Elms Estate,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
160093,Elms Estate,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
160093,Elms Estate,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
160093,Elms Estate,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.67
160093,Elms Estate,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.86
160093,Elms Estate,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.65
160093,Elms Estate,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.84
160093,Elms Estate,2024-01-14T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.2
160093,Elms Estate,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
160093,Elms Estate,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
