Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.4
160093,Elms Estate,2024-01-14T12:30:00.000+00:00,transformer,,Temperature,C,19.5
160093,Elms Estate,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
160093,Elms Estate,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
160093,Elms Estate,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
160093,Elms Estate,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
160093,Elms Estate,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
160093,Elms Estate,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
160093,Elms Estate,2024-01-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
160093,Elms Estate,2024-01-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
160093,Elms Estate,2024-01-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.85
160093,Elms Estate,2024-01-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.68
160093,Elms Estate,2024-01-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.45
160093,Elms Estate,2024-01-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
160093,Elms Estate,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
160093,Elms Estate,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
160093,Elms Estate,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
160093,Elms Estate,2024-01-14T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-14T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-14T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-14T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.96
160093,Elms Estate,2024-01-14T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.97
160093,Elms Estate,2024-01-14T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.6
160093,Elms Estate,2024-01-14T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
160093,Elms Estate,2024-01-14T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
160093,Elms Estate,2024-01-14T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
160093,Elms Estate,2024-01-14T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.0
160093,Elms Estate,2024-01-14T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-14T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-14T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-14T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.03
160093,Elms Estate,2024-01-14T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.92
160093,Elms Estate,2024-01-14T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.25
160093,Elms Estate,2024-01-14T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
160093,Elms Estate,2024-01-14T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
160093,Elms Estate,2024-01-14T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
160093,Elms Estate,2024-01-14T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
160093,Elms Estate,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
160093,Elms Estate,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.08
160093,Elms Estate,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.77
160093,Elms Estate,2024-01-14T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
160093,Elms Estate,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
160093,Elms Estate,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
160093,Elms Estate,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
160093,Elms Estate,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
160093,Elms Estate,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
160093,Elms Estate,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.33
160093,Elms Estate,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.86
160093,Elms Estate,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.24
160093,Elms Estate,2024-01-14T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
160093,Elms Estate,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
160093,Elms Estate,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
160093,Elms Estate,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.8
160093,Elms Estate,2024-01-14T12:20:00.000+00:00,transformer,,Temperature,C,19.5
160093,Elms Estate,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
160093,Elms Estate,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
160093,Elms Estate,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
160093,Elms Estate,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
160093,Elms Estate,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
160093,Elms Estate,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
160093,Elms Estate,2024-01-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
160093,Elms Estate,2024-01-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
160093,Elms Estate,2024-01-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.28
160093,Elms Estate,2024-01-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.83
160093,Elms Estate,2024-01-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.86
160093,Elms Estate,2024-01-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
160093,Elms Estate,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
160093,Elms Estate,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
160093,Elms Estate,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
160093,Elms Estate,2024-01-14T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-14T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-14T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-14T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.39
160093,Elms Estate,2024-01-14T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.61
160093,Elms Estate,2024-01-14T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.76
160093,Elms Estate,2024-01-14T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
160093,Elms Estate,2024-01-14T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
160093,Elms Estate,2024-01-14T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
160093,Elms Estate,2024-01-14T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.4
160093,Elms Estate,2024-01-14T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-14T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-14T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
160093,Elms Estate,2024-01-14T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.34
160093,Elms Estate,2024-01-14T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
160093,Elms Estate,2024-01-14T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
160093,Elms Estate,2024-01-14T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
160093,Elms Estate,2024-01-14T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
160093,Elms Estate,2024-01-14T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
160093,Elms Estate,2024-01-14T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
160093,Elms Estate,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.41
160093,Elms Estate,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.58
160093,Elms Estate,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.42
160093,Elms Estate,2024-01-14T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
160093,Elms Estate,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
160093,Elms Estate,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
160093,Elms Estate,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
160093,Elms Estate,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
160093,Elms Estate,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.42
160093,Elms Estate,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
160093,Elms Estate,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.54
160093,Elms Estate,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.55
160093,Elms Estate,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.95
160093,Elms Estate,2024-01-14T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
160093,Elms Estate,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
160093,Elms Estate,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
160093,Elms Estate,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.0
160093,Elms Estate,2024-01-14T12:10:00.000+00:00,transformer,,Temperature,C,19.4
160093,Elms Estate,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
160093,Elms Estate,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
160093,Elms Estate,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
160093,Elms Estate,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
160093,Elms Estate,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
160093,Elms Estate,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
160093,Elms Estate,2024-01-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
160093,Elms Estate,2024-01-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
160093,Elms Estate,2024-01-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.69
160093,Elms Estate,2024-01-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.81
160093,Elms Estate,2024-01-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
160093,Elms Estate,2024-01-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
160093,Elms Estate,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
160093,Elms Estate,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
160093,Elms Estate,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
160093,Elms Estate,2024-01-14T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
160093,Elms Estate,2024-01-14T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
160093,Elms Estate,2024-01-14T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-14T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.22
160093,Elms Estate,2024-01-14T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.21
160093,Elms Estate,2024-01-14T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.47
160093,Elms Estate,2024-01-14T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
160093,Elms Estate,2024-01-14T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.7
160093,Elms Estate,2024-01-14T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
160093,Elms Estate,2024-01-14T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.8
160093,Elms Estate,2024-01-14T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-14T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
160093,Elms Estate,2024-01-14T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-14T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.16
160093,Elms Estate,2024-01-14T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.99
160093,Elms Estate,2024-01-14T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
160093,Elms Estate,2024-01-14T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
160093,Elms Estate,2024-01-14T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
160093,Elms Estate,2024-01-14T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
160093,Elms Estate,2024-01-14T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
160093,Elms Estate,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.45
160093,Elms Estate,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.18
160093,Elms Estate,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.76
160093,Elms Estate,2024-01-14T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
160093,Elms Estate,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
160093,Elms Estate,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
160093,Elms Estate,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
160093,Elms Estate,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
160093,Elms Estate,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
160093,Elms Estate,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.48
160093,Elms Estate,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
160093,Elms Estate,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.39
160093,Elms Estate,2024-01-14T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
160093,Elms Estate,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
160093,Elms Estate,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
160093,Elms Estate,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.8
160093,Elms Estate,2024-01-14T12:00:00.000+00:00,transformer,,Temperature,C,19.4
160093,Elms Estate,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
160093,Elms Estate,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
160093,Elms Estate,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
160093,Elms Estate,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
160093,Elms Estate,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
160093,Elms Estate,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
160093,Elms Estate,2024-01-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
160093,Elms Estate,2024-01-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
160093,Elms Estate,2024-01-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.31
160093,Elms Estate,2024-01-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.73
160093,Elms Estate,2024-01-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.28
160093,Elms Estate,2024-01-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
160093,Elms Estate,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
160093,Elms Estate,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
160093,Elms Estate,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
160093,Elms Estate,2024-01-14T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
160093,Elms Estate,2024-01-14T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
160093,Elms Estate,2024-01-14T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-14T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.38
160093,Elms Estate,2024-01-14T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.18
160093,Elms Estate,2024-01-14T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.25
160093,Elms Estate,2024-01-14T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
160093,Elms Estate,2024-01-14T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
160093,Elms Estate,2024-01-14T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
160093,Elms Estate,2024-01-14T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.5
160093,Elms Estate,2024-01-14T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-14T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
160093,Elms Estate,2024-01-14T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-14T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.94
160093,Elms Estate,2024-01-14T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.05
160093,Elms Estate,2024-01-14T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.69
160093,Elms Estate,2024-01-14T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
160093,Elms Estate,2024-01-14T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
160093,Elms Estate,2024-01-14T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
160093,Elms Estate,2024-01-14T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
160093,Elms Estate,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.61
160093,Elms Estate,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.99
160093,Elms Estate,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.25
160093,Elms Estate,2024-01-14T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
160093,Elms Estate,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
160093,Elms Estate,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
160093,Elms Estate,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
160093,Elms Estate,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
160093,Elms Estate,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
160093,Elms Estate,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.94
160093,Elms Estate,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.39
160093,Elms Estate,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.67
160093,Elms Estate,2024-01-14T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
160093,Elms Estate,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
160093,Elms Estate,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
160093,Elms Estate,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.4
160093,Elms Estate,2024-01-14T11:50:00.000+00:00,transformer,,Temperature,C,19.4
160093,Elms Estate,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
160093,Elms Estate,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
160093,Elms Estate,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
160093,Elms Estate,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
160093,Elms Estate,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
160093,Elms Estate,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
160093,Elms Estate,2024-01-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
160093,Elms Estate,2024-01-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
160093,Elms Estate,2024-01-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
160093,Elms Estate,2024-01-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.86
160093,Elms Estate,2024-01-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.6
160093,Elms Estate,2024-01-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.86
160093,Elms Estate,2024-01-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
160093,Elms Estate,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
160093,Elms Estate,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
160093,Elms Estate,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
160093,Elms Estate,2024-01-14T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
160093,Elms Estate,2024-01-14T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-14T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-14T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.2
160093,Elms Estate,2024-01-14T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.91
160093,Elms Estate,2024-01-14T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.3
160093,Elms Estate,2024-01-14T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
160093,Elms Estate,2024-01-14T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.1
160093,Elms Estate,2024-01-14T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.9
160093,Elms Estate,2024-01-14T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.2
160093,Elms Estate,2024-01-14T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-14T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
160093,Elms Estate,2024-01-14T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
160093,Elms Estate,2024-01-14T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.71
160093,Elms Estate,2024-01-14T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.68
160093,Elms Estate,2024-01-14T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.59
160093,Elms Estate,2024-01-14T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
160093,Elms Estate,2024-01-14T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
160093,Elms Estate,2024-01-14T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
160093,Elms Estate,2024-01-14T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
160093,Elms Estate,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.43
160093,Elms Estate,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.76
160093,Elms Estate,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.27
160093,Elms Estate,2024-01-14T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
160093,Elms Estate,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
160093,Elms Estate,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
160093,Elms Estate,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
160093,Elms Estate,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
160093,Elms Estate,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
160093,Elms Estate,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
160093,Elms Estate,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.45
160093,Elms Estate,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.04
160093,Elms Estate,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.53
160093,Elms Estate,2024-01-14T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
160093,Elms Estate,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
160093,Elms Estate,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
160093,Elms Estate,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.1
160093,Elms Estate,2024-01-14T11:40:00.000+00:00,transformer,,Temperature,C,19.4
160093,Elms Estate,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
160093,Elms Estate,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
160093,Elms Estate,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
160093,Elms Estate,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
160093,Elms Estate,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
160093,Elms Estate,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
160093,Elms Estate,2024-01-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
160093,Elms Estate,2024-01-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
160093,Elms Estate,2024-01-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.8
160093,Elms Estate,2024-01-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.39
160093,Elms Estate,2024-01-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.69
160093,Elms Estate,2024-01-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
160093,Elms Estate,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
160093,Elms Estate,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
160093,Elms Estate,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
160093,Elms Estate,2024-01-14T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
160093,Elms Estate,2024-01-14T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-14T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-14T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.28
160093,Elms Estate,2024-01-14T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.01
160093,Elms Estate,2024-01-14T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.74
160093,Elms Estate,2024-01-14T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
160093,Elms Estate,2024-01-14T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.3
160093,Elms Estate,2024-01-14T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.7
160093,Elms Estate,2024-01-14T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.8
160093,Elms Estate,2024-01-14T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
160093,Elms Estate,2024-01-14T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
160093,Elms Estate,2024-01-14T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-14T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.44
160093,Elms Estate,2024-01-14T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.31
160093,Elms Estate,2024-01-14T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
160093,Elms Estate,2024-01-14T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
160093,Elms Estate,2024-01-14T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
160093,Elms Estate,2024-01-14T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
160093,Elms Estate,2024-01-14T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
160093,Elms Estate,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.57
160093,Elms Estate,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.4
160093,Elms Estate,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.34
160093,Elms Estate,2024-01-14T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
160093,Elms Estate,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
160093,Elms Estate,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
160093,Elms Estate,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
160093,Elms Estate,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
160093,Elms Estate,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
160093,Elms Estate,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.61
160093,Elms Estate,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
160093,Elms Estate,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.16
160093,Elms Estate,2024-01-14T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
160093,Elms Estate,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
160093,Elms Estate,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
160093,Elms Estate,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.9
160093,Elms Estate,2024-01-14T11:30:00.000+00:00,transformer,,Temperature,C,19.4
160093,Elms Estate,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
160093,Elms Estate,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
160093,Elms Estate,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
160093,Elms Estate,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
160093,Elms Estate,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
160093,Elms Estate,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
160093,Elms Estate,2024-01-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
160093,Elms Estate,2024-01-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
160093,Elms Estate,2024-01-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.9
160093,Elms Estate,2024-01-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.7
160093,Elms Estate,2024-01-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.27
160093,Elms Estate,2024-01-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
160093,Elms Estate,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
160093,Elms Estate,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
160093,Elms Estate,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
160093,Elms Estate,2024-01-14T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-14T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-14T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-14T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.51
160093,Elms Estate,2024-01-14T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.89
160093,Elms Estate,2024-01-14T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.69
160093,Elms Estate,2024-01-14T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
160093,Elms Estate,2024-01-14T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
160093,Elms Estate,2024-01-14T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
160093,Elms Estate,2024-01-14T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.6
160093,Elms Estate,2024-01-14T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
160093,Elms Estate,2024-01-14T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-14T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
160093,Elms Estate,2024-01-14T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.49
160093,Elms Estate,2024-01-14T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.48
160093,Elms Estate,2024-01-14T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.36
160093,Elms Estate,2024-01-14T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
160093,Elms Estate,2024-01-14T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
160093,Elms Estate,2024-01-14T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
160093,Elms Estate,2024-01-14T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
160093,Elms Estate,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
160093,Elms Estate,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.45
160093,Elms Estate,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
160093,Elms Estate,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.35
160093,Elms Estate,2024-01-14T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
160093,Elms Estate,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
160093,Elms Estate,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
160093,Elms Estate,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
160093,Elms Estate,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
160093,Elms Estate,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
160093,Elms Estate,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.35
160093,Elms Estate,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
160093,Elms Estate,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.76
160093,Elms Estate,2024-01-14T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,58.0
160093,Elms Estate,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
160093,Elms Estate,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
160093,Elms Estate,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.9
160093,Elms Estate,2024-01-14T11:20:00.000+00:00,transformer,,Temperature,C,19.4
160093,Elms Estate,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
160093,Elms Estate,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
160093,Elms Estate,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
160093,Elms Estate,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
160093,Elms Estate,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
160093,Elms Estate,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
160093,Elms Estate,2024-01-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
160093,Elms Estate,2024-01-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
160093,Elms Estate,2024-01-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.8
160093,Elms Estate,2024-01-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.97
160093,Elms Estate,2024-01-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.17
160093,Elms Estate,2024-01-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
160093,Elms Estate,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
160093,Elms Estate,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
160093,Elms Estate,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
160093,Elms Estate,2024-01-14T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-14T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-14T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-14T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.9
160093,Elms Estate,2024-01-14T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.69
160093,Elms Estate,2024-01-14T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.89
160093,Elms Estate,2024-01-14T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
160093,Elms Estate,2024-01-14T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
160093,Elms Estate,2024-01-14T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
160093,Elms Estate,2024-01-14T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.6
160093,Elms Estate,2024-01-14T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-14T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
160093,Elms Estate,2024-01-14T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
160093,Elms Estate,2024-01-14T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.93
160093,Elms Estate,2024-01-14T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.83
160093,Elms Estate,2024-01-14T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
160093,Elms Estate,2024-01-14T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
160093,Elms Estate,2024-01-14T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
160093,Elms Estate,2024-01-14T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
160093,Elms Estate,2024-01-14T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
160093,Elms Estate,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.47
160093,Elms Estate,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
160093,Elms Estate,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
160093,Elms Estate,2024-01-14T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
160093,Elms Estate,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
160093,Elms Estate,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
160093,Elms Estate,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
160093,Elms Estate,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
160093,Elms Estate,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.48
160093,Elms Estate,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.06
160093,Elms Estate,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.75
160093,Elms Estate,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.6
160093,Elms Estate,2024-01-14T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
160093,Elms Estate,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
160093,Elms Estate,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
160093,Elms Estate,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.8
160093,Elms Estate,2024-01-14T11:10:00.000+00:00,transformer,,Temperature,C,19.4
160093,Elms Estate,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
160093,Elms Estate,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
160093,Elms Estate,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
160093,Elms Estate,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
160093,Elms Estate,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
160093,Elms Estate,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
160093,Elms Estate,2024-01-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
160093,Elms Estate,2024-01-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
160093,Elms Estate,2024-01-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.36
160093,Elms Estate,2024-01-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.55
160093,Elms Estate,2024-01-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.75
160093,Elms Estate,2024-01-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
160093,Elms Estate,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
160093,Elms Estate,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
160093,Elms Estate,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
160093,Elms Estate,2024-01-14T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-14T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-14T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-14T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.78
160093,Elms Estate,2024-01-14T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.63
160093,Elms Estate,2024-01-14T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.41
160093,Elms Estate,2024-01-14T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
160093,Elms Estate,2024-01-14T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
160093,Elms Estate,2024-01-14T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
160093,Elms Estate,2024-01-14T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.5
160093,Elms Estate,2024-01-14T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-14T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
160093,Elms Estate,2024-01-14T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-14T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.65
160093,Elms Estate,2024-01-14T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.68
160093,Elms Estate,2024-01-14T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.74
160093,Elms Estate,2024-01-14T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
160093,Elms Estate,2024-01-14T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
160093,Elms Estate,2024-01-14T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
160093,Elms Estate,2024-01-14T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
160093,Elms Estate,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.19
160093,Elms Estate,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.14
160093,Elms Estate,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.31
160093,Elms Estate,2024-01-14T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
160093,Elms Estate,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
160093,Elms Estate,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
160093,Elms Estate,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
160093,Elms Estate,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
160093,Elms Estate,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
160093,Elms Estate,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.83
160093,Elms Estate,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.53
160093,Elms Estate,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.06
160093,Elms Estate,2024-01-14T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
160093,Elms Estate,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
160093,Elms Estate,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
160093,Elms Estate,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.0
160093,Elms Estate,2024-01-14T11:00:00.000+00:00,transformer,,Temperature,C,19.4
160093,Elms Estate,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
160093,Elms Estate,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
160093,Elms Estate,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
160093,Elms Estate,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
160093,Elms Estate,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
160093,Elms Estate,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
160093,Elms Estate,2024-01-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
160093,Elms Estate,2024-01-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
160093,Elms Estate,2024-01-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.45
160093,Elms Estate,2024-01-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.97
160093,Elms Estate,2024-01-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.89
160093,Elms Estate,2024-01-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
160093,Elms Estate,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
160093,Elms Estate,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
160093,Elms Estate,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
160093,Elms Estate,2024-01-14T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
160093,Elms Estate,2024-01-14T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-14T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-14T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.27
160093,Elms Estate,2024-01-14T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.83
160093,Elms Estate,2024-01-14T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.23
160093,Elms Estate,2024-01-14T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
160093,Elms Estate,2024-01-14T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
160093,Elms Estate,2024-01-14T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
160093,Elms Estate,2024-01-14T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
160093,Elms Estate,2024-01-14T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-14T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
160093,Elms Estate,2024-01-14T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-14T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.26
160093,Elms Estate,2024-01-14T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.56
160093,Elms Estate,2024-01-14T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
160093,Elms Estate,2024-01-14T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
160093,Elms Estate,2024-01-14T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
160093,Elms Estate,2024-01-14T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
160093,Elms Estate,2024-01-14T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
160093,Elms Estate,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.17
160093,Elms Estate,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
160093,Elms Estate,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.1
160093,Elms Estate,2024-01-14T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
160093,Elms Estate,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
160093,Elms Estate,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
160093,Elms Estate,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
160093,Elms Estate,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
160093,Elms Estate,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.53
160093,Elms Estate,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.35
