Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.67
160093,Elms Estate,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.89
160093,Elms Estate,2024-01-14T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
160093,Elms Estate,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
160093,Elms Estate,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
160093,Elms Estate,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.4
160093,Elms Estate,2024-01-14T10:50:00.000+00:00,transformer,,Temperature,C,19.4
160093,Elms Estate,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
160093,Elms Estate,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
160093,Elms Estate,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
160093,Elms Estate,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
160093,Elms Estate,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
160093,Elms Estate,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
160093,Elms Estate,2024-01-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
160093,Elms Estate,2024-01-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
160093,Elms Estate,2024-01-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.05
160093,Elms Estate,2024-01-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.44
160093,Elms Estate,2024-01-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.03
160093,Elms Estate,2024-01-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
160093,Elms Estate,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
160093,Elms Estate,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
160093,Elms Estate,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
160093,Elms Estate,2024-01-14T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-14T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-14T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-14T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.6
160093,Elms Estate,2024-01-14T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.87
160093,Elms Estate,2024-01-14T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.41
160093,Elms Estate,2024-01-14T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
160093,Elms Estate,2024-01-14T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
160093,Elms Estate,2024-01-14T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
160093,Elms Estate,2024-01-14T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
160093,Elms Estate,2024-01-14T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-14T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
160093,Elms Estate,2024-01-14T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-14T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.35
160093,Elms Estate,2024-01-14T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.47
160093,Elms Estate,2024-01-14T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.83
160093,Elms Estate,2024-01-14T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
160093,Elms Estate,2024-01-14T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
160093,Elms Estate,2024-01-14T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
160093,Elms Estate,2024-01-14T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
160093,Elms Estate,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.22
160093,Elms Estate,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.81
160093,Elms Estate,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.19
160093,Elms Estate,2024-01-14T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
160093,Elms Estate,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
160093,Elms Estate,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
160093,Elms Estate,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
160093,Elms Estate,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
160093,Elms Estate,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.45
160093,Elms Estate,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.18
160093,Elms Estate,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.96
160093,Elms Estate,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.93
160093,Elms Estate,2024-01-14T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
160093,Elms Estate,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
160093,Elms Estate,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
160093,Elms Estate,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.4
160093,Elms Estate,2024-01-14T10:40:00.000+00:00,transformer,,Temperature,C,19.4
160093,Elms Estate,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
160093,Elms Estate,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
160093,Elms Estate,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
160093,Elms Estate,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
160093,Elms Estate,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
160093,Elms Estate,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
160093,Elms Estate,2024-01-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
160093,Elms Estate,2024-01-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
160093,Elms Estate,2024-01-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.92
160093,Elms Estate,2024-01-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.11
160093,Elms Estate,2024-01-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.99
160093,Elms Estate,2024-01-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
160093,Elms Estate,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
160093,Elms Estate,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
160093,Elms Estate,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
160093,Elms Estate,2024-01-14T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-14T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-14T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-14T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.24
160093,Elms Estate,2024-01-14T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.14
160093,Elms Estate,2024-01-14T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.69
160093,Elms Estate,2024-01-14T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
160093,Elms Estate,2024-01-14T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
160093,Elms Estate,2024-01-14T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
160093,Elms Estate,2024-01-14T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
160093,Elms Estate,2024-01-14T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-14T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
160093,Elms Estate,2024-01-14T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
160093,Elms Estate,2024-01-14T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.23
160093,Elms Estate,2024-01-14T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.06
160093,Elms Estate,2024-01-14T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.02
160093,Elms Estate,2024-01-14T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
160093,Elms Estate,2024-01-14T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
160093,Elms Estate,2024-01-14T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
160093,Elms Estate,2024-01-14T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
160093,Elms Estate,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
160093,Elms Estate,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
160093,Elms Estate,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.57
160093,Elms Estate,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
160093,Elms Estate,2024-01-14T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
160093,Elms Estate,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
160093,Elms Estate,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
160093,Elms Estate,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
160093,Elms Estate,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
160093,Elms Estate,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
160093,Elms Estate,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.91
160093,Elms Estate,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
160093,Elms Estate,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.94
160093,Elms Estate,2024-01-14T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
160093,Elms Estate,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
160093,Elms Estate,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
160093,Elms Estate,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
160093,Elms Estate,2024-01-14T10:30:00.000+00:00,transformer,,Temperature,C,19.4
160093,Elms Estate,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
160093,Elms Estate,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
160093,Elms Estate,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
160093,Elms Estate,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
160093,Elms Estate,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
160093,Elms Estate,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
160093,Elms Estate,2024-01-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
160093,Elms Estate,2024-01-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.78
160093,Elms Estate,2024-01-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.49
160093,Elms Estate,2024-01-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.74
160093,Elms Estate,2024-01-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
160093,Elms Estate,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
160093,Elms Estate,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
160093,Elms Estate,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
160093,Elms Estate,2024-01-14T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-14T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-14T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-14T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.18
160093,Elms Estate,2024-01-14T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.27
160093,Elms Estate,2024-01-14T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.21
160093,Elms Estate,2024-01-14T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
160093,Elms Estate,2024-01-14T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
160093,Elms Estate,2024-01-14T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.5
160093,Elms Estate,2024-01-14T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
160093,Elms Estate,2024-01-14T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-14T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-14T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-14T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.26
160093,Elms Estate,2024-01-14T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.03
160093,Elms Estate,2024-01-14T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.71
160093,Elms Estate,2024-01-14T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
160093,Elms Estate,2024-01-14T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
160093,Elms Estate,2024-01-14T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
160093,Elms Estate,2024-01-14T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
160093,Elms Estate,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
160093,Elms Estate,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.89
160093,Elms Estate,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.22
160093,Elms Estate,2024-01-14T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
160093,Elms Estate,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
160093,Elms Estate,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
160093,Elms Estate,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
160093,Elms Estate,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
160093,Elms Estate,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
160093,Elms Estate,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
160093,Elms Estate,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.85
160093,Elms Estate,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.42
160093,Elms Estate,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.39
160093,Elms Estate,2024-01-14T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
160093,Elms Estate,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
160093,Elms Estate,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
160093,Elms Estate,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.6
160093,Elms Estate,2024-01-14T10:20:00.000+00:00,transformer,,Temperature,C,19.4
160093,Elms Estate,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
160093,Elms Estate,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
160093,Elms Estate,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
160093,Elms Estate,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
160093,Elms Estate,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
160093,Elms Estate,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
160093,Elms Estate,2024-01-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
160093,Elms Estate,2024-01-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
160093,Elms Estate,2024-01-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.06
160093,Elms Estate,2024-01-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.61
160093,Elms Estate,2024-01-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.54
160093,Elms Estate,2024-01-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
160093,Elms Estate,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
160093,Elms Estate,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
160093,Elms Estate,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
160093,Elms Estate,2024-01-14T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-14T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-14T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-14T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.34
160093,Elms Estate,2024-01-14T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.66
160093,Elms Estate,2024-01-14T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.02
160093,Elms Estate,2024-01-14T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.1
160093,Elms Estate,2024-01-14T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
160093,Elms Estate,2024-01-14T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
160093,Elms Estate,2024-01-14T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.0
160093,Elms Estate,2024-01-14T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-14T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-14T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-14T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.76
160093,Elms Estate,2024-01-14T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.1
160093,Elms Estate,2024-01-14T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
160093,Elms Estate,2024-01-14T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
160093,Elms Estate,2024-01-14T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
160093,Elms Estate,2024-01-14T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
160093,Elms Estate,2024-01-14T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
160093,Elms Estate,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.22
160093,Elms Estate,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.44
160093,Elms Estate,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.34
160093,Elms Estate,2024-01-14T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
160093,Elms Estate,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
160093,Elms Estate,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
160093,Elms Estate,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
160093,Elms Estate,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
160093,Elms Estate,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
160093,Elms Estate,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.24
160093,Elms Estate,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
160093,Elms Estate,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.22
160093,Elms Estate,2024-01-14T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
160093,Elms Estate,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
160093,Elms Estate,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
160093,Elms Estate,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.8
160093,Elms Estate,2024-01-14T10:10:00.000+00:00,transformer,,Temperature,C,19.4
160093,Elms Estate,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
160093,Elms Estate,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
160093,Elms Estate,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
160093,Elms Estate,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
160093,Elms Estate,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
160093,Elms Estate,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
160093,Elms Estate,2024-01-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
160093,Elms Estate,2024-01-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
160093,Elms Estate,2024-01-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.55
160093,Elms Estate,2024-01-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.29
160093,Elms Estate,2024-01-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.39
160093,Elms Estate,2024-01-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
160093,Elms Estate,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
160093,Elms Estate,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
160093,Elms Estate,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
160093,Elms Estate,2024-01-14T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-14T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-14T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-14T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.45
160093,Elms Estate,2024-01-14T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.82
160093,Elms Estate,2024-01-14T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.55
160093,Elms Estate,2024-01-14T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.4
160093,Elms Estate,2024-01-14T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
160093,Elms Estate,2024-01-14T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
160093,Elms Estate,2024-01-14T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.0
160093,Elms Estate,2024-01-14T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-14T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-14T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-14T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.38
160093,Elms Estate,2024-01-14T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.41
160093,Elms Estate,2024-01-14T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
160093,Elms Estate,2024-01-14T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
160093,Elms Estate,2024-01-14T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
160093,Elms Estate,2024-01-14T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
160093,Elms Estate,2024-01-14T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
160093,Elms Estate,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.53
160093,Elms Estate,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.98
160093,Elms Estate,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
160093,Elms Estate,2024-01-14T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
160093,Elms Estate,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
160093,Elms Estate,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
160093,Elms Estate,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
160093,Elms Estate,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
160093,Elms Estate,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
160093,Elms Estate,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.7
160093,Elms Estate,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.69
160093,Elms Estate,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.52
160093,Elms Estate,2024-01-14T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
160093,Elms Estate,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
160093,Elms Estate,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
160093,Elms Estate,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
160093,Elms Estate,2024-01-14T10:00:00.000+00:00,transformer,,Temperature,C,19.4
160093,Elms Estate,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
160093,Elms Estate,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
160093,Elms Estate,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
160093,Elms Estate,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
160093,Elms Estate,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
160093,Elms Estate,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
160093,Elms Estate,2024-01-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
160093,Elms Estate,2024-01-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
160093,Elms Estate,2024-01-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.06
160093,Elms Estate,2024-01-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.91
160093,Elms Estate,2024-01-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.13
160093,Elms Estate,2024-01-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
160093,Elms Estate,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
160093,Elms Estate,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
160093,Elms Estate,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
160093,Elms Estate,2024-01-14T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-14T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-14T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
160093,Elms Estate,2024-01-14T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.42
160093,Elms Estate,2024-01-14T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.7
160093,Elms Estate,2024-01-14T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.95
160093,Elms Estate,2024-01-14T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
160093,Elms Estate,2024-01-14T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
160093,Elms Estate,2024-01-14T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.2
160093,Elms Estate,2024-01-14T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.4
160093,Elms Estate,2024-01-14T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-14T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
160093,Elms Estate,2024-01-14T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-14T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.1
160093,Elms Estate,2024-01-14T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.19
160093,Elms Estate,2024-01-14T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.05
160093,Elms Estate,2024-01-14T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
160093,Elms Estate,2024-01-14T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
160093,Elms Estate,2024-01-14T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
160093,Elms Estate,2024-01-14T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
160093,Elms Estate,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.63
160093,Elms Estate,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.29
160093,Elms Estate,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.51
160093,Elms Estate,2024-01-14T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
160093,Elms Estate,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
160093,Elms Estate,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
160093,Elms Estate,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
160093,Elms Estate,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
160093,Elms Estate,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.58
160093,Elms Estate,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.81
160093,Elms Estate,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.41
160093,Elms Estate,2024-01-14T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
160093,Elms Estate,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
160093,Elms Estate,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
160093,Elms Estate,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
160093,Elms Estate,2024-01-14T09:50:00.000+00:00,transformer,,Temperature,C,19.4
160093,Elms Estate,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
160093,Elms Estate,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
160093,Elms Estate,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
160093,Elms Estate,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
160093,Elms Estate,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
160093,Elms Estate,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
160093,Elms Estate,2024-01-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
160093,Elms Estate,2024-01-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
160093,Elms Estate,2024-01-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.73
160093,Elms Estate,2024-01-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
160093,Elms Estate,2024-01-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.92
160093,Elms Estate,2024-01-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
160093,Elms Estate,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
160093,Elms Estate,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
160093,Elms Estate,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
160093,Elms Estate,2024-01-14T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
160093,Elms Estate,2024-01-14T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-14T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-14T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.51
160093,Elms Estate,2024-01-14T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.99
160093,Elms Estate,2024-01-14T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.4
160093,Elms Estate,2024-01-14T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
160093,Elms Estate,2024-01-14T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.7
160093,Elms Estate,2024-01-14T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.5
160093,Elms Estate,2024-01-14T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.6
160093,Elms Estate,2024-01-14T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-14T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
160093,Elms Estate,2024-01-14T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-14T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.96
160093,Elms Estate,2024-01-14T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.49
160093,Elms Estate,2024-01-14T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
160093,Elms Estate,2024-01-14T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
160093,Elms Estate,2024-01-14T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
160093,Elms Estate,2024-01-14T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
160093,Elms Estate,2024-01-14T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
160093,Elms Estate,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
160093,Elms Estate,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.37
160093,Elms Estate,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.7
160093,Elms Estate,2024-01-14T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
160093,Elms Estate,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
160093,Elms Estate,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
160093,Elms Estate,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
160093,Elms Estate,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
160093,Elms Estate,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.84
160093,Elms Estate,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.33
160093,Elms Estate,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.72
160093,Elms Estate,2024-01-14T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
160093,Elms Estate,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
160093,Elms Estate,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
160093,Elms Estate,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.3
160093,Elms Estate,2024-01-14T09:40:00.000+00:00,transformer,,Temperature,C,19.4
160093,Elms Estate,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
160093,Elms Estate,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
160093,Elms Estate,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
160093,Elms Estate,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
160093,Elms Estate,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
160093,Elms Estate,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
160093,Elms Estate,2024-01-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
160093,Elms Estate,2024-01-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
160093,Elms Estate,2024-01-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.26
160093,Elms Estate,2024-01-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.17
160093,Elms Estate,2024-01-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.2
160093,Elms Estate,2024-01-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
160093,Elms Estate,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
160093,Elms Estate,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
160093,Elms Estate,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
160093,Elms Estate,2024-01-14T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
160093,Elms Estate,2024-01-14T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-14T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-14T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.94
160093,Elms Estate,2024-01-14T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.07
160093,Elms Estate,2024-01-14T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.08
160093,Elms Estate,2024-01-14T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
160093,Elms Estate,2024-01-14T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
160093,Elms Estate,2024-01-14T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
160093,Elms Estate,2024-01-14T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.2
160093,Elms Estate,2024-01-14T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-14T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
160093,Elms Estate,2024-01-14T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-14T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.25
160093,Elms Estate,2024-01-14T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.84
160093,Elms Estate,2024-01-14T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.23
160093,Elms Estate,2024-01-14T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
160093,Elms Estate,2024-01-14T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
160093,Elms Estate,2024-01-14T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
160093,Elms Estate,2024-01-14T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
160093,Elms Estate,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
160093,Elms Estate,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.96
160093,Elms Estate,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.91
160093,Elms Estate,2024-01-14T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
160093,Elms Estate,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
160093,Elms Estate,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
160093,Elms Estate,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
160093,Elms Estate,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
160093,Elms Estate,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.83
160093,Elms Estate,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.6
160093,Elms Estate,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.97
160093,Elms Estate,2024-01-14T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
160093,Elms Estate,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
160093,Elms Estate,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
160093,Elms Estate,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.5
160093,Elms Estate,2024-01-14T09:30:00.000+00:00,transformer,,Temperature,C,19.4
160093,Elms Estate,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
160093,Elms Estate,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
160093,Elms Estate,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
160093,Elms Estate,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
160093,Elms Estate,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
160093,Elms Estate,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
160093,Elms Estate,2024-01-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
160093,Elms Estate,2024-01-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
160093,Elms Estate,2024-01-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.66
160093,Elms Estate,2024-01-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.47
160093,Elms Estate,2024-01-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.19
160093,Elms Estate,2024-01-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
160093,Elms Estate,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
160093,Elms Estate,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
160093,Elms Estate,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
160093,Elms Estate,2024-01-14T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-14T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-14T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-14T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.2
160093,Elms Estate,2024-01-14T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.09
160093,Elms Estate,2024-01-14T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.06
160093,Elms Estate,2024-01-14T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
160093,Elms Estate,2024-01-14T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
160093,Elms Estate,2024-01-14T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.5
160093,Elms Estate,2024-01-14T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
160093,Elms Estate,2024-01-14T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-14T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-14T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-14T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.94
160093,Elms Estate,2024-01-14T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.52
160093,Elms Estate,2024-01-14T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
160093,Elms Estate,2024-01-14T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
160093,Elms Estate,2024-01-14T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
160093,Elms Estate,2024-01-14T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
160093,Elms Estate,2024-01-14T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
160093,Elms Estate,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
160093,Elms Estate,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.64
160093,Elms Estate,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.05
160093,Elms Estate,2024-01-14T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
160093,Elms Estate,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
160093,Elms Estate,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
160093,Elms Estate,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
160093,Elms Estate,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
160093,Elms Estate,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.33
160093,Elms Estate,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
160093,Elms Estate,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.15
160093,Elms Estate,2024-01-14T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
160093,Elms Estate,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
160093,Elms Estate,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
160093,Elms Estate,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.3
160093,Elms Estate,2024-01-14T09:20:00.000+00:00,transformer,,Temperature,C,19.4
160093,Elms Estate,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
160093,Elms Estate,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
160093,Elms Estate,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
160093,Elms Estate,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
160093,Elms Estate,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
160093,Elms Estate,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
160093,Elms Estate,2024-01-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
160093,Elms Estate,2024-01-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
160093,Elms Estate,2024-01-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.31
160093,Elms Estate,2024-01-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.07
160093,Elms Estate,2024-01-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.11
160093,Elms Estate,2024-01-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
160093,Elms Estate,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
160093,Elms Estate,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
160093,Elms Estate,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
160093,Elms Estate,2024-01-14T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-14T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-14T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-14T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.25
160093,Elms Estate,2024-01-14T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.13
160093,Elms Estate,2024-01-14T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.24
160093,Elms Estate,2024-01-14T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
160093,Elms Estate,2024-01-14T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
160093,Elms Estate,2024-01-14T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
160093,Elms Estate,2024-01-14T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
160093,Elms Estate,2024-01-14T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-14T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-14T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-14T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.25
160093,Elms Estate,2024-01-14T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.65
160093,Elms Estate,2024-01-14T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.63
160093,Elms Estate,2024-01-14T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
160093,Elms Estate,2024-01-14T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
160093,Elms Estate,2024-01-14T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
160093,Elms Estate,2024-01-14T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
160093,Elms Estate,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
160093,Elms Estate,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
160093,Elms Estate,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.06
160093,Elms Estate,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
160093,Elms Estate,2024-01-14T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
160093,Elms Estate,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
160093,Elms Estate,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
