Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
160093,Elms Estate,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
160093,Elms Estate,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
160093,Elms Estate,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.82
160093,Elms Estate,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.3
160093,Elms Estate,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.81
160093,Elms Estate,2024-01-14T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
160093,Elms Estate,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
160093,Elms Estate,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
160093,Elms Estate,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.4
160093,Elms Estate,2024-01-14T09:10:00.000+00:00,transformer,,Temperature,C,19.4
160093,Elms Estate,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
160093,Elms Estate,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
160093,Elms Estate,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
160093,Elms Estate,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
160093,Elms Estate,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
160093,Elms Estate,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
160093,Elms Estate,2024-01-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
160093,Elms Estate,2024-01-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
160093,Elms Estate,2024-01-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.49
160093,Elms Estate,2024-01-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.15
160093,Elms Estate,2024-01-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.07
160093,Elms Estate,2024-01-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
160093,Elms Estate,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
160093,Elms Estate,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
160093,Elms Estate,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
160093,Elms Estate,2024-01-14T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-14T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-14T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-14T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.04
160093,Elms Estate,2024-01-14T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.81
160093,Elms Estate,2024-01-14T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.41
160093,Elms Estate,2024-01-14T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
160093,Elms Estate,2024-01-14T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.8
160093,Elms Estate,2024-01-14T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.1
160093,Elms Estate,2024-01-14T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.4
160093,Elms Estate,2024-01-14T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-14T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-14T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-14T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.45
160093,Elms Estate,2024-01-14T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.82
160093,Elms Estate,2024-01-14T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.9
160093,Elms Estate,2024-01-14T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
160093,Elms Estate,2024-01-14T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
160093,Elms Estate,2024-01-14T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
160093,Elms Estate,2024-01-14T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
160093,Elms Estate,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
160093,Elms Estate,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
160093,Elms Estate,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
160093,Elms Estate,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.29
160093,Elms Estate,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.85
160093,Elms Estate,2024-01-14T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
160093,Elms Estate,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
160093,Elms Estate,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
160093,Elms Estate,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
160093,Elms Estate,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
160093,Elms Estate,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
160093,Elms Estate,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.43
160093,Elms Estate,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.32
160093,Elms Estate,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.09
160093,Elms Estate,2024-01-14T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
160093,Elms Estate,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
160093,Elms Estate,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
160093,Elms Estate,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.0
160093,Elms Estate,2024-01-14T09:00:00.000+00:00,transformer,,Temperature,C,19.4
160093,Elms Estate,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
160093,Elms Estate,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
160093,Elms Estate,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
160093,Elms Estate,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
160093,Elms Estate,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160093,Elms Estate,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
160093,Elms Estate,2024-01-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
160093,Elms Estate,2024-01-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
160093,Elms Estate,2024-01-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
160093,Elms Estate,2024-01-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.87
160093,Elms Estate,2024-01-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.25
160093,Elms Estate,2024-01-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.25
160093,Elms Estate,2024-01-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
160093,Elms Estate,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
160093,Elms Estate,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
160093,Elms Estate,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
160093,Elms Estate,2024-01-14T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-14T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-14T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-14T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.81
160093,Elms Estate,2024-01-14T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.03
160093,Elms Estate,2024-01-14T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.51
160093,Elms Estate,2024-01-14T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
160093,Elms Estate,2024-01-14T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
160093,Elms Estate,2024-01-14T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
160093,Elms Estate,2024-01-14T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.7
160093,Elms Estate,2024-01-14T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-14T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-14T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-14T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.75
160093,Elms Estate,2024-01-14T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.21
160093,Elms Estate,2024-01-14T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.19
160093,Elms Estate,2024-01-14T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
160093,Elms Estate,2024-01-14T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
160093,Elms Estate,2024-01-14T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
160093,Elms Estate,2024-01-14T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
160093,Elms Estate,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
160093,Elms Estate,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
160093,Elms Estate,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.03
160093,Elms Estate,2024-01-14T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
160093,Elms Estate,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
160093,Elms Estate,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
160093,Elms Estate,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
160093,Elms Estate,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
160093,Elms Estate,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
160093,Elms Estate,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.75
160093,Elms Estate,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.69
160093,Elms Estate,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.38
160093,Elms Estate,2024-01-14T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
160093,Elms Estate,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
160093,Elms Estate,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
160093,Elms Estate,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
160093,Elms Estate,2024-01-14T08:50:00.000+00:00,transformer,,Temperature,C,19.4
160093,Elms Estate,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
160093,Elms Estate,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
160093,Elms Estate,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
160093,Elms Estate,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
160093,Elms Estate,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
160093,Elms Estate,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
160093,Elms Estate,2024-01-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
160093,Elms Estate,2024-01-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
160093,Elms Estate,2024-01-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.32
160093,Elms Estate,2024-01-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.59
160093,Elms Estate,2024-01-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.1
160093,Elms Estate,2024-01-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
160093,Elms Estate,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
160093,Elms Estate,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
160093,Elms Estate,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
160093,Elms Estate,2024-01-14T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-14T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-14T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-14T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.18
160093,Elms Estate,2024-01-14T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
160093,Elms Estate,2024-01-14T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.36
160093,Elms Estate,2024-01-14T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
160093,Elms Estate,2024-01-14T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
160093,Elms Estate,2024-01-14T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.9
160093,Elms Estate,2024-01-14T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.8
160093,Elms Estate,2024-01-14T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-14T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-14T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-14T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.82
160093,Elms Estate,2024-01-14T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.16
160093,Elms Estate,2024-01-14T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
160093,Elms Estate,2024-01-14T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
160093,Elms Estate,2024-01-14T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
160093,Elms Estate,2024-01-14T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
160093,Elms Estate,2024-01-14T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
160093,Elms Estate,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
160093,Elms Estate,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
160093,Elms Estate,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.11
160093,Elms Estate,2024-01-14T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
160093,Elms Estate,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
160093,Elms Estate,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
160093,Elms Estate,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
160093,Elms Estate,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
160093,Elms Estate,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
160093,Elms Estate,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
160093,Elms Estate,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.94
160093,Elms Estate,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.81
160093,Elms Estate,2024-01-14T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
160093,Elms Estate,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
160093,Elms Estate,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
160093,Elms Estate,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
160093,Elms Estate,2024-01-14T08:40:00.000+00:00,transformer,,Temperature,C,19.4
160093,Elms Estate,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
160093,Elms Estate,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
160093,Elms Estate,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
160093,Elms Estate,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
160093,Elms Estate,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
160093,Elms Estate,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
160093,Elms Estate,2024-01-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
160093,Elms Estate,2024-01-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
160093,Elms Estate,2024-01-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.83
160093,Elms Estate,2024-01-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.56
160093,Elms Estate,2024-01-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.64
160093,Elms Estate,2024-01-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
160093,Elms Estate,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
160093,Elms Estate,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
160093,Elms Estate,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
160093,Elms Estate,2024-01-14T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-14T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-14T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-14T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.93
160093,Elms Estate,2024-01-14T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.64
160093,Elms Estate,2024-01-14T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.53
160093,Elms Estate,2024-01-14T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
160093,Elms Estate,2024-01-14T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
160093,Elms Estate,2024-01-14T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
160093,Elms Estate,2024-01-14T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.3
160093,Elms Estate,2024-01-14T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-14T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-14T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-14T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.8
160093,Elms Estate,2024-01-14T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.11
160093,Elms Estate,2024-01-14T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
160093,Elms Estate,2024-01-14T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
160093,Elms Estate,2024-01-14T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
160093,Elms Estate,2024-01-14T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
160093,Elms Estate,2024-01-14T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
160093,Elms Estate,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
160093,Elms Estate,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
160093,Elms Estate,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.42
160093,Elms Estate,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.07
160093,Elms Estate,2024-01-14T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
160093,Elms Estate,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
160093,Elms Estate,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
160093,Elms Estate,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
160093,Elms Estate,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
160093,Elms Estate,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.73
160093,Elms Estate,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
160093,Elms Estate,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.63
160093,Elms Estate,2024-01-14T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
160093,Elms Estate,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
160093,Elms Estate,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
160093,Elms Estate,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.4
160093,Elms Estate,2024-01-14T08:30:00.000+00:00,transformer,,Temperature,C,19.4
160093,Elms Estate,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
160093,Elms Estate,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
160093,Elms Estate,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
160093,Elms Estate,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
160093,Elms Estate,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
160093,Elms Estate,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
160093,Elms Estate,2024-01-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
160093,Elms Estate,2024-01-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
160093,Elms Estate,2024-01-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.87
160093,Elms Estate,2024-01-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.14
160093,Elms Estate,2024-01-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.59
160093,Elms Estate,2024-01-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
160093,Elms Estate,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
160093,Elms Estate,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
160093,Elms Estate,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
160093,Elms Estate,2024-01-14T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-14T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-14T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-14T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.71
160093,Elms Estate,2024-01-14T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.82
160093,Elms Estate,2024-01-14T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.69
160093,Elms Estate,2024-01-14T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.9
160093,Elms Estate,2024-01-14T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
160093,Elms Estate,2024-01-14T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
160093,Elms Estate,2024-01-14T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.4
160093,Elms Estate,2024-01-14T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-14T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-14T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-14T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.62
160093,Elms Estate,2024-01-14T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.61
160093,Elms Estate,2024-01-14T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.69
160093,Elms Estate,2024-01-14T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
160093,Elms Estate,2024-01-14T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
160093,Elms Estate,2024-01-14T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
160093,Elms Estate,2024-01-14T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
160093,Elms Estate,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
160093,Elms Estate,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
160093,Elms Estate,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.61
160093,Elms Estate,2024-01-14T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
160093,Elms Estate,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
160093,Elms Estate,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
160093,Elms Estate,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
160093,Elms Estate,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
160093,Elms Estate,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
160093,Elms Estate,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.76
160093,Elms Estate,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.95
160093,Elms Estate,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.95
160093,Elms Estate,2024-01-14T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
160093,Elms Estate,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
160093,Elms Estate,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
160093,Elms Estate,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.1
160093,Elms Estate,2024-01-14T08:20:00.000+00:00,transformer,,Temperature,C,19.3
160093,Elms Estate,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
160093,Elms Estate,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
160093,Elms Estate,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
160093,Elms Estate,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
160093,Elms Estate,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
160093,Elms Estate,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
160093,Elms Estate,2024-01-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
160093,Elms Estate,2024-01-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
160093,Elms Estate,2024-01-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.04
160093,Elms Estate,2024-01-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.41
160093,Elms Estate,2024-01-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.94
160093,Elms Estate,2024-01-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
160093,Elms Estate,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
160093,Elms Estate,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
160093,Elms Estate,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
160093,Elms Estate,2024-01-14T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-14T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-14T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
160093,Elms Estate,2024-01-14T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.62
160093,Elms Estate,2024-01-14T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.82
160093,Elms Estate,2024-01-14T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.02
160093,Elms Estate,2024-01-14T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.4
160093,Elms Estate,2024-01-14T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
160093,Elms Estate,2024-01-14T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
160093,Elms Estate,2024-01-14T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.4
160093,Elms Estate,2024-01-14T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-14T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-14T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-14T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.03
160093,Elms Estate,2024-01-14T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.47
160093,Elms Estate,2024-01-14T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.79
160093,Elms Estate,2024-01-14T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
160093,Elms Estate,2024-01-14T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
160093,Elms Estate,2024-01-14T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
160093,Elms Estate,2024-01-14T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
160093,Elms Estate,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.51
160093,Elms Estate,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
160093,Elms Estate,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
160093,Elms Estate,2024-01-14T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
160093,Elms Estate,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
160093,Elms Estate,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
160093,Elms Estate,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
160093,Elms Estate,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
160093,Elms Estate,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
160093,Elms Estate,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.23
160093,Elms Estate,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.49
160093,Elms Estate,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.84
160093,Elms Estate,2024-01-14T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
160093,Elms Estate,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
160093,Elms Estate,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.7
160093,Elms Estate,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.9
160093,Elms Estate,2024-01-14T08:10:00.000+00:00,transformer,,Temperature,C,19.3
160093,Elms Estate,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
160093,Elms Estate,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
160093,Elms Estate,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
160093,Elms Estate,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
160093,Elms Estate,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
160093,Elms Estate,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
160093,Elms Estate,2024-01-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
160093,Elms Estate,2024-01-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
160093,Elms Estate,2024-01-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.38
160093,Elms Estate,2024-01-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.37
160093,Elms Estate,2024-01-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,37.8
160093,Elms Estate,2024-01-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,86.7
160093,Elms Estate,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
160093,Elms Estate,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
160093,Elms Estate,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
160093,Elms Estate,2024-01-14T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-14T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-14T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-14T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.43
160093,Elms Estate,2024-01-14T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.16
160093,Elms Estate,2024-01-14T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.94
160093,Elms Estate,2024-01-14T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.9
160093,Elms Estate,2024-01-14T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
160093,Elms Estate,2024-01-14T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
160093,Elms Estate,2024-01-14T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.9
160093,Elms Estate,2024-01-14T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-14T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-14T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-14T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.34
160093,Elms Estate,2024-01-14T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.9
160093,Elms Estate,2024-01-14T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.6
160093,Elms Estate,2024-01-14T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
160093,Elms Estate,2024-01-14T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
160093,Elms Estate,2024-01-14T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
160093,Elms Estate,2024-01-14T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
160093,Elms Estate,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
160093,Elms Estate,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.43
160093,Elms Estate,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.81
160093,Elms Estate,2024-01-14T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
160093,Elms Estate,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
160093,Elms Estate,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
160093,Elms Estate,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
160093,Elms Estate,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
160093,Elms Estate,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.43
160093,Elms Estate,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.66
160093,Elms Estate,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.97
160093,Elms Estate,2024-01-14T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,63.5
160093,Elms Estate,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
160093,Elms Estate,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
160093,Elms Estate,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.7
160093,Elms Estate,2024-01-14T08:00:00.000+00:00,transformer,,Temperature,C,19.3
160093,Elms Estate,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
160093,Elms Estate,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
160093,Elms Estate,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
160093,Elms Estate,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
160093,Elms Estate,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
160093,Elms Estate,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
160093,Elms Estate,2024-01-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
160093,Elms Estate,2024-01-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
160093,Elms Estate,2024-01-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
160093,Elms Estate,2024-01-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.95
160093,Elms Estate,2024-01-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.16
160093,Elms Estate,2024-01-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,40.33
160093,Elms Estate,2024-01-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,104.0
160093,Elms Estate,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
160093,Elms Estate,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
160093,Elms Estate,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
160093,Elms Estate,2024-01-14T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-14T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-14T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-14T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.61
160093,Elms Estate,2024-01-14T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.44
160093,Elms Estate,2024-01-14T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.03
160093,Elms Estate,2024-01-14T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.4
160093,Elms Estate,2024-01-14T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
160093,Elms Estate,2024-01-14T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
160093,Elms Estate,2024-01-14T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.5
160093,Elms Estate,2024-01-14T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
160093,Elms Estate,2024-01-14T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
160093,Elms Estate,2024-01-14T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-14T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.06
160093,Elms Estate,2024-01-14T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.15
160093,Elms Estate,2024-01-14T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.43
160093,Elms Estate,2024-01-14T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
160093,Elms Estate,2024-01-14T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
160093,Elms Estate,2024-01-14T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
160093,Elms Estate,2024-01-14T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
160093,Elms Estate,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
160093,Elms Estate,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.32
160093,Elms Estate,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.3
160093,Elms Estate,2024-01-14T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
160093,Elms Estate,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
160093,Elms Estate,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
160093,Elms Estate,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
160093,Elms Estate,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
160093,Elms Estate,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.15
160093,Elms Estate,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.61
160093,Elms Estate,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.95
160093,Elms Estate,2024-01-14T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.1
160093,Elms Estate,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
160093,Elms Estate,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
160093,Elms Estate,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.3
160093,Elms Estate,2024-01-14T07:50:00.000+00:00,transformer,,Temperature,C,19.3
160093,Elms Estate,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
160093,Elms Estate,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
160093,Elms Estate,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
160093,Elms Estate,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
160093,Elms Estate,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
160093,Elms Estate,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
160093,Elms Estate,2024-01-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
160093,Elms Estate,2024-01-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
160093,Elms Estate,2024-01-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
160093,Elms Estate,2024-01-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.73
160093,Elms Estate,2024-01-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.52
160093,Elms Estate,2024-01-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,36.71
160093,Elms Estate,2024-01-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,100.7
160093,Elms Estate,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
160093,Elms Estate,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
160093,Elms Estate,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
160093,Elms Estate,2024-01-14T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-14T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-14T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-14T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.82
160093,Elms Estate,2024-01-14T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.97
160093,Elms Estate,2024-01-14T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.66
160093,Elms Estate,2024-01-14T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,40.2
160093,Elms Estate,2024-01-14T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
160093,Elms Estate,2024-01-14T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
160093,Elms Estate,2024-01-14T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.4
160093,Elms Estate,2024-01-14T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-14T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
160093,Elms Estate,2024-01-14T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-14T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.96
160093,Elms Estate,2024-01-14T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.44
160093,Elms Estate,2024-01-14T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.92
160093,Elms Estate,2024-01-14T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
160093,Elms Estate,2024-01-14T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
160093,Elms Estate,2024-01-14T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
160093,Elms Estate,2024-01-14T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
160093,Elms Estate,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
160093,Elms Estate,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.12
160093,Elms Estate,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.71
160093,Elms Estate,2024-01-14T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
160093,Elms Estate,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
160093,Elms Estate,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
160093,Elms Estate,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
160093,Elms Estate,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
160093,Elms Estate,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.67
160093,Elms Estate,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
160093,Elms Estate,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.97
160093,Elms Estate,2024-01-14T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.8
160093,Elms Estate,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
160093,Elms Estate,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
160093,Elms Estate,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.9
160093,Elms Estate,2024-01-14T07:40:00.000+00:00,transformer,,Temperature,C,19.3
160093,Elms Estate,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
160093,Elms Estate,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
160093,Elms Estate,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
160093,Elms Estate,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
160093,Elms Estate,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
160093,Elms Estate,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
160093,Elms Estate,2024-01-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
160093,Elms Estate,2024-01-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
160093,Elms Estate,2024-01-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
160093,Elms Estate,2024-01-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.3
160093,Elms Estate,2024-01-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.36
160093,Elms Estate,2024-01-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.25
160093,Elms Estate,2024-01-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,91.8
160093,Elms Estate,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
160093,Elms Estate,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
160093,Elms Estate,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
160093,Elms Estate,2024-01-14T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-14T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-14T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-14T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.97
160093,Elms Estate,2024-01-14T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.18
160093,Elms Estate,2024-01-14T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.1
160093,Elms Estate,2024-01-14T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,46.7
160093,Elms Estate,2024-01-14T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
160093,Elms Estate,2024-01-14T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
160093,Elms Estate,2024-01-14T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.4
160093,Elms Estate,2024-01-14T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-14T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
160093,Elms Estate,2024-01-14T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-14T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.04
160093,Elms Estate,2024-01-14T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.8
160093,Elms Estate,2024-01-14T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.71
160093,Elms Estate,2024-01-14T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
160093,Elms Estate,2024-01-14T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
160093,Elms Estate,2024-01-14T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
160093,Elms Estate,2024-01-14T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
160093,Elms Estate,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
