Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.3
160093,Elms Estate,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
160093,Elms Estate,2024-01-14T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
160093,Elms Estate,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
160093,Elms Estate,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
160093,Elms Estate,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
160093,Elms Estate,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
160093,Elms Estate,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.98
160093,Elms Estate,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.86
160093,Elms Estate,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.54
160093,Elms Estate,2024-01-14T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
160093,Elms Estate,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
160093,Elms Estate,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
160093,Elms Estate,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.4
160093,Elms Estate,2024-01-14T07:30:00.000+00:00,transformer,,Temperature,C,19.3
160093,Elms Estate,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
160093,Elms Estate,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
160093,Elms Estate,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
160093,Elms Estate,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
160093,Elms Estate,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
160093,Elms Estate,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
160093,Elms Estate,2024-01-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
160093,Elms Estate,2024-01-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
160093,Elms Estate,2024-01-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
160093,Elms Estate,2024-01-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.06
160093,Elms Estate,2024-01-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.14
160093,Elms Estate,2024-01-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.97
160093,Elms Estate,2024-01-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,87.1
160093,Elms Estate,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
160093,Elms Estate,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
160093,Elms Estate,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
160093,Elms Estate,2024-01-14T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-14T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-14T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-14T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.22
160093,Elms Estate,2024-01-14T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.67
160093,Elms Estate,2024-01-14T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.41
160093,Elms Estate,2024-01-14T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,45.4
160093,Elms Estate,2024-01-14T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
160093,Elms Estate,2024-01-14T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
160093,Elms Estate,2024-01-14T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.5
160093,Elms Estate,2024-01-14T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-14T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-14T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-14T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.65
160093,Elms Estate,2024-01-14T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.15
160093,Elms Estate,2024-01-14T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.66
160093,Elms Estate,2024-01-14T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
160093,Elms Estate,2024-01-14T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
160093,Elms Estate,2024-01-14T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
160093,Elms Estate,2024-01-14T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
160093,Elms Estate,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
160093,Elms Estate,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.18
160093,Elms Estate,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
160093,Elms Estate,2024-01-14T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
160093,Elms Estate,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
160093,Elms Estate,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
160093,Elms Estate,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
160093,Elms Estate,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
160093,Elms Estate,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.36
160093,Elms Estate,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.2
160093,Elms Estate,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.35
160093,Elms Estate,2024-01-14T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
160093,Elms Estate,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
160093,Elms Estate,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
160093,Elms Estate,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.3
160093,Elms Estate,2024-01-14T07:20:00.000+00:00,transformer,,Temperature,C,19.3
160093,Elms Estate,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
160093,Elms Estate,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
160093,Elms Estate,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
160093,Elms Estate,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
160093,Elms Estate,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
160093,Elms Estate,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
160093,Elms Estate,2024-01-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
160093,Elms Estate,2024-01-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
160093,Elms Estate,2024-01-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
160093,Elms Estate,2024-01-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.27
160093,Elms Estate,2024-01-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.2
160093,Elms Estate,2024-01-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.42
160093,Elms Estate,2024-01-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
160093,Elms Estate,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
160093,Elms Estate,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
160093,Elms Estate,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
160093,Elms Estate,2024-01-14T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-14T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-14T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-14T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.15
160093,Elms Estate,2024-01-14T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.74
160093,Elms Estate,2024-01-14T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.64
160093,Elms Estate,2024-01-14T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.0
160093,Elms Estate,2024-01-14T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
160093,Elms Estate,2024-01-14T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
160093,Elms Estate,2024-01-14T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.4
160093,Elms Estate,2024-01-14T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-14T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
160093,Elms Estate,2024-01-14T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-14T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.78
160093,Elms Estate,2024-01-14T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.3
160093,Elms Estate,2024-01-14T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.79
160093,Elms Estate,2024-01-14T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
160093,Elms Estate,2024-01-14T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
160093,Elms Estate,2024-01-14T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
160093,Elms Estate,2024-01-14T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
160093,Elms Estate,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
160093,Elms Estate,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.88
160093,Elms Estate,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.18
160093,Elms Estate,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.82
160093,Elms Estate,2024-01-14T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
160093,Elms Estate,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
160093,Elms Estate,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
160093,Elms Estate,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
160093,Elms Estate,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
160093,Elms Estate,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.71
160093,Elms Estate,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
160093,Elms Estate,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.32
160093,Elms Estate,2024-01-14T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.3
160093,Elms Estate,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
160093,Elms Estate,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
160093,Elms Estate,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.6
160093,Elms Estate,2024-01-14T07:10:00.000+00:00,transformer,,Temperature,C,19.3
160093,Elms Estate,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
160093,Elms Estate,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
160093,Elms Estate,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
160093,Elms Estate,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
160093,Elms Estate,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
160093,Elms Estate,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
160093,Elms Estate,2024-01-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
160093,Elms Estate,2024-01-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
160093,Elms Estate,2024-01-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
160093,Elms Estate,2024-01-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.52
160093,Elms Estate,2024-01-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.17
160093,Elms Estate,2024-01-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.57
160093,Elms Estate,2024-01-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
160093,Elms Estate,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
160093,Elms Estate,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
160093,Elms Estate,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
160093,Elms Estate,2024-01-14T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-14T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-14T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-14T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.98
160093,Elms Estate,2024-01-14T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.85
160093,Elms Estate,2024-01-14T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.7
160093,Elms Estate,2024-01-14T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.6
160093,Elms Estate,2024-01-14T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
160093,Elms Estate,2024-01-14T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
160093,Elms Estate,2024-01-14T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.4
160093,Elms Estate,2024-01-14T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-14T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
160093,Elms Estate,2024-01-14T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
160093,Elms Estate,2024-01-14T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.39
160093,Elms Estate,2024-01-14T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.74
160093,Elms Estate,2024-01-14T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.66
160093,Elms Estate,2024-01-14T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
160093,Elms Estate,2024-01-14T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
160093,Elms Estate,2024-01-14T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
160093,Elms Estate,2024-01-14T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
160093,Elms Estate,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
160093,Elms Estate,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
160093,Elms Estate,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.3
160093,Elms Estate,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.78
160093,Elms Estate,2024-01-14T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
160093,Elms Estate,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
160093,Elms Estate,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
160093,Elms Estate,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
160093,Elms Estate,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
160093,Elms Estate,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
160093,Elms Estate,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.45
160093,Elms Estate,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.89
160093,Elms Estate,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.74
160093,Elms Estate,2024-01-14T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
160093,Elms Estate,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
160093,Elms Estate,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
160093,Elms Estate,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.1
160093,Elms Estate,2024-01-14T07:00:00.000+00:00,transformer,,Temperature,C,19.2
160093,Elms Estate,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
160093,Elms Estate,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
160093,Elms Estate,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
160093,Elms Estate,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
160093,Elms Estate,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
160093,Elms Estate,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
160093,Elms Estate,2024-01-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
160093,Elms Estate,2024-01-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
160093,Elms Estate,2024-01-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.91
160093,Elms Estate,2024-01-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.78
160093,Elms Estate,2024-01-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.89
160093,Elms Estate,2024-01-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
160093,Elms Estate,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
160093,Elms Estate,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
160093,Elms Estate,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
160093,Elms Estate,2024-01-14T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-14T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-14T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
160093,Elms Estate,2024-01-14T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.22
160093,Elms Estate,2024-01-14T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.77
160093,Elms Estate,2024-01-14T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.64
160093,Elms Estate,2024-01-14T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.1
160093,Elms Estate,2024-01-14T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
160093,Elms Estate,2024-01-14T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
160093,Elms Estate,2024-01-14T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.1
160093,Elms Estate,2024-01-14T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-14T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
160093,Elms Estate,2024-01-14T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-14T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.76
160093,Elms Estate,2024-01-14T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.21
160093,Elms Estate,2024-01-14T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.59
160093,Elms Estate,2024-01-14T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
160093,Elms Estate,2024-01-14T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
160093,Elms Estate,2024-01-14T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
160093,Elms Estate,2024-01-14T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
160093,Elms Estate,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
160093,Elms Estate,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.28
160093,Elms Estate,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.6
160093,Elms Estate,2024-01-14T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
160093,Elms Estate,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
160093,Elms Estate,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
160093,Elms Estate,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
160093,Elms Estate,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
160093,Elms Estate,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
160093,Elms Estate,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.16
160093,Elms Estate,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.61
160093,Elms Estate,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.0
160093,Elms Estate,2024-01-14T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
160093,Elms Estate,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
160093,Elms Estate,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
160093,Elms Estate,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.3
160093,Elms Estate,2024-01-14T06:50:00.000+00:00,transformer,,Temperature,C,19.2
160093,Elms Estate,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
160093,Elms Estate,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
160093,Elms Estate,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
160093,Elms Estate,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
160093,Elms Estate,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
160093,Elms Estate,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
160093,Elms Estate,2024-01-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
160093,Elms Estate,2024-01-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
160093,Elms Estate,2024-01-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.27
160093,Elms Estate,2024-01-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.88
160093,Elms Estate,2024-01-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.82
160093,Elms Estate,2024-01-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
160093,Elms Estate,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
160093,Elms Estate,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
160093,Elms Estate,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
160093,Elms Estate,2024-01-14T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-14T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-14T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
160093,Elms Estate,2024-01-14T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.19
160093,Elms Estate,2024-01-14T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.78
160093,Elms Estate,2024-01-14T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.42
160093,Elms Estate,2024-01-14T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,44.3
160093,Elms Estate,2024-01-14T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
160093,Elms Estate,2024-01-14T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
160093,Elms Estate,2024-01-14T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.4
160093,Elms Estate,2024-01-14T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-14T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
160093,Elms Estate,2024-01-14T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-14T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.79
160093,Elms Estate,2024-01-14T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
160093,Elms Estate,2024-01-14T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.66
160093,Elms Estate,2024-01-14T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
160093,Elms Estate,2024-01-14T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
160093,Elms Estate,2024-01-14T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
160093,Elms Estate,2024-01-14T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
160093,Elms Estate,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
160093,Elms Estate,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.37
160093,Elms Estate,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.58
160093,Elms Estate,2024-01-14T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
160093,Elms Estate,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
160093,Elms Estate,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
160093,Elms Estate,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
160093,Elms Estate,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
160093,Elms Estate,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
160093,Elms Estate,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.48
160093,Elms Estate,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
160093,Elms Estate,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.53
160093,Elms Estate,2024-01-14T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.5
160093,Elms Estate,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
160093,Elms Estate,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
160093,Elms Estate,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.8
160093,Elms Estate,2024-01-14T06:40:00.000+00:00,transformer,,Temperature,C,19.3
160093,Elms Estate,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
160093,Elms Estate,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
160093,Elms Estate,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
160093,Elms Estate,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
160093,Elms Estate,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160093,Elms Estate,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
160093,Elms Estate,2024-01-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
160093,Elms Estate,2024-01-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
160093,Elms Estate,2024-01-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.49
160093,Elms Estate,2024-01-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.74
160093,Elms Estate,2024-01-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.19
160093,Elms Estate,2024-01-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
160093,Elms Estate,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
160093,Elms Estate,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
160093,Elms Estate,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
160093,Elms Estate,2024-01-14T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-14T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-14T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-14T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.44
160093,Elms Estate,2024-01-14T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.78
160093,Elms Estate,2024-01-14T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.43
160093,Elms Estate,2024-01-14T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,44.8
160093,Elms Estate,2024-01-14T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
160093,Elms Estate,2024-01-14T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
160093,Elms Estate,2024-01-14T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.5
160093,Elms Estate,2024-01-14T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-14T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
160093,Elms Estate,2024-01-14T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-14T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.22
160093,Elms Estate,2024-01-14T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.4
160093,Elms Estate,2024-01-14T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.65
160093,Elms Estate,2024-01-14T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
160093,Elms Estate,2024-01-14T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
160093,Elms Estate,2024-01-14T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
160093,Elms Estate,2024-01-14T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
160093,Elms Estate,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
160093,Elms Estate,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.15
160093,Elms Estate,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.62
160093,Elms Estate,2024-01-14T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
160093,Elms Estate,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
160093,Elms Estate,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
160093,Elms Estate,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
160093,Elms Estate,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
160093,Elms Estate,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.72
160093,Elms Estate,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
160093,Elms Estate,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.32
160093,Elms Estate,2024-01-14T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
160093,Elms Estate,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
160093,Elms Estate,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
160093,Elms Estate,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.1
160093,Elms Estate,2024-01-14T06:30:00.000+00:00,transformer,,Temperature,C,19.3
160093,Elms Estate,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
160093,Elms Estate,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
160093,Elms Estate,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
160093,Elms Estate,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
160093,Elms Estate,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
160093,Elms Estate,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
160093,Elms Estate,2024-01-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
160093,Elms Estate,2024-01-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
160093,Elms Estate,2024-01-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
160093,Elms Estate,2024-01-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.69
160093,Elms Estate,2024-01-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.62
160093,Elms Estate,2024-01-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.03
160093,Elms Estate,2024-01-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
160093,Elms Estate,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
160093,Elms Estate,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
160093,Elms Estate,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
160093,Elms Estate,2024-01-14T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-14T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-14T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-14T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.88
160093,Elms Estate,2024-01-14T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.74
160093,Elms Estate,2024-01-14T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.65
160093,Elms Estate,2024-01-14T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,46.8
160093,Elms Estate,2024-01-14T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
160093,Elms Estate,2024-01-14T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
160093,Elms Estate,2024-01-14T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.4
160093,Elms Estate,2024-01-14T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-14T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
160093,Elms Estate,2024-01-14T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-14T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.46
160093,Elms Estate,2024-01-14T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.33
160093,Elms Estate,2024-01-14T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.64
160093,Elms Estate,2024-01-14T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
160093,Elms Estate,2024-01-14T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
160093,Elms Estate,2024-01-14T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
160093,Elms Estate,2024-01-14T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
160093,Elms Estate,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
160093,Elms Estate,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
160093,Elms Estate,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.17
160093,Elms Estate,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
160093,Elms Estate,2024-01-14T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
160093,Elms Estate,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
160093,Elms Estate,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
160093,Elms Estate,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
160093,Elms Estate,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
160093,Elms Estate,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.49
160093,Elms Estate,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
160093,Elms Estate,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.89
160093,Elms Estate,2024-01-14T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
160093,Elms Estate,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
160093,Elms Estate,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
160093,Elms Estate,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.5
160093,Elms Estate,2024-01-14T06:20:00.000+00:00,transformer,,Temperature,C,19.3
160093,Elms Estate,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
160093,Elms Estate,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
160093,Elms Estate,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
160093,Elms Estate,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
160093,Elms Estate,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
160093,Elms Estate,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
160093,Elms Estate,2024-01-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
160093,Elms Estate,2024-01-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
160093,Elms Estate,2024-01-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
160093,Elms Estate,2024-01-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.64
160093,Elms Estate,2024-01-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.72
160093,Elms Estate,2024-01-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,30.5
160093,Elms Estate,2024-01-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
160093,Elms Estate,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
160093,Elms Estate,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
160093,Elms Estate,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
160093,Elms Estate,2024-01-14T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-14T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-14T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-14T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.91
160093,Elms Estate,2024-01-14T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.83
160093,Elms Estate,2024-01-14T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.93
160093,Elms Estate,2024-01-14T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,44.0
160093,Elms Estate,2024-01-14T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
160093,Elms Estate,2024-01-14T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
160093,Elms Estate,2024-01-14T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.4
160093,Elms Estate,2024-01-14T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-14T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-14T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-14T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.8
160093,Elms Estate,2024-01-14T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.74
160093,Elms Estate,2024-01-14T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.57
160093,Elms Estate,2024-01-14T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
160093,Elms Estate,2024-01-14T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
160093,Elms Estate,2024-01-14T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
160093,Elms Estate,2024-01-14T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
160093,Elms Estate,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.05
160093,Elms Estate,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.95
160093,Elms Estate,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.55
160093,Elms Estate,2024-01-14T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
160093,Elms Estate,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
160093,Elms Estate,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
160093,Elms Estate,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
160093,Elms Estate,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
160093,Elms Estate,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.57
160093,Elms Estate,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
160093,Elms Estate,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.89
160093,Elms Estate,2024-01-14T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
160093,Elms Estate,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
160093,Elms Estate,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
160093,Elms Estate,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.3
160093,Elms Estate,2024-01-14T06:10:00.000+00:00,transformer,,Temperature,C,19.3
160093,Elms Estate,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
160093,Elms Estate,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
160093,Elms Estate,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
160093,Elms Estate,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
160093,Elms Estate,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
160093,Elms Estate,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
160093,Elms Estate,2024-01-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
160093,Elms Estate,2024-01-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
160093,Elms Estate,2024-01-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
160093,Elms Estate,2024-01-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.33
160093,Elms Estate,2024-01-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.57
160093,Elms Estate,2024-01-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.94
160093,Elms Estate,2024-01-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
160093,Elms Estate,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
160093,Elms Estate,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
160093,Elms Estate,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
160093,Elms Estate,2024-01-14T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-14T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-14T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-14T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.32
160093,Elms Estate,2024-01-14T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.65
160093,Elms Estate,2024-01-14T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.88
160093,Elms Estate,2024-01-14T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,43.0
160093,Elms Estate,2024-01-14T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
160093,Elms Estate,2024-01-14T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
160093,Elms Estate,2024-01-14T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.2
160093,Elms Estate,2024-01-14T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-14T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-14T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-14T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.51
160093,Elms Estate,2024-01-14T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.02
160093,Elms Estate,2024-01-14T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.63
160093,Elms Estate,2024-01-14T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
160093,Elms Estate,2024-01-14T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
160093,Elms Estate,2024-01-14T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
160093,Elms Estate,2024-01-14T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
160093,Elms Estate,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
160093,Elms Estate,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
160093,Elms Estate,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.61
160093,Elms Estate,2024-01-14T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
160093,Elms Estate,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
160093,Elms Estate,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
160093,Elms Estate,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
160093,Elms Estate,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
160093,Elms Estate,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
160093,Elms Estate,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
160093,Elms Estate,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
160093,Elms Estate,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.06
160093,Elms Estate,2024-01-14T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
160093,Elms Estate,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
160093,Elms Estate,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
160093,Elms Estate,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.9
160093,Elms Estate,2024-01-14T06:00:00.000+00:00,transformer,,Temperature,C,19.3
160093,Elms Estate,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
160093,Elms Estate,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
160093,Elms Estate,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
160093,Elms Estate,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
160093,Elms Estate,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
160093,Elms Estate,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
160093,Elms Estate,2024-01-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
160093,Elms Estate,2024-01-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
160093,Elms Estate,2024-01-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
160093,Elms Estate,2024-01-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.11
160093,Elms Estate,2024-01-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.6
160093,Elms Estate,2024-01-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.18
160093,Elms Estate,2024-01-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
160093,Elms Estate,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
160093,Elms Estate,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
160093,Elms Estate,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
160093,Elms Estate,2024-01-14T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-14T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-14T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-14T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.84
160093,Elms Estate,2024-01-14T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.6
160093,Elms Estate,2024-01-14T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.66
160093,Elms Estate,2024-01-14T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,43.1
160093,Elms Estate,2024-01-14T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
160093,Elms Estate,2024-01-14T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
160093,Elms Estate,2024-01-14T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.3
160093,Elms Estate,2024-01-14T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-14T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-14T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-14T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.98
160093,Elms Estate,2024-01-14T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.39
160093,Elms Estate,2024-01-14T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.5
160093,Elms Estate,2024-01-14T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.3
160093,Elms Estate,2024-01-14T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
160093,Elms Estate,2024-01-14T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
