Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-14T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
160093,Elms Estate,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
160093,Elms Estate,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
160093,Elms Estate,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.39
160093,Elms Estate,2024-01-14T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.3
160093,Elms Estate,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
160093,Elms Estate,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
160093,Elms Estate,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
160093,Elms Estate,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
160093,Elms Estate,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
160093,Elms Estate,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
160093,Elms Estate,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
160093,Elms Estate,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.57
160093,Elms Estate,2024-01-14T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
160093,Elms Estate,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
160093,Elms Estate,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
160093,Elms Estate,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.0
160093,Elms Estate,2024-01-14T05:50:00.000+00:00,transformer,,Temperature,C,19.3
160093,Elms Estate,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
160093,Elms Estate,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
160093,Elms Estate,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
160093,Elms Estate,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
160093,Elms Estate,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
160093,Elms Estate,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
160093,Elms Estate,2024-01-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
160093,Elms Estate,2024-01-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
160093,Elms Estate,2024-01-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
160093,Elms Estate,2024-01-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.98
160093,Elms Estate,2024-01-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.78
160093,Elms Estate,2024-01-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,28.12
160093,Elms Estate,2024-01-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
160093,Elms Estate,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
160093,Elms Estate,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
160093,Elms Estate,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
160093,Elms Estate,2024-01-14T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-14T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-14T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-14T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.92
160093,Elms Estate,2024-01-14T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.61
160093,Elms Estate,2024-01-14T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.09
160093,Elms Estate,2024-01-14T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,44.7
160093,Elms Estate,2024-01-14T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
160093,Elms Estate,2024-01-14T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
160093,Elms Estate,2024-01-14T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.0
160093,Elms Estate,2024-01-14T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-14T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-14T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-14T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.49
160093,Elms Estate,2024-01-14T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
160093,Elms Estate,2024-01-14T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
160093,Elms Estate,2024-01-14T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
160093,Elms Estate,2024-01-14T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
160093,Elms Estate,2024-01-14T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
160093,Elms Estate,2024-01-14T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
160093,Elms Estate,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.05
160093,Elms Estate,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.67
160093,Elms Estate,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.32
160093,Elms Estate,2024-01-14T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
160093,Elms Estate,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
160093,Elms Estate,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
160093,Elms Estate,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
160093,Elms Estate,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
160093,Elms Estate,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
160093,Elms Estate,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
160093,Elms Estate,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
160093,Elms Estate,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
160093,Elms Estate,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.58
160093,Elms Estate,2024-01-14T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
160093,Elms Estate,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
160093,Elms Estate,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
160093,Elms Estate,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.9
160093,Elms Estate,2024-01-14T05:40:00.000+00:00,transformer,,Temperature,C,19.3
160093,Elms Estate,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
160093,Elms Estate,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
160093,Elms Estate,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
160093,Elms Estate,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
160093,Elms Estate,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
160093,Elms Estate,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
160093,Elms Estate,2024-01-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
160093,Elms Estate,2024-01-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
160093,Elms Estate,2024-01-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
160093,Elms Estate,2024-01-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.98
160093,Elms Estate,2024-01-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.13
160093,Elms Estate,2024-01-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.44
160093,Elms Estate,2024-01-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
160093,Elms Estate,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
160093,Elms Estate,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
160093,Elms Estate,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
160093,Elms Estate,2024-01-14T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-14T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-14T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-14T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.94
160093,Elms Estate,2024-01-14T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.52
160093,Elms Estate,2024-01-14T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.35
160093,Elms Estate,2024-01-14T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,43.5
160093,Elms Estate,2024-01-14T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
160093,Elms Estate,2024-01-14T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
160093,Elms Estate,2024-01-14T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.9
160093,Elms Estate,2024-01-14T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-14T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-14T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-14T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.04
160093,Elms Estate,2024-01-14T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.01
160093,Elms Estate,2024-01-14T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.51
160093,Elms Estate,2024-01-14T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
160093,Elms Estate,2024-01-14T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
160093,Elms Estate,2024-01-14T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
160093,Elms Estate,2024-01-14T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
160093,Elms Estate,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
160093,Elms Estate,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.73
160093,Elms Estate,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.33
160093,Elms Estate,2024-01-14T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.7
160093,Elms Estate,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
160093,Elms Estate,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
160093,Elms Estate,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
160093,Elms Estate,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
160093,Elms Estate,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.29
160093,Elms Estate,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.83
160093,Elms Estate,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.16
160093,Elms Estate,2024-01-14T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
160093,Elms Estate,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
160093,Elms Estate,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
160093,Elms Estate,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.2
160093,Elms Estate,2024-01-14T05:30:00.000+00:00,transformer,,Temperature,C,19.3
160093,Elms Estate,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
160093,Elms Estate,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
160093,Elms Estate,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
160093,Elms Estate,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
160093,Elms Estate,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
160093,Elms Estate,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
160093,Elms Estate,2024-01-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
160093,Elms Estate,2024-01-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
160093,Elms Estate,2024-01-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
160093,Elms Estate,2024-01-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.99
160093,Elms Estate,2024-01-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.1
160093,Elms Estate,2024-01-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.34
160093,Elms Estate,2024-01-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
160093,Elms Estate,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
160093,Elms Estate,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
160093,Elms Estate,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
160093,Elms Estate,2024-01-14T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-14T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-14T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
160093,Elms Estate,2024-01-14T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.88
160093,Elms Estate,2024-01-14T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.28
160093,Elms Estate,2024-01-14T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.94
160093,Elms Estate,2024-01-14T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,45.2
160093,Elms Estate,2024-01-14T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
160093,Elms Estate,2024-01-14T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
160093,Elms Estate,2024-01-14T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.1
160093,Elms Estate,2024-01-14T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-14T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
160093,Elms Estate,2024-01-14T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-14T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.19
160093,Elms Estate,2024-01-14T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.59
160093,Elms Estate,2024-01-14T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.66
160093,Elms Estate,2024-01-14T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
160093,Elms Estate,2024-01-14T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
160093,Elms Estate,2024-01-14T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
160093,Elms Estate,2024-01-14T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
160093,Elms Estate,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.92
160093,Elms Estate,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.74
160093,Elms Estate,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.38
160093,Elms Estate,2024-01-14T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
160093,Elms Estate,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
160093,Elms Estate,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
160093,Elms Estate,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
160093,Elms Estate,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
160093,Elms Estate,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
160093,Elms Estate,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
160093,Elms Estate,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.57
160093,Elms Estate,2024-01-14T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
160093,Elms Estate,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
160093,Elms Estate,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
160093,Elms Estate,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
160093,Elms Estate,2024-01-14T05:20:00.000+00:00,transformer,,Temperature,C,19.4
160093,Elms Estate,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
160093,Elms Estate,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
160093,Elms Estate,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
160093,Elms Estate,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
160093,Elms Estate,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
160093,Elms Estate,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
160093,Elms Estate,2024-01-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
160093,Elms Estate,2024-01-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
160093,Elms Estate,2024-01-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
160093,Elms Estate,2024-01-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.3
160093,Elms Estate,2024-01-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.5
160093,Elms Estate,2024-01-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.56
160093,Elms Estate,2024-01-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
160093,Elms Estate,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
160093,Elms Estate,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
160093,Elms Estate,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
160093,Elms Estate,2024-01-14T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-14T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-14T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
160093,Elms Estate,2024-01-14T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.03
160093,Elms Estate,2024-01-14T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.3
160093,Elms Estate,2024-01-14T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.55
160093,Elms Estate,2024-01-14T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,43.6
160093,Elms Estate,2024-01-14T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
160093,Elms Estate,2024-01-14T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
160093,Elms Estate,2024-01-14T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.5
160093,Elms Estate,2024-01-14T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-14T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-14T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-14T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.19
160093,Elms Estate,2024-01-14T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
160093,Elms Estate,2024-01-14T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
160093,Elms Estate,2024-01-14T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
160093,Elms Estate,2024-01-14T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.5
160093,Elms Estate,2024-01-14T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
160093,Elms Estate,2024-01-14T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
160093,Elms Estate,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.56
160093,Elms Estate,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
160093,Elms Estate,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.51
160093,Elms Estate,2024-01-14T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.3
160093,Elms Estate,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
160093,Elms Estate,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
160093,Elms Estate,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
160093,Elms Estate,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
160093,Elms Estate,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
160093,Elms Estate,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
160093,Elms Estate,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.83
160093,Elms Estate,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
160093,Elms Estate,2024-01-14T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
160093,Elms Estate,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
160093,Elms Estate,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
160093,Elms Estate,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
160093,Elms Estate,2024-01-14T05:10:00.000+00:00,transformer,,Temperature,C,19.4
160093,Elms Estate,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
160093,Elms Estate,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
160093,Elms Estate,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
160093,Elms Estate,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
160093,Elms Estate,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
160093,Elms Estate,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
160093,Elms Estate,2024-01-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
160093,Elms Estate,2024-01-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
160093,Elms Estate,2024-01-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
160093,Elms Estate,2024-01-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.14
160093,Elms Estate,2024-01-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.66
160093,Elms Estate,2024-01-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.64
160093,Elms Estate,2024-01-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
160093,Elms Estate,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
160093,Elms Estate,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
160093,Elms Estate,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
160093,Elms Estate,2024-01-14T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-14T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-14T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-14T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.03
160093,Elms Estate,2024-01-14T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.36
160093,Elms Estate,2024-01-14T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.25
160093,Elms Estate,2024-01-14T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.5
160093,Elms Estate,2024-01-14T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
160093,Elms Estate,2024-01-14T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
160093,Elms Estate,2024-01-14T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.4
160093,Elms Estate,2024-01-14T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-14T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-14T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-14T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.49
160093,Elms Estate,2024-01-14T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
160093,Elms Estate,2024-01-14T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.45
160093,Elms Estate,2024-01-14T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
160093,Elms Estate,2024-01-14T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.9
160093,Elms Estate,2024-01-14T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
160093,Elms Estate,2024-01-14T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
160093,Elms Estate,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.88
160093,Elms Estate,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
160093,Elms Estate,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.69
160093,Elms Estate,2024-01-14T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
160093,Elms Estate,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
160093,Elms Estate,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
160093,Elms Estate,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
160093,Elms Estate,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
160093,Elms Estate,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
160093,Elms Estate,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.27
160093,Elms Estate,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.71
160093,Elms Estate,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
160093,Elms Estate,2024-01-14T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
160093,Elms Estate,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
160093,Elms Estate,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
160093,Elms Estate,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
160093,Elms Estate,2024-01-14T05:00:00.000+00:00,transformer,,Temperature,C,19.4
160093,Elms Estate,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
160093,Elms Estate,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
160093,Elms Estate,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
160093,Elms Estate,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
160093,Elms Estate,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
160093,Elms Estate,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
160093,Elms Estate,2024-01-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
160093,Elms Estate,2024-01-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
160093,Elms Estate,2024-01-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
160093,Elms Estate,2024-01-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.67
160093,Elms Estate,2024-01-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.7
160093,Elms Estate,2024-01-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.86
160093,Elms Estate,2024-01-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
160093,Elms Estate,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
160093,Elms Estate,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
160093,Elms Estate,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
160093,Elms Estate,2024-01-14T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-14T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-14T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-14T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.87
160093,Elms Estate,2024-01-14T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.34
160093,Elms Estate,2024-01-14T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.96
160093,Elms Estate,2024-01-14T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,41.4
160093,Elms Estate,2024-01-14T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
160093,Elms Estate,2024-01-14T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
160093,Elms Estate,2024-01-14T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.3
160093,Elms Estate,2024-01-14T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-14T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
160093,Elms Estate,2024-01-14T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-14T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.08
160093,Elms Estate,2024-01-14T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.61
160093,Elms Estate,2024-01-14T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.33
160093,Elms Estate,2024-01-14T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.5
160093,Elms Estate,2024-01-14T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.3
160093,Elms Estate,2024-01-14T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
160093,Elms Estate,2024-01-14T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
160093,Elms Estate,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
160093,Elms Estate,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
160093,Elms Estate,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.75
160093,Elms Estate,2024-01-14T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.3
160093,Elms Estate,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
160093,Elms Estate,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
160093,Elms Estate,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
160093,Elms Estate,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
160093,Elms Estate,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
160093,Elms Estate,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
160093,Elms Estate,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.62
160093,Elms Estate,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
160093,Elms Estate,2024-01-14T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
160093,Elms Estate,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
160093,Elms Estate,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
160093,Elms Estate,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
160093,Elms Estate,2024-01-14T04:50:00.000+00:00,transformer,,Temperature,C,19.4
160093,Elms Estate,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
160093,Elms Estate,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
160093,Elms Estate,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
160093,Elms Estate,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
160093,Elms Estate,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
160093,Elms Estate,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
160093,Elms Estate,2024-01-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
160093,Elms Estate,2024-01-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
160093,Elms Estate,2024-01-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
160093,Elms Estate,2024-01-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.72
160093,Elms Estate,2024-01-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.34
160093,Elms Estate,2024-01-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.62
160093,Elms Estate,2024-01-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
160093,Elms Estate,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
160093,Elms Estate,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
160093,Elms Estate,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
160093,Elms Estate,2024-01-14T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-14T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-14T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-14T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.76
160093,Elms Estate,2024-01-14T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.25
160093,Elms Estate,2024-01-14T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.08
160093,Elms Estate,2024-01-14T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.9
160093,Elms Estate,2024-01-14T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
160093,Elms Estate,2024-01-14T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
160093,Elms Estate,2024-01-14T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.7
160093,Elms Estate,2024-01-14T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-14T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
160093,Elms Estate,2024-01-14T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-14T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.17
160093,Elms Estate,2024-01-14T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.79
160093,Elms Estate,2024-01-14T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
160093,Elms Estate,2024-01-14T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
160093,Elms Estate,2024-01-14T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
160093,Elms Estate,2024-01-14T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
160093,Elms Estate,2024-01-14T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
160093,Elms Estate,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
160093,Elms Estate,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.66
160093,Elms Estate,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.51
160093,Elms Estate,2024-01-14T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.0
160093,Elms Estate,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
160093,Elms Estate,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
160093,Elms Estate,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
160093,Elms Estate,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
160093,Elms Estate,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
160093,Elms Estate,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
160093,Elms Estate,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.73
160093,Elms Estate,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.11
160093,Elms Estate,2024-01-14T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
160093,Elms Estate,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
160093,Elms Estate,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
160093,Elms Estate,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
160093,Elms Estate,2024-01-14T04:40:00.000+00:00,transformer,,Temperature,C,19.4
160093,Elms Estate,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
160093,Elms Estate,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
160093,Elms Estate,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
160093,Elms Estate,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
160093,Elms Estate,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
160093,Elms Estate,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
160093,Elms Estate,2024-01-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
160093,Elms Estate,2024-01-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
160093,Elms Estate,2024-01-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
160093,Elms Estate,2024-01-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.83
160093,Elms Estate,2024-01-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.43
160093,Elms Estate,2024-01-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.17
160093,Elms Estate,2024-01-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
160093,Elms Estate,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
160093,Elms Estate,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
160093,Elms Estate,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
160093,Elms Estate,2024-01-14T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-14T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-14T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-14T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.92
160093,Elms Estate,2024-01-14T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.23
160093,Elms Estate,2024-01-14T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.06
160093,Elms Estate,2024-01-14T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,49.9
160093,Elms Estate,2024-01-14T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
160093,Elms Estate,2024-01-14T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
160093,Elms Estate,2024-01-14T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.5
160093,Elms Estate,2024-01-14T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-14T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-14T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-14T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.94
160093,Elms Estate,2024-01-14T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.07
160093,Elms Estate,2024-01-14T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.39
160093,Elms Estate,2024-01-14T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
160093,Elms Estate,2024-01-14T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
160093,Elms Estate,2024-01-14T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
160093,Elms Estate,2024-01-14T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
160093,Elms Estate,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
160093,Elms Estate,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
160093,Elms Estate,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.7
160093,Elms Estate,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.45
160093,Elms Estate,2024-01-14T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.3
160093,Elms Estate,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
160093,Elms Estate,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
160093,Elms Estate,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
160093,Elms Estate,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
160093,Elms Estate,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
160093,Elms Estate,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
160093,Elms Estate,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.71
160093,Elms Estate,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.72
160093,Elms Estate,2024-01-14T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
160093,Elms Estate,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
160093,Elms Estate,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
160093,Elms Estate,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
160093,Elms Estate,2024-01-14T04:30:00.000+00:00,transformer,,Temperature,C,19.5
160093,Elms Estate,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
160093,Elms Estate,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
160093,Elms Estate,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
160093,Elms Estate,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
160093,Elms Estate,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
160093,Elms Estate,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
160093,Elms Estate,2024-01-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
160093,Elms Estate,2024-01-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
160093,Elms Estate,2024-01-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
160093,Elms Estate,2024-01-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.58
160093,Elms Estate,2024-01-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.72
160093,Elms Estate,2024-01-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.62
160093,Elms Estate,2024-01-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
160093,Elms Estate,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
160093,Elms Estate,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
160093,Elms Estate,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
160093,Elms Estate,2024-01-14T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-14T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-14T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
160093,Elms Estate,2024-01-14T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.96
160093,Elms Estate,2024-01-14T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.27
160093,Elms Estate,2024-01-14T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.23
160093,Elms Estate,2024-01-14T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,50.0
160093,Elms Estate,2024-01-14T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
160093,Elms Estate,2024-01-14T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
160093,Elms Estate,2024-01-14T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.1
160093,Elms Estate,2024-01-14T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-14T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-14T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-14T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.23
160093,Elms Estate,2024-01-14T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.72
160093,Elms Estate,2024-01-14T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.61
160093,Elms Estate,2024-01-14T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
160093,Elms Estate,2024-01-14T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.9
160093,Elms Estate,2024-01-14T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
160093,Elms Estate,2024-01-14T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
160093,Elms Estate,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
160093,Elms Estate,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.71
160093,Elms Estate,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.42
160093,Elms Estate,2024-01-14T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.6
160093,Elms Estate,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
160093,Elms Estate,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
160093,Elms Estate,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
160093,Elms Estate,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
160093,Elms Estate,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
160093,Elms Estate,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
160093,Elms Estate,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.2
160093,Elms Estate,2024-01-14T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
160093,Elms Estate,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
160093,Elms Estate,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
160093,Elms Estate,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
160093,Elms Estate,2024-01-14T04:20:00.000+00:00,transformer,,Temperature,C,19.5
160093,Elms Estate,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
160093,Elms Estate,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
160093,Elms Estate,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
160093,Elms Estate,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
160093,Elms Estate,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
160093,Elms Estate,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
160093,Elms Estate,2024-01-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
160093,Elms Estate,2024-01-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
160093,Elms Estate,2024-01-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
160093,Elms Estate,2024-01-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.22
160093,Elms Estate,2024-01-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.5
160093,Elms Estate,2024-01-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.45
160093,Elms Estate,2024-01-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
160093,Elms Estate,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
160093,Elms Estate,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
160093,Elms Estate,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
160093,Elms Estate,2024-01-14T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-14T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-14T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
160093,Elms Estate,2024-01-14T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.93
160093,Elms Estate,2024-01-14T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.42
160093,Elms Estate,2024-01-14T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.13
160093,Elms Estate,2024-01-14T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,49.2
160093,Elms Estate,2024-01-14T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
160093,Elms Estate,2024-01-14T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
160093,Elms Estate,2024-01-14T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.7
160093,Elms Estate,2024-01-14T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-14T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-14T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-14T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.66
