Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-14T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.76
160093,Elms Estate,2024-01-14T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.61
160093,Elms Estate,2024-01-14T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.6
160093,Elms Estate,2024-01-14T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.4
160093,Elms Estate,2024-01-14T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
160093,Elms Estate,2024-01-14T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
160093,Elms Estate,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
160093,Elms Estate,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.73
160093,Elms Estate,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.41
160093,Elms Estate,2024-01-14T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.8
160093,Elms Estate,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
160093,Elms Estate,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
160093,Elms Estate,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
160093,Elms Estate,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
160093,Elms Estate,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
160093,Elms Estate,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
160093,Elms Estate,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.48
160093,Elms Estate,2024-01-14T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
160093,Elms Estate,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
160093,Elms Estate,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
160093,Elms Estate,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
160093,Elms Estate,2024-01-14T04:10:00.000+00:00,transformer,,Temperature,C,19.5
160093,Elms Estate,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
160093,Elms Estate,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
160093,Elms Estate,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
160093,Elms Estate,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
160093,Elms Estate,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
160093,Elms Estate,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
160093,Elms Estate,2024-01-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
160093,Elms Estate,2024-01-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
160093,Elms Estate,2024-01-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
160093,Elms Estate,2024-01-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.41
160093,Elms Estate,2024-01-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.78
160093,Elms Estate,2024-01-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.63
160093,Elms Estate,2024-01-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
160093,Elms Estate,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
160093,Elms Estate,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
160093,Elms Estate,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
160093,Elms Estate,2024-01-14T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-14T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-14T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-14T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.24
160093,Elms Estate,2024-01-14T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.45
160093,Elms Estate,2024-01-14T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.6
160093,Elms Estate,2024-01-14T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,46.1
160093,Elms Estate,2024-01-14T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
160093,Elms Estate,2024-01-14T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
160093,Elms Estate,2024-01-14T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.6
160093,Elms Estate,2024-01-14T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-14T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-14T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-14T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.21
160093,Elms Estate,2024-01-14T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.47
160093,Elms Estate,2024-01-14T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
160093,Elms Estate,2024-01-14T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.8
160093,Elms Estate,2024-01-14T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
160093,Elms Estate,2024-01-14T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
160093,Elms Estate,2024-01-14T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
160093,Elms Estate,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
160093,Elms Estate,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.65
160093,Elms Estate,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.54
160093,Elms Estate,2024-01-14T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.4
160093,Elms Estate,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
160093,Elms Estate,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
160093,Elms Estate,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
160093,Elms Estate,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
160093,Elms Estate,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
160093,Elms Estate,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
160093,Elms Estate,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
160093,Elms Estate,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
160093,Elms Estate,2024-01-14T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
160093,Elms Estate,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
160093,Elms Estate,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
160093,Elms Estate,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
160093,Elms Estate,2024-01-14T04:00:00.000+00:00,transformer,,Temperature,C,19.5
160093,Elms Estate,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
160093,Elms Estate,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
160093,Elms Estate,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
160093,Elms Estate,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
160093,Elms Estate,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
160093,Elms Estate,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
160093,Elms Estate,2024-01-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
160093,Elms Estate,2024-01-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
160093,Elms Estate,2024-01-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
160093,Elms Estate,2024-01-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.27
160093,Elms Estate,2024-01-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.59
160093,Elms Estate,2024-01-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.48
160093,Elms Estate,2024-01-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
160093,Elms Estate,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
160093,Elms Estate,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
160093,Elms Estate,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
160093,Elms Estate,2024-01-14T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-14T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-14T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-14T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
160093,Elms Estate,2024-01-14T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.42
160093,Elms Estate,2024-01-14T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.65
160093,Elms Estate,2024-01-14T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,46.9
160093,Elms Estate,2024-01-14T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
160093,Elms Estate,2024-01-14T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
160093,Elms Estate,2024-01-14T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.6
160093,Elms Estate,2024-01-14T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-14T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-14T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-14T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.44
160093,Elms Estate,2024-01-14T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.39
160093,Elms Estate,2024-01-14T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.63
160093,Elms Estate,2024-01-14T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
160093,Elms Estate,2024-01-14T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.0
160093,Elms Estate,2024-01-14T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
160093,Elms Estate,2024-01-14T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
160093,Elms Estate,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
160093,Elms Estate,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.64
160093,Elms Estate,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.7
160093,Elms Estate,2024-01-14T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.9
160093,Elms Estate,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
160093,Elms Estate,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
160093,Elms Estate,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
160093,Elms Estate,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
160093,Elms Estate,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
160093,Elms Estate,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
160093,Elms Estate,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.82
160093,Elms Estate,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.87
160093,Elms Estate,2024-01-14T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
160093,Elms Estate,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
160093,Elms Estate,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
160093,Elms Estate,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
160093,Elms Estate,2024-01-14T03:50:00.000+00:00,transformer,,Temperature,C,19.5
160093,Elms Estate,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
160093,Elms Estate,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
160093,Elms Estate,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
160093,Elms Estate,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
160093,Elms Estate,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
160093,Elms Estate,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
160093,Elms Estate,2024-01-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
160093,Elms Estate,2024-01-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
160093,Elms Estate,2024-01-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
160093,Elms Estate,2024-01-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.12
160093,Elms Estate,2024-01-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.27
160093,Elms Estate,2024-01-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.85
160093,Elms Estate,2024-01-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
160093,Elms Estate,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
160093,Elms Estate,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
160093,Elms Estate,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
160093,Elms Estate,2024-01-14T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-14T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-14T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-14T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.84
160093,Elms Estate,2024-01-14T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.36
160093,Elms Estate,2024-01-14T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.72
160093,Elms Estate,2024-01-14T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,47.0
160093,Elms Estate,2024-01-14T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
160093,Elms Estate,2024-01-14T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
160093,Elms Estate,2024-01-14T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.5
160093,Elms Estate,2024-01-14T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-14T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-14T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-14T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.46
160093,Elms Estate,2024-01-14T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
160093,Elms Estate,2024-01-14T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.56
160093,Elms Estate,2024-01-14T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.4
160093,Elms Estate,2024-01-14T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.8
160093,Elms Estate,2024-01-14T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
160093,Elms Estate,2024-01-14T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
160093,Elms Estate,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.95
160093,Elms Estate,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.69
160093,Elms Estate,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.58
160093,Elms Estate,2024-01-14T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.2
160093,Elms Estate,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
160093,Elms Estate,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
160093,Elms Estate,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
160093,Elms Estate,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
160093,Elms Estate,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
160093,Elms Estate,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.17
160093,Elms Estate,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
160093,Elms Estate,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.29
160093,Elms Estate,2024-01-14T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
160093,Elms Estate,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
160093,Elms Estate,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
160093,Elms Estate,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
160093,Elms Estate,2024-01-14T03:40:00.000+00:00,transformer,,Temperature,C,19.5
160093,Elms Estate,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
160093,Elms Estate,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
160093,Elms Estate,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
160093,Elms Estate,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
160093,Elms Estate,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
160093,Elms Estate,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
160093,Elms Estate,2024-01-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
160093,Elms Estate,2024-01-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
160093,Elms Estate,2024-01-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
160093,Elms Estate,2024-01-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.42
160093,Elms Estate,2024-01-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.56
160093,Elms Estate,2024-01-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.14
160093,Elms Estate,2024-01-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
160093,Elms Estate,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
160093,Elms Estate,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
160093,Elms Estate,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
160093,Elms Estate,2024-01-14T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-14T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-14T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
160093,Elms Estate,2024-01-14T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.02
160093,Elms Estate,2024-01-14T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.36
160093,Elms Estate,2024-01-14T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.16
160093,Elms Estate,2024-01-14T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,49.1
160093,Elms Estate,2024-01-14T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
160093,Elms Estate,2024-01-14T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
160093,Elms Estate,2024-01-14T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.3
160093,Elms Estate,2024-01-14T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-14T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-14T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-14T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.49
160093,Elms Estate,2024-01-14T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.46
160093,Elms Estate,2024-01-14T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.58
160093,Elms Estate,2024-01-14T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.3
160093,Elms Estate,2024-01-14T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.9
160093,Elms Estate,2024-01-14T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
160093,Elms Estate,2024-01-14T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
160093,Elms Estate,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
160093,Elms Estate,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.7
160093,Elms Estate,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.74
160093,Elms Estate,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.52
160093,Elms Estate,2024-01-14T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.9
160093,Elms Estate,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
160093,Elms Estate,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
160093,Elms Estate,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
160093,Elms Estate,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
160093,Elms Estate,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
160093,Elms Estate,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
160093,Elms Estate,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
160093,Elms Estate,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
160093,Elms Estate,2024-01-14T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
160093,Elms Estate,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
160093,Elms Estate,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
160093,Elms Estate,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
160093,Elms Estate,2024-01-14T03:30:00.000+00:00,transformer,,Temperature,C,19.5
160093,Elms Estate,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
160093,Elms Estate,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
160093,Elms Estate,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
160093,Elms Estate,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
160093,Elms Estate,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
160093,Elms Estate,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
160093,Elms Estate,2024-01-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
160093,Elms Estate,2024-01-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
160093,Elms Estate,2024-01-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
160093,Elms Estate,2024-01-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.36
160093,Elms Estate,2024-01-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.49
160093,Elms Estate,2024-01-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.58
160093,Elms Estate,2024-01-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
160093,Elms Estate,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
160093,Elms Estate,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
160093,Elms Estate,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
160093,Elms Estate,2024-01-14T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-14T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-14T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
160093,Elms Estate,2024-01-14T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.82
160093,Elms Estate,2024-01-14T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.3
160093,Elms Estate,2024-01-14T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.28
160093,Elms Estate,2024-01-14T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,49.5
160093,Elms Estate,2024-01-14T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
160093,Elms Estate,2024-01-14T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
160093,Elms Estate,2024-01-14T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.7
160093,Elms Estate,2024-01-14T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
160093,Elms Estate,2024-01-14T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-14T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-14T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.53
160093,Elms Estate,2024-01-14T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.39
160093,Elms Estate,2024-01-14T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
160093,Elms Estate,2024-01-14T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.7
160093,Elms Estate,2024-01-14T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.0
160093,Elms Estate,2024-01-14T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
160093,Elms Estate,2024-01-14T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
160093,Elms Estate,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
160093,Elms Estate,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.72
160093,Elms Estate,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.53
160093,Elms Estate,2024-01-14T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.8
160093,Elms Estate,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
160093,Elms Estate,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
160093,Elms Estate,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
160093,Elms Estate,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
160093,Elms Estate,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
160093,Elms Estate,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
160093,Elms Estate,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.82
160093,Elms Estate,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
160093,Elms Estate,2024-01-14T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
160093,Elms Estate,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
160093,Elms Estate,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
160093,Elms Estate,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
160093,Elms Estate,2024-01-14T03:20:00.000+00:00,transformer,,Temperature,C,19.6
160093,Elms Estate,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
160093,Elms Estate,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
160093,Elms Estate,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
160093,Elms Estate,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
160093,Elms Estate,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
160093,Elms Estate,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
160093,Elms Estate,2024-01-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
160093,Elms Estate,2024-01-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
160093,Elms Estate,2024-01-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
160093,Elms Estate,2024-01-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.16
160093,Elms Estate,2024-01-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.23
160093,Elms Estate,2024-01-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.5
160093,Elms Estate,2024-01-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
160093,Elms Estate,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
160093,Elms Estate,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
160093,Elms Estate,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
160093,Elms Estate,2024-01-14T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-14T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-14T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-14T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.08
160093,Elms Estate,2024-01-14T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.33
160093,Elms Estate,2024-01-14T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.59
160093,Elms Estate,2024-01-14T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,50.7
160093,Elms Estate,2024-01-14T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
160093,Elms Estate,2024-01-14T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
160093,Elms Estate,2024-01-14T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.7
160093,Elms Estate,2024-01-14T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-14T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-14T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-14T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.03
160093,Elms Estate,2024-01-14T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.77
160093,Elms Estate,2024-01-14T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.58
160093,Elms Estate,2024-01-14T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.3
160093,Elms Estate,2024-01-14T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.9
160093,Elms Estate,2024-01-14T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
160093,Elms Estate,2024-01-14T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
160093,Elms Estate,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
160093,Elms Estate,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.72
160093,Elms Estate,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.6
160093,Elms Estate,2024-01-14T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.4
160093,Elms Estate,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
160093,Elms Estate,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
160093,Elms Estate,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
160093,Elms Estate,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
160093,Elms Estate,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
160093,Elms Estate,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
160093,Elms Estate,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.18
160093,Elms Estate,2024-01-14T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
160093,Elms Estate,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
160093,Elms Estate,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
160093,Elms Estate,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
160093,Elms Estate,2024-01-14T03:10:00.000+00:00,transformer,,Temperature,C,19.6
160093,Elms Estate,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
160093,Elms Estate,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
160093,Elms Estate,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
160093,Elms Estate,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
160093,Elms Estate,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
160093,Elms Estate,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
160093,Elms Estate,2024-01-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
160093,Elms Estate,2024-01-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
160093,Elms Estate,2024-01-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
160093,Elms Estate,2024-01-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.81
160093,Elms Estate,2024-01-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.88
160093,Elms Estate,2024-01-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.96
160093,Elms Estate,2024-01-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
160093,Elms Estate,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
160093,Elms Estate,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
160093,Elms Estate,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
160093,Elms Estate,2024-01-14T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-14T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-14T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-14T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.28
160093,Elms Estate,2024-01-14T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
160093,Elms Estate,2024-01-14T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.17
160093,Elms Estate,2024-01-14T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,48.0
160093,Elms Estate,2024-01-14T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
160093,Elms Estate,2024-01-14T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
160093,Elms Estate,2024-01-14T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.0
160093,Elms Estate,2024-01-14T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-14T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-14T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-14T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.55
160093,Elms Estate,2024-01-14T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
160093,Elms Estate,2024-01-14T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.57
160093,Elms Estate,2024-01-14T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.8
160093,Elms Estate,2024-01-14T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.9
160093,Elms Estate,2024-01-14T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
160093,Elms Estate,2024-01-14T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
160093,Elms Estate,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.88
160093,Elms Estate,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.49
160093,Elms Estate,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.57
160093,Elms Estate,2024-01-14T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.6
160093,Elms Estate,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
160093,Elms Estate,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
160093,Elms Estate,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
160093,Elms Estate,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
160093,Elms Estate,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
160093,Elms Estate,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
160093,Elms Estate,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
160093,Elms Estate,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.72
160093,Elms Estate,2024-01-14T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
160093,Elms Estate,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
160093,Elms Estate,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
160093,Elms Estate,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
160093,Elms Estate,2024-01-14T03:00:00.000+00:00,transformer,,Temperature,C,19.6
160093,Elms Estate,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
160093,Elms Estate,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
160093,Elms Estate,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
160093,Elms Estate,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
160093,Elms Estate,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
160093,Elms Estate,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
160093,Elms Estate,2024-01-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
160093,Elms Estate,2024-01-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
160093,Elms Estate,2024-01-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
160093,Elms Estate,2024-01-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.8
160093,Elms Estate,2024-01-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.7
160093,Elms Estate,2024-01-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.03
160093,Elms Estate,2024-01-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
160093,Elms Estate,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
160093,Elms Estate,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
160093,Elms Estate,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
160093,Elms Estate,2024-01-14T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-14T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-14T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-14T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.94
160093,Elms Estate,2024-01-14T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.46
160093,Elms Estate,2024-01-14T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.58
160093,Elms Estate,2024-01-14T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,46.3
160093,Elms Estate,2024-01-14T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
160093,Elms Estate,2024-01-14T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
160093,Elms Estate,2024-01-14T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.9
160093,Elms Estate,2024-01-14T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-14T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-14T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-14T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.48
160093,Elms Estate,2024-01-14T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.31
160093,Elms Estate,2024-01-14T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
160093,Elms Estate,2024-01-14T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.2
160093,Elms Estate,2024-01-14T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.7
160093,Elms Estate,2024-01-14T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
160093,Elms Estate,2024-01-14T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
160093,Elms Estate,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.6
160093,Elms Estate,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.6
160093,Elms Estate,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.7
160093,Elms Estate,2024-01-14T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.1
160093,Elms Estate,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
160093,Elms Estate,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
160093,Elms Estate,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
160093,Elms Estate,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
160093,Elms Estate,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
160093,Elms Estate,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
160093,Elms Estate,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
160093,Elms Estate,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.42
160093,Elms Estate,2024-01-14T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
160093,Elms Estate,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
160093,Elms Estate,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
160093,Elms Estate,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
160093,Elms Estate,2024-01-14T02:50:00.000+00:00,transformer,,Temperature,C,19.6
160093,Elms Estate,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
160093,Elms Estate,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
160093,Elms Estate,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
160093,Elms Estate,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
160093,Elms Estate,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
160093,Elms Estate,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
160093,Elms Estate,2024-01-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
160093,Elms Estate,2024-01-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
160093,Elms Estate,2024-01-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
160093,Elms Estate,2024-01-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.33
160093,Elms Estate,2024-01-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.43
160093,Elms Estate,2024-01-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.17
160093,Elms Estate,2024-01-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
160093,Elms Estate,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
160093,Elms Estate,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
160093,Elms Estate,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
160093,Elms Estate,2024-01-14T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-14T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-14T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
160093,Elms Estate,2024-01-14T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.27
160093,Elms Estate,2024-01-14T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
160093,Elms Estate,2024-01-14T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.66
160093,Elms Estate,2024-01-14T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,46.3
160093,Elms Estate,2024-01-14T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
160093,Elms Estate,2024-01-14T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
160093,Elms Estate,2024-01-14T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.2
160093,Elms Estate,2024-01-14T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-14T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-14T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-14T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.46
160093,Elms Estate,2024-01-14T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.22
160093,Elms Estate,2024-01-14T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.69
160093,Elms Estate,2024-01-14T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.4
160093,Elms Estate,2024-01-14T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.6
160093,Elms Estate,2024-01-14T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
160093,Elms Estate,2024-01-14T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
160093,Elms Estate,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
160093,Elms Estate,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.64
160093,Elms Estate,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.74
160093,Elms Estate,2024-01-14T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.6
160093,Elms Estate,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
160093,Elms Estate,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
160093,Elms Estate,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
160093,Elms Estate,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
160093,Elms Estate,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
160093,Elms Estate,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
160093,Elms Estate,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
160093,Elms Estate,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.8
160093,Elms Estate,2024-01-14T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
160093,Elms Estate,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
160093,Elms Estate,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
160093,Elms Estate,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
160093,Elms Estate,2024-01-14T02:40:00.000+00:00,transformer,,Temperature,C,19.6
160093,Elms Estate,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
160093,Elms Estate,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
160093,Elms Estate,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
160093,Elms Estate,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
160093,Elms Estate,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
160093,Elms Estate,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
160093,Elms Estate,2024-01-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
160093,Elms Estate,2024-01-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
160093,Elms Estate,2024-01-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
160093,Elms Estate,2024-01-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.67
160093,Elms Estate,2024-01-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.03
160093,Elms Estate,2024-01-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.9
160093,Elms Estate,2024-01-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
160093,Elms Estate,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
160093,Elms Estate,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
160093,Elms Estate,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
160093,Elms Estate,2024-01-14T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-14T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-14T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
160093,Elms Estate,2024-01-14T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.25
160093,Elms Estate,2024-01-14T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
160093,Elms Estate,2024-01-14T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.75
160093,Elms Estate,2024-01-14T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,46.6
160093,Elms Estate,2024-01-14T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
160093,Elms Estate,2024-01-14T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
