Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-14T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.5
160093,Elms Estate,2024-01-14T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-14T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-14T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-14T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.35
160093,Elms Estate,2024-01-14T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.77
160093,Elms Estate,2024-01-14T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.72
160093,Elms Estate,2024-01-14T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.2
160093,Elms Estate,2024-01-14T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.2
160093,Elms Estate,2024-01-14T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
160093,Elms Estate,2024-01-14T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
160093,Elms Estate,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
160093,Elms Estate,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.55
160093,Elms Estate,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.46
160093,Elms Estate,2024-01-14T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.0
160093,Elms Estate,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
160093,Elms Estate,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
160093,Elms Estate,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
160093,Elms Estate,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
160093,Elms Estate,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
160093,Elms Estate,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
160093,Elms Estate,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
160093,Elms Estate,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
160093,Elms Estate,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.33
160093,Elms Estate,2024-01-14T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
160093,Elms Estate,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
160093,Elms Estate,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
160093,Elms Estate,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
160093,Elms Estate,2024-01-14T02:30:00.000+00:00,transformer,,Temperature,C,19.6
160093,Elms Estate,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
160093,Elms Estate,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
160093,Elms Estate,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
160093,Elms Estate,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
160093,Elms Estate,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
160093,Elms Estate,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
160093,Elms Estate,2024-01-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
160093,Elms Estate,2024-01-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
160093,Elms Estate,2024-01-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
160093,Elms Estate,2024-01-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.47
160093,Elms Estate,2024-01-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.71
160093,Elms Estate,2024-01-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.26
160093,Elms Estate,2024-01-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
160093,Elms Estate,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
160093,Elms Estate,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
160093,Elms Estate,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
160093,Elms Estate,2024-01-14T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-14T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-14T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-14T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
160093,Elms Estate,2024-01-14T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
160093,Elms Estate,2024-01-14T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.7
160093,Elms Estate,2024-01-14T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,51.0
160093,Elms Estate,2024-01-14T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
160093,Elms Estate,2024-01-14T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
160093,Elms Estate,2024-01-14T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.3
160093,Elms Estate,2024-01-14T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-14T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
160093,Elms Estate,2024-01-14T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-14T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.1
160093,Elms Estate,2024-01-14T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.31
160093,Elms Estate,2024-01-14T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
160093,Elms Estate,2024-01-14T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.9
160093,Elms Estate,2024-01-14T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.4
160093,Elms Estate,2024-01-14T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
160093,Elms Estate,2024-01-14T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
160093,Elms Estate,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
160093,Elms Estate,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.59
160093,Elms Estate,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.45
160093,Elms Estate,2024-01-14T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.6
160093,Elms Estate,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
160093,Elms Estate,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
160093,Elms Estate,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
160093,Elms Estate,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
160093,Elms Estate,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
160093,Elms Estate,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.67
160093,Elms Estate,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.76
160093,Elms Estate,2024-01-14T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
160093,Elms Estate,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
160093,Elms Estate,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
160093,Elms Estate,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
160093,Elms Estate,2024-01-14T02:20:00.000+00:00,transformer,,Temperature,C,19.6
160093,Elms Estate,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
160093,Elms Estate,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
160093,Elms Estate,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
160093,Elms Estate,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
160093,Elms Estate,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
160093,Elms Estate,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
160093,Elms Estate,2024-01-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
160093,Elms Estate,2024-01-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
160093,Elms Estate,2024-01-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
160093,Elms Estate,2024-01-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.99
160093,Elms Estate,2024-01-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.97
160093,Elms Estate,2024-01-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.78
160093,Elms Estate,2024-01-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
160093,Elms Estate,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
160093,Elms Estate,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
160093,Elms Estate,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
160093,Elms Estate,2024-01-14T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-14T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-14T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-14T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.3
160093,Elms Estate,2024-01-14T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.42
160093,Elms Estate,2024-01-14T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.62
160093,Elms Estate,2024-01-14T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,50.5
160093,Elms Estate,2024-01-14T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
160093,Elms Estate,2024-01-14T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
160093,Elms Estate,2024-01-14T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.0
160093,Elms Estate,2024-01-14T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-14T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-14T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-14T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.53
160093,Elms Estate,2024-01-14T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.07
160093,Elms Estate,2024-01-14T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.93
160093,Elms Estate,2024-01-14T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
160093,Elms Estate,2024-01-14T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.9
160093,Elms Estate,2024-01-14T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
160093,Elms Estate,2024-01-14T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
160093,Elms Estate,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.59
160093,Elms Estate,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.68
160093,Elms Estate,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.52
160093,Elms Estate,2024-01-14T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.2
160093,Elms Estate,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
160093,Elms Estate,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
160093,Elms Estate,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
160093,Elms Estate,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
160093,Elms Estate,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.18
160093,Elms Estate,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.67
160093,Elms Estate,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.33
160093,Elms Estate,2024-01-14T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
160093,Elms Estate,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
160093,Elms Estate,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
160093,Elms Estate,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
160093,Elms Estate,2024-01-14T02:10:00.000+00:00,transformer,,Temperature,C,19.6
160093,Elms Estate,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
160093,Elms Estate,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
160093,Elms Estate,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
160093,Elms Estate,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
160093,Elms Estate,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
160093,Elms Estate,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
160093,Elms Estate,2024-01-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
160093,Elms Estate,2024-01-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
160093,Elms Estate,2024-01-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
160093,Elms Estate,2024-01-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.59
160093,Elms Estate,2024-01-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.83
160093,Elms Estate,2024-01-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.4
160093,Elms Estate,2024-01-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
160093,Elms Estate,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
160093,Elms Estate,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
160093,Elms Estate,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
160093,Elms Estate,2024-01-14T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-14T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-14T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-14T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.8
160093,Elms Estate,2024-01-14T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.29
160093,Elms Estate,2024-01-14T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.96
160093,Elms Estate,2024-01-14T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,49.3
160093,Elms Estate,2024-01-14T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
160093,Elms Estate,2024-01-14T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
160093,Elms Estate,2024-01-14T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.0
160093,Elms Estate,2024-01-14T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-14T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-14T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
160093,Elms Estate,2024-01-14T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.54
160093,Elms Estate,2024-01-14T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.58
160093,Elms Estate,2024-01-14T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.94
160093,Elms Estate,2024-01-14T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.5
160093,Elms Estate,2024-01-14T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.0
160093,Elms Estate,2024-01-14T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
160093,Elms Estate,2024-01-14T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
160093,Elms Estate,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
160093,Elms Estate,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
160093,Elms Estate,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.69
160093,Elms Estate,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.5
160093,Elms Estate,2024-01-14T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.2
160093,Elms Estate,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
160093,Elms Estate,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
160093,Elms Estate,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
160093,Elms Estate,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
160093,Elms Estate,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.76
160093,Elms Estate,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
160093,Elms Estate,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.44
160093,Elms Estate,2024-01-14T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
160093,Elms Estate,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
160093,Elms Estate,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
160093,Elms Estate,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
160093,Elms Estate,2024-01-14T02:00:00.000+00:00,transformer,,Temperature,C,19.7
160093,Elms Estate,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
160093,Elms Estate,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
160093,Elms Estate,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
160093,Elms Estate,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
160093,Elms Estate,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
160093,Elms Estate,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
160093,Elms Estate,2024-01-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
160093,Elms Estate,2024-01-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
160093,Elms Estate,2024-01-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
160093,Elms Estate,2024-01-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.75
160093,Elms Estate,2024-01-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.36
160093,Elms Estate,2024-01-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.85
160093,Elms Estate,2024-01-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
160093,Elms Estate,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
160093,Elms Estate,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
160093,Elms Estate,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
160093,Elms Estate,2024-01-14T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-14T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-14T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-14T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.97
160093,Elms Estate,2024-01-14T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.25
160093,Elms Estate,2024-01-14T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.4
160093,Elms Estate,2024-01-14T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
160093,Elms Estate,2024-01-14T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
160093,Elms Estate,2024-01-14T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
160093,Elms Estate,2024-01-14T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.7
160093,Elms Estate,2024-01-14T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-14T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-14T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-14T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.5
160093,Elms Estate,2024-01-14T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.89
160093,Elms Estate,2024-01-14T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.64
160093,Elms Estate,2024-01-14T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.0
160093,Elms Estate,2024-01-14T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.8
160093,Elms Estate,2024-01-14T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
160093,Elms Estate,2024-01-14T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
160093,Elms Estate,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.92
160093,Elms Estate,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.77
160093,Elms Estate,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.5
160093,Elms Estate,2024-01-14T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
160093,Elms Estate,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
160093,Elms Estate,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
160093,Elms Estate,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
160093,Elms Estate,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
160093,Elms Estate,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
160093,Elms Estate,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
160093,Elms Estate,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
160093,Elms Estate,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
160093,Elms Estate,2024-01-14T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
160093,Elms Estate,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
160093,Elms Estate,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
160093,Elms Estate,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
160093,Elms Estate,2024-01-14T01:50:00.000+00:00,transformer,,Temperature,C,19.8
160093,Elms Estate,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
160093,Elms Estate,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
160093,Elms Estate,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
160093,Elms Estate,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
160093,Elms Estate,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160093,Elms Estate,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
160093,Elms Estate,2024-01-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
160093,Elms Estate,2024-01-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
160093,Elms Estate,2024-01-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
160093,Elms Estate,2024-01-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.71
160093,Elms Estate,2024-01-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.82
160093,Elms Estate,2024-01-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.36
160093,Elms Estate,2024-01-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
160093,Elms Estate,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
160093,Elms Estate,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
160093,Elms Estate,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
160093,Elms Estate,2024-01-14T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-14T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-14T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-14T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.79
160093,Elms Estate,2024-01-14T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.37
160093,Elms Estate,2024-01-14T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.7
160093,Elms Estate,2024-01-14T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
160093,Elms Estate,2024-01-14T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
160093,Elms Estate,2024-01-14T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
160093,Elms Estate,2024-01-14T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
160093,Elms Estate,2024-01-14T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-14T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-14T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-14T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.08
160093,Elms Estate,2024-01-14T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.25
160093,Elms Estate,2024-01-14T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.69
160093,Elms Estate,2024-01-14T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.1
160093,Elms Estate,2024-01-14T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.4
160093,Elms Estate,2024-01-14T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
160093,Elms Estate,2024-01-14T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
160093,Elms Estate,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
160093,Elms Estate,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.65
160093,Elms Estate,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.66
160093,Elms Estate,2024-01-14T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.3
160093,Elms Estate,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
160093,Elms Estate,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
160093,Elms Estate,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
160093,Elms Estate,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
160093,Elms Estate,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
160093,Elms Estate,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
160093,Elms Estate,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
160093,Elms Estate,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.85
160093,Elms Estate,2024-01-14T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
160093,Elms Estate,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
160093,Elms Estate,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
160093,Elms Estate,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
160093,Elms Estate,2024-01-14T01:40:00.000+00:00,transformer,,Temperature,C,19.8
160093,Elms Estate,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
160093,Elms Estate,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
160093,Elms Estate,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
160093,Elms Estate,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
160093,Elms Estate,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
160093,Elms Estate,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
160093,Elms Estate,2024-01-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
160093,Elms Estate,2024-01-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
160093,Elms Estate,2024-01-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
160093,Elms Estate,2024-01-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.06
160093,Elms Estate,2024-01-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.14
160093,Elms Estate,2024-01-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.91
160093,Elms Estate,2024-01-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
160093,Elms Estate,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
160093,Elms Estate,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
160093,Elms Estate,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
160093,Elms Estate,2024-01-14T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-14T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-14T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
160093,Elms Estate,2024-01-14T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.95
160093,Elms Estate,2024-01-14T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.59
160093,Elms Estate,2024-01-14T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.76
160093,Elms Estate,2024-01-14T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
160093,Elms Estate,2024-01-14T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
160093,Elms Estate,2024-01-14T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
160093,Elms Estate,2024-01-14T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.5
160093,Elms Estate,2024-01-14T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-14T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
160093,Elms Estate,2024-01-14T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-14T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.52
160093,Elms Estate,2024-01-14T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.87
160093,Elms Estate,2024-01-14T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.67
160093,Elms Estate,2024-01-14T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.0
160093,Elms Estate,2024-01-14T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.0
160093,Elms Estate,2024-01-14T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
160093,Elms Estate,2024-01-14T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
160093,Elms Estate,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
160093,Elms Estate,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
160093,Elms Estate,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.81
160093,Elms Estate,2024-01-14T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.7
160093,Elms Estate,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
160093,Elms Estate,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
160093,Elms Estate,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
160093,Elms Estate,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
160093,Elms Estate,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
160093,Elms Estate,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
160093,Elms Estate,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
160093,Elms Estate,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.48
160093,Elms Estate,2024-01-14T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
160093,Elms Estate,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
160093,Elms Estate,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
160093,Elms Estate,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
160093,Elms Estate,2024-01-14T01:30:00.000+00:00,transformer,,Temperature,C,19.8
160093,Elms Estate,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
160093,Elms Estate,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
160093,Elms Estate,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
160093,Elms Estate,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
160093,Elms Estate,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
160093,Elms Estate,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
160093,Elms Estate,2024-01-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
160093,Elms Estate,2024-01-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
160093,Elms Estate,2024-01-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.48
160093,Elms Estate,2024-01-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.4
160093,Elms Estate,2024-01-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.73
160093,Elms Estate,2024-01-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
160093,Elms Estate,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
160093,Elms Estate,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
160093,Elms Estate,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
160093,Elms Estate,2024-01-14T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-14T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-14T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-14T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.2
160093,Elms Estate,2024-01-14T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.48
160093,Elms Estate,2024-01-14T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.47
160093,Elms Estate,2024-01-14T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
160093,Elms Estate,2024-01-14T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
160093,Elms Estate,2024-01-14T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
160093,Elms Estate,2024-01-14T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.1
160093,Elms Estate,2024-01-14T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-14T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
160093,Elms Estate,2024-01-14T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-14T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.6
160093,Elms Estate,2024-01-14T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.01
160093,Elms Estate,2024-01-14T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.71
160093,Elms Estate,2024-01-14T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.3
160093,Elms Estate,2024-01-14T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.4
160093,Elms Estate,2024-01-14T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
160093,Elms Estate,2024-01-14T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
160093,Elms Estate,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.77
160093,Elms Estate,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.67
160093,Elms Estate,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.52
160093,Elms Estate,2024-01-14T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.0
160093,Elms Estate,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
160093,Elms Estate,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
160093,Elms Estate,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
160093,Elms Estate,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
160093,Elms Estate,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
160093,Elms Estate,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
160093,Elms Estate,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.9
160093,Elms Estate,2024-01-14T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
160093,Elms Estate,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
160093,Elms Estate,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
160093,Elms Estate,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
160093,Elms Estate,2024-01-14T01:20:00.000+00:00,transformer,,Temperature,C,19.9
160093,Elms Estate,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
160093,Elms Estate,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
160093,Elms Estate,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
160093,Elms Estate,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
160093,Elms Estate,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
160093,Elms Estate,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
160093,Elms Estate,2024-01-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
160093,Elms Estate,2024-01-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
160093,Elms Estate,2024-01-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
160093,Elms Estate,2024-01-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.82
160093,Elms Estate,2024-01-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.11
160093,Elms Estate,2024-01-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.6
160093,Elms Estate,2024-01-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
160093,Elms Estate,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
160093,Elms Estate,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
160093,Elms Estate,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
160093,Elms Estate,2024-01-14T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-14T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-14T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-14T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.85
160093,Elms Estate,2024-01-14T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.29
160093,Elms Estate,2024-01-14T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.87
160093,Elms Estate,2024-01-14T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
160093,Elms Estate,2024-01-14T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
160093,Elms Estate,2024-01-14T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
160093,Elms Estate,2024-01-14T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
160093,Elms Estate,2024-01-14T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-14T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
160093,Elms Estate,2024-01-14T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-14T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.93
160093,Elms Estate,2024-01-14T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.51
160093,Elms Estate,2024-01-14T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
160093,Elms Estate,2024-01-14T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.4
160093,Elms Estate,2024-01-14T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.9
160093,Elms Estate,2024-01-14T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
160093,Elms Estate,2024-01-14T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
160093,Elms Estate,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
160093,Elms Estate,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.68
160093,Elms Estate,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.5
160093,Elms Estate,2024-01-14T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
160093,Elms Estate,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
160093,Elms Estate,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
160093,Elms Estate,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
160093,Elms Estate,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
160093,Elms Estate,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
160093,Elms Estate,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.72
160093,Elms Estate,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.87
160093,Elms Estate,2024-01-14T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
160093,Elms Estate,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
160093,Elms Estate,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
160093,Elms Estate,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
160093,Elms Estate,2024-01-14T01:10:00.000+00:00,transformer,,Temperature,C,19.9
160093,Elms Estate,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
160093,Elms Estate,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
160093,Elms Estate,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
160093,Elms Estate,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
160093,Elms Estate,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
160093,Elms Estate,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
160093,Elms Estate,2024-01-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
160093,Elms Estate,2024-01-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
160093,Elms Estate,2024-01-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
160093,Elms Estate,2024-01-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.92
160093,Elms Estate,2024-01-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.19
160093,Elms Estate,2024-01-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.07
160093,Elms Estate,2024-01-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
160093,Elms Estate,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
160093,Elms Estate,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
160093,Elms Estate,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
160093,Elms Estate,2024-01-14T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-14T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-14T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-14T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.82
160093,Elms Estate,2024-01-14T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.31
160093,Elms Estate,2024-01-14T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.72
160093,Elms Estate,2024-01-14T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
160093,Elms Estate,2024-01-14T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
160093,Elms Estate,2024-01-14T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
160093,Elms Estate,2024-01-14T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
160093,Elms Estate,2024-01-14T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-14T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
160093,Elms Estate,2024-01-14T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-14T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.7
160093,Elms Estate,2024-01-14T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.79
160093,Elms Estate,2024-01-14T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
160093,Elms Estate,2024-01-14T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.7
160093,Elms Estate,2024-01-14T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.8
160093,Elms Estate,2024-01-14T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
160093,Elms Estate,2024-01-14T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
160093,Elms Estate,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
160093,Elms Estate,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.67
160093,Elms Estate,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.56
160093,Elms Estate,2024-01-14T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.3
160093,Elms Estate,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
160093,Elms Estate,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
160093,Elms Estate,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
160093,Elms Estate,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
160093,Elms Estate,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
160093,Elms Estate,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
160093,Elms Estate,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.22
160093,Elms Estate,2024-01-14T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
160093,Elms Estate,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
160093,Elms Estate,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
160093,Elms Estate,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
160093,Elms Estate,2024-01-14T01:00:00.000+00:00,transformer,,Temperature,C,19.9
160093,Elms Estate,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
160093,Elms Estate,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
160093,Elms Estate,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
160093,Elms Estate,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
160093,Elms Estate,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
160093,Elms Estate,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
160093,Elms Estate,2024-01-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
160093,Elms Estate,2024-01-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
160093,Elms Estate,2024-01-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
160093,Elms Estate,2024-01-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.67
160093,Elms Estate,2024-01-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,3.68
160093,Elms Estate,2024-01-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.49
160093,Elms Estate,2024-01-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
160093,Elms Estate,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
160093,Elms Estate,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
160093,Elms Estate,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
160093,Elms Estate,2024-01-14T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-14T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-14T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-14T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.78
