Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-14T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.43
160093,Elms Estate,2024-01-14T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.41
160093,Elms Estate,2024-01-14T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
160093,Elms Estate,2024-01-14T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
160093,Elms Estate,2024-01-14T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
160093,Elms Estate,2024-01-14T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
160093,Elms Estate,2024-01-14T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-14T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-14T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
160093,Elms Estate,2024-01-14T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.6
160093,Elms Estate,2024-01-14T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
160093,Elms Estate,2024-01-14T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
160093,Elms Estate,2024-01-14T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.0
160093,Elms Estate,2024-01-14T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.4
160093,Elms Estate,2024-01-14T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
160093,Elms Estate,2024-01-14T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
160093,Elms Estate,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
160093,Elms Estate,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.86
160093,Elms Estate,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
160093,Elms Estate,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.59
160093,Elms Estate,2024-01-14T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.2
160093,Elms Estate,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
160093,Elms Estate,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
160093,Elms Estate,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
160093,Elms Estate,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
160093,Elms Estate,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
160093,Elms Estate,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
160093,Elms Estate,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.53
160093,Elms Estate,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
160093,Elms Estate,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.78
160093,Elms Estate,2024-01-14T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
160093,Elms Estate,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
160093,Elms Estate,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
160093,Elms Estate,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
160093,Elms Estate,2024-01-14T00:50:00.000+00:00,transformer,,Temperature,C,20.0
160093,Elms Estate,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
160093,Elms Estate,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
160093,Elms Estate,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
160093,Elms Estate,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
160093,Elms Estate,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
160093,Elms Estate,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
160093,Elms Estate,2024-01-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
160093,Elms Estate,2024-01-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
160093,Elms Estate,2024-01-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
160093,Elms Estate,2024-01-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.78
160093,Elms Estate,2024-01-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.23
160093,Elms Estate,2024-01-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.47
160093,Elms Estate,2024-01-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
160093,Elms Estate,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
160093,Elms Estate,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
160093,Elms Estate,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
160093,Elms Estate,2024-01-14T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-14T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-14T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-14T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.08
160093,Elms Estate,2024-01-14T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
160093,Elms Estate,2024-01-14T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.83
160093,Elms Estate,2024-01-14T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
160093,Elms Estate,2024-01-14T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
160093,Elms Estate,2024-01-14T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
160093,Elms Estate,2024-01-14T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
160093,Elms Estate,2024-01-14T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-14T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
160093,Elms Estate,2024-01-14T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-14T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.83
160093,Elms Estate,2024-01-14T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.78
160093,Elms Estate,2024-01-14T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.33
160093,Elms Estate,2024-01-14T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
160093,Elms Estate,2024-01-14T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.3
160093,Elms Estate,2024-01-14T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
160093,Elms Estate,2024-01-14T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
160093,Elms Estate,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
160093,Elms Estate,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.98
160093,Elms Estate,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.64
160093,Elms Estate,2024-01-14T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.5
160093,Elms Estate,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
160093,Elms Estate,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
160093,Elms Estate,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
160093,Elms Estate,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
160093,Elms Estate,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.54
160093,Elms Estate,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
160093,Elms Estate,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.38
160093,Elms Estate,2024-01-14T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
160093,Elms Estate,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
160093,Elms Estate,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
160093,Elms Estate,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
160093,Elms Estate,2024-01-14T00:40:00.000+00:00,transformer,,Temperature,C,20.0
160093,Elms Estate,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
160093,Elms Estate,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
160093,Elms Estate,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
160093,Elms Estate,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
160093,Elms Estate,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
160093,Elms Estate,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
160093,Elms Estate,2024-01-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
160093,Elms Estate,2024-01-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
160093,Elms Estate,2024-01-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.24
160093,Elms Estate,2024-01-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.06
160093,Elms Estate,2024-01-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.18
160093,Elms Estate,2024-01-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
160093,Elms Estate,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
160093,Elms Estate,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
160093,Elms Estate,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
160093,Elms Estate,2024-01-14T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-14T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-14T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-14T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.96
160093,Elms Estate,2024-01-14T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
160093,Elms Estate,2024-01-14T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.81
160093,Elms Estate,2024-01-14T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
160093,Elms Estate,2024-01-14T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
160093,Elms Estate,2024-01-14T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
160093,Elms Estate,2024-01-14T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
160093,Elms Estate,2024-01-14T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-14T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-14T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-14T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.5
160093,Elms Estate,2024-01-14T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
160093,Elms Estate,2024-01-14T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.82
160093,Elms Estate,2024-01-14T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.8
160093,Elms Estate,2024-01-14T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.2
160093,Elms Estate,2024-01-14T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
160093,Elms Estate,2024-01-14T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
160093,Elms Estate,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.7
160093,Elms Estate,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
160093,Elms Estate,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.8
160093,Elms Estate,2024-01-14T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
160093,Elms Estate,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
160093,Elms Estate,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
160093,Elms Estate,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
160093,Elms Estate,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
160093,Elms Estate,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
160093,Elms Estate,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.19
160093,Elms Estate,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
160093,Elms Estate,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.66
160093,Elms Estate,2024-01-14T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
160093,Elms Estate,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
160093,Elms Estate,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
160093,Elms Estate,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
160093,Elms Estate,2024-01-14T00:30:00.000+00:00,transformer,,Temperature,C,20.1
160093,Elms Estate,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
160093,Elms Estate,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
160093,Elms Estate,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
160093,Elms Estate,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
160093,Elms Estate,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
160093,Elms Estate,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
160093,Elms Estate,2024-01-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
160093,Elms Estate,2024-01-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
160093,Elms Estate,2024-01-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
160093,Elms Estate,2024-01-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.35
160093,Elms Estate,2024-01-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,3.85
160093,Elms Estate,2024-01-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.09
160093,Elms Estate,2024-01-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
160093,Elms Estate,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
160093,Elms Estate,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
160093,Elms Estate,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
160093,Elms Estate,2024-01-14T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-14T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-14T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-14T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.82
160093,Elms Estate,2024-01-14T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.35
160093,Elms Estate,2024-01-14T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.29
160093,Elms Estate,2024-01-14T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
160093,Elms Estate,2024-01-14T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
160093,Elms Estate,2024-01-14T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
160093,Elms Estate,2024-01-14T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.9
160093,Elms Estate,2024-01-14T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
160093,Elms Estate,2024-01-14T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-14T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-14T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.26
160093,Elms Estate,2024-01-14T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.88
160093,Elms Estate,2024-01-14T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
160093,Elms Estate,2024-01-14T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,52.4
160093,Elms Estate,2024-01-14T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.0
160093,Elms Estate,2024-01-14T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
160093,Elms Estate,2024-01-14T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
160093,Elms Estate,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
160093,Elms Estate,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.92
160093,Elms Estate,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.76
160093,Elms Estate,2024-01-14T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
160093,Elms Estate,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
160093,Elms Estate,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
160093,Elms Estate,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
160093,Elms Estate,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
160093,Elms Estate,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
160093,Elms Estate,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.77
160093,Elms Estate,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
160093,Elms Estate,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.21
160093,Elms Estate,2024-01-14T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
160093,Elms Estate,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
160093,Elms Estate,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
160093,Elms Estate,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
160093,Elms Estate,2024-01-14T00:20:00.000+00:00,transformer,,Temperature,C,20.1
160093,Elms Estate,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
160093,Elms Estate,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
160093,Elms Estate,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
160093,Elms Estate,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
160093,Elms Estate,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
160093,Elms Estate,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
160093,Elms Estate,2024-01-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
160093,Elms Estate,2024-01-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
160093,Elms Estate,2024-01-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
160093,Elms Estate,2024-01-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.75
160093,Elms Estate,2024-01-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.12
160093,Elms Estate,2024-01-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.83
160093,Elms Estate,2024-01-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
160093,Elms Estate,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
160093,Elms Estate,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
160093,Elms Estate,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
160093,Elms Estate,2024-01-14T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-14T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-14T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-14T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.16
160093,Elms Estate,2024-01-14T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
160093,Elms Estate,2024-01-14T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.87
160093,Elms Estate,2024-01-14T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
160093,Elms Estate,2024-01-14T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
160093,Elms Estate,2024-01-14T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
160093,Elms Estate,2024-01-14T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.9
160093,Elms Estate,2024-01-14T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-14T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
160093,Elms Estate,2024-01-14T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-14T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.14
160093,Elms Estate,2024-01-14T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.74
160093,Elms Estate,2024-01-14T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
160093,Elms Estate,2024-01-14T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.2
160093,Elms Estate,2024-01-14T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.7
160093,Elms Estate,2024-01-14T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
160093,Elms Estate,2024-01-14T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
160093,Elms Estate,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
160093,Elms Estate,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.02
160093,Elms Estate,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.57
160093,Elms Estate,2024-01-14T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
160093,Elms Estate,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
160093,Elms Estate,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
160093,Elms Estate,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
160093,Elms Estate,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
160093,Elms Estate,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
160093,Elms Estate,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
160093,Elms Estate,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.63
160093,Elms Estate,2024-01-14T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
160093,Elms Estate,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
160093,Elms Estate,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
160093,Elms Estate,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
160093,Elms Estate,2024-01-14T00:10:00.000+00:00,transformer,,Temperature,C,20.2
160093,Elms Estate,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
160093,Elms Estate,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
160093,Elms Estate,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
160093,Elms Estate,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
160093,Elms Estate,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
160093,Elms Estate,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
160093,Elms Estate,2024-01-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
160093,Elms Estate,2024-01-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
160093,Elms Estate,2024-01-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
160093,Elms Estate,2024-01-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.97
160093,Elms Estate,2024-01-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.05
160093,Elms Estate,2024-01-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.33
160093,Elms Estate,2024-01-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
160093,Elms Estate,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
160093,Elms Estate,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
160093,Elms Estate,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
160093,Elms Estate,2024-01-14T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-14T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-14T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-14T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.09
160093,Elms Estate,2024-01-14T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
160093,Elms Estate,2024-01-14T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.81
160093,Elms Estate,2024-01-14T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
160093,Elms Estate,2024-01-14T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
160093,Elms Estate,2024-01-14T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
160093,Elms Estate,2024-01-14T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.7
160093,Elms Estate,2024-01-14T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-14T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-14T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-14T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.84
160093,Elms Estate,2024-01-14T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
160093,Elms Estate,2024-01-14T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
160093,Elms Estate,2024-01-14T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,52.6
160093,Elms Estate,2024-01-14T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.1
160093,Elms Estate,2024-01-14T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
160093,Elms Estate,2024-01-14T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
160093,Elms Estate,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
160093,Elms Estate,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.97
160093,Elms Estate,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.65
160093,Elms Estate,2024-01-14T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.0
160093,Elms Estate,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
160093,Elms Estate,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
160093,Elms Estate,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
160093,Elms Estate,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
160093,Elms Estate,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.88
160093,Elms Estate,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.67
160093,Elms Estate,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.75
160093,Elms Estate,2024-01-14T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
160093,Elms Estate,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
160093,Elms Estate,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
160093,Elms Estate,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
160093,Elms Estate,2024-01-14T00:00:00.000+00:00,transformer,,Temperature,C,20.2
160093,Elms Estate,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
160093,Elms Estate,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
160093,Elms Estate,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
160093,Elms Estate,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
160093,Elms Estate,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
160093,Elms Estate,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
160093,Elms Estate,2024-01-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
160093,Elms Estate,2024-01-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
160093,Elms Estate,2024-01-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
160093,Elms Estate,2024-01-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.03
160093,Elms Estate,2024-01-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.84
160093,Elms Estate,2024-01-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.51
160093,Elms Estate,2024-01-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
160093,Elms Estate,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
160093,Elms Estate,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
160093,Elms Estate,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
160093,Elms Estate,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.93
160093,Elms Estate,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.56
160093,Elms Estate,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.89
160093,Elms Estate,2024-01-15T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
160093,Elms Estate,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
160093,Elms Estate,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
160093,Elms Estate,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.6
160093,Elms Estate,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
160093,Elms Estate,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.48
160093,Elms Estate,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
160093,Elms Estate,2024-01-15T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
160093,Elms Estate,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
160093,Elms Estate,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
160093,Elms Estate,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
160093,Elms Estate,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
160093,Elms Estate,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.45
160093,Elms Estate,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.7
160093,Elms Estate,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.74
160093,Elms Estate,2024-01-15T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
160093,Elms Estate,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
160093,Elms Estate,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
160093,Elms Estate,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
160093,Elms Estate,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
160093,Elms Estate,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.64
160093,Elms Estate,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.17
160093,Elms Estate,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.69
160093,Elms Estate,2024-01-15T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
160093,Elms Estate,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
160093,Elms Estate,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
160093,Elms Estate,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
160093,Elms Estate,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,18.7
160093,Elms Estate,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
160093,Elms Estate,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
160093,Elms Estate,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
160093,Elms Estate,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
160093,Elms Estate,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
160093,Elms Estate,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
160093,Elms Estate,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
160093,Elms Estate,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
160093,Elms Estate,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
160093,Elms Estate,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.89
160093,Elms Estate,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,3.91
160093,Elms Estate,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.18
160093,Elms Estate,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
160093,Elms Estate,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
160093,Elms Estate,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
160093,Elms Estate,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
160093,Elms Estate,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.97
160093,Elms Estate,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.57
160093,Elms Estate,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.19
160093,Elms Estate,2024-01-15T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
160093,Elms Estate,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
160093,Elms Estate,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
160093,Elms Estate,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.0
160093,Elms Estate,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.92
160093,Elms Estate,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.8
160093,Elms Estate,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.81
160093,Elms Estate,2024-01-15T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
160093,Elms Estate,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
160093,Elms Estate,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
160093,Elms Estate,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
160093,Elms Estate,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
160093,Elms Estate,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.98
160093,Elms Estate,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.67
160093,Elms Estate,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.86
160093,Elms Estate,2024-01-15T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
160093,Elms Estate,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
160093,Elms Estate,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
160093,Elms Estate,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
160093,Elms Estate,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
160093,Elms Estate,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
160093,Elms Estate,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
160093,Elms Estate,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
160093,Elms Estate,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.25
160093,Elms Estate,2024-01-15T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
160093,Elms Estate,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
160093,Elms Estate,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
160093,Elms Estate,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
160093,Elms Estate,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,18.8
160093,Elms Estate,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
160093,Elms Estate,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
160093,Elms Estate,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
160093,Elms Estate,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
160093,Elms Estate,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
160093,Elms Estate,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
160093,Elms Estate,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
160093,Elms Estate,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
160093,Elms Estate,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
160093,Elms Estate,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.38
160093,Elms Estate,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.36
160093,Elms Estate,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.12
160093,Elms Estate,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
160093,Elms Estate,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
160093,Elms Estate,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
160093,Elms Estate,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
160093,Elms Estate,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.96
160093,Elms Estate,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.51
160093,Elms Estate,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.87
160093,Elms Estate,2024-01-15T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
160093,Elms Estate,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
160093,Elms Estate,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
160093,Elms Estate,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
160093,Elms Estate,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
160093,Elms Estate,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.3
160093,Elms Estate,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.68
160093,Elms Estate,2024-01-15T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
160093,Elms Estate,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
160093,Elms Estate,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
160093,Elms Estate,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
160093,Elms Estate,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
160093,Elms Estate,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
160093,Elms Estate,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.31
160093,Elms Estate,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.86
160093,Elms Estate,2024-01-15T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
160093,Elms Estate,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
160093,Elms Estate,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
160093,Elms Estate,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
160093,Elms Estate,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
160093,Elms Estate,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.01
160093,Elms Estate,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.2
160093,Elms Estate,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.47
160093,Elms Estate,2024-01-15T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
160093,Elms Estate,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
160093,Elms Estate,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
160093,Elms Estate,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.6
160093,Elms Estate,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,18.8
160093,Elms Estate,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
160093,Elms Estate,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
160093,Elms Estate,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
160093,Elms Estate,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
160093,Elms Estate,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
160093,Elms Estate,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
160093,Elms Estate,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
160093,Elms Estate,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
160093,Elms Estate,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
160093,Elms Estate,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.79
160093,Elms Estate,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.33
160093,Elms Estate,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.88
160093,Elms Estate,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
160093,Elms Estate,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
160093,Elms Estate,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
160093,Elms Estate,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
160093,Elms Estate,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.94
160093,Elms Estate,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.92
160093,Elms Estate,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.29
160093,Elms Estate,2024-01-15T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
160093,Elms Estate,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
160093,Elms Estate,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
160093,Elms Estate,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.6
160093,Elms Estate,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
160093,Elms Estate,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
160093,Elms Estate,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.75
160093,Elms Estate,2024-01-15T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
160093,Elms Estate,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
160093,Elms Estate,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
160093,Elms Estate,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
160093,Elms Estate,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
160093,Elms Estate,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
160093,Elms Estate,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.54
160093,Elms Estate,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.09
160093,Elms Estate,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.71
160093,Elms Estate,2024-01-15T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
160093,Elms Estate,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
160093,Elms Estate,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
160093,Elms Estate,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
160093,Elms Estate,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
160093,Elms Estate,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.19
160093,Elms Estate,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
160093,Elms Estate,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.83
160093,Elms Estate,2024-01-15T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
160093,Elms Estate,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
160093,Elms Estate,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
160093,Elms Estate,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.5
160093,Elms Estate,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,18.8
160093,Elms Estate,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
160093,Elms Estate,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
160093,Elms Estate,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
160093,Elms Estate,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
160093,Elms Estate,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
160093,Elms Estate,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
160093,Elms Estate,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
160093,Elms Estate,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
160093,Elms Estate,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
160093,Elms Estate,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.45
160093,Elms Estate,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.86
160093,Elms Estate,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.58
160093,Elms Estate,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
160093,Elms Estate,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
160093,Elms Estate,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
