Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
160093,Elms Estate,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.05
160093,Elms Estate,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.83
160093,Elms Estate,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.57
160093,Elms Estate,2024-01-15T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.1
160093,Elms Estate,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
160093,Elms Estate,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
160093,Elms Estate,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.8
160093,Elms Estate,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
160093,Elms Estate,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.14
160093,Elms Estate,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.86
160093,Elms Estate,2024-01-15T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
160093,Elms Estate,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
160093,Elms Estate,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
160093,Elms Estate,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
160093,Elms Estate,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
160093,Elms Estate,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.47
160093,Elms Estate,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.95
160093,Elms Estate,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.67
160093,Elms Estate,2024-01-15T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
160093,Elms Estate,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
160093,Elms Estate,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
160093,Elms Estate,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
160093,Elms Estate,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
160093,Elms Estate,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.22
160093,Elms Estate,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.75
160093,Elms Estate,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.24
160093,Elms Estate,2024-01-15T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.2
160093,Elms Estate,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
160093,Elms Estate,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
160093,Elms Estate,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.7
160093,Elms Estate,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,18.9
160093,Elms Estate,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
160093,Elms Estate,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
160093,Elms Estate,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
160093,Elms Estate,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
160093,Elms Estate,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
160093,Elms Estate,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
160093,Elms Estate,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
160093,Elms Estate,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
160093,Elms Estate,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
160093,Elms Estate,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.62
160093,Elms Estate,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.68
160093,Elms Estate,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.35
160093,Elms Estate,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
160093,Elms Estate,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
160093,Elms Estate,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
160093,Elms Estate,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
160093,Elms Estate,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.06
160093,Elms Estate,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.76
160093,Elms Estate,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.22
160093,Elms Estate,2024-01-15T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
160093,Elms Estate,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
160093,Elms Estate,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
160093,Elms Estate,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.8
160093,Elms Estate,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
160093,Elms Estate,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.3
160093,Elms Estate,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.79
160093,Elms Estate,2024-01-15T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
160093,Elms Estate,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
160093,Elms Estate,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
160093,Elms Estate,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
160093,Elms Estate,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
160093,Elms Estate,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.51
160093,Elms Estate,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.05
160093,Elms Estate,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.74
160093,Elms Estate,2024-01-15T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
160093,Elms Estate,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
160093,Elms Estate,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
160093,Elms Estate,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
160093,Elms Estate,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
160093,Elms Estate,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.66
160093,Elms Estate,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.17
160093,Elms Estate,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.6
160093,Elms Estate,2024-01-15T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,58.5
160093,Elms Estate,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
160093,Elms Estate,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
160093,Elms Estate,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.0
160093,Elms Estate,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,18.9
160093,Elms Estate,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
160093,Elms Estate,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
160093,Elms Estate,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
160093,Elms Estate,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
160093,Elms Estate,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
160093,Elms Estate,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
160093,Elms Estate,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
160093,Elms Estate,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
160093,Elms Estate,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
160093,Elms Estate,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.02
160093,Elms Estate,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.28
160093,Elms Estate,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.35
160093,Elms Estate,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,90.5
160093,Elms Estate,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
160093,Elms Estate,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
160093,Elms Estate,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
160093,Elms Estate,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.5
160093,Elms Estate,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.99
160093,Elms Estate,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.25
160093,Elms Estate,2024-01-15T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
160093,Elms Estate,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
160093,Elms Estate,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
160093,Elms Estate,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.3
160093,Elms Estate,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
160093,Elms Estate,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.95
160093,Elms Estate,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.85
160093,Elms Estate,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
160093,Elms Estate,2024-01-15T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
160093,Elms Estate,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
160093,Elms Estate,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
160093,Elms Estate,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
160093,Elms Estate,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
160093,Elms Estate,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
160093,Elms Estate,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.04
160093,Elms Estate,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.67
160093,Elms Estate,2024-01-15T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
160093,Elms Estate,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
160093,Elms Estate,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
160093,Elms Estate,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
160093,Elms Estate,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
160093,Elms Estate,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
160093,Elms Estate,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
160093,Elms Estate,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.58
160093,Elms Estate,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.63
160093,Elms Estate,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.35
160093,Elms Estate,2024-01-15T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
160093,Elms Estate,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
160093,Elms Estate,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
160093,Elms Estate,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
160093,Elms Estate,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,19.0
160093,Elms Estate,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
160093,Elms Estate,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
160093,Elms Estate,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
160093,Elms Estate,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
160093,Elms Estate,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
160093,Elms Estate,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
160093,Elms Estate,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
160093,Elms Estate,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
160093,Elms Estate,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
160093,Elms Estate,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.08
160093,Elms Estate,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.52
160093,Elms Estate,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.38
160093,Elms Estate,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
160093,Elms Estate,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
160093,Elms Estate,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
160093,Elms Estate,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
160093,Elms Estate,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.19
160093,Elms Estate,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.96
160093,Elms Estate,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.78
160093,Elms Estate,2024-01-15T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
160093,Elms Estate,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
160093,Elms Estate,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
160093,Elms Estate,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.7
160093,Elms Estate,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.28
160093,Elms Estate,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.28
160093,Elms Estate,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.94
160093,Elms Estate,2024-01-15T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
160093,Elms Estate,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
160093,Elms Estate,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
160093,Elms Estate,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
160093,Elms Estate,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
160093,Elms Estate,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
160093,Elms Estate,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.19
160093,Elms Estate,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.86
160093,Elms Estate,2024-01-15T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
160093,Elms Estate,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
160093,Elms Estate,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
160093,Elms Estate,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
160093,Elms Estate,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
160093,Elms Estate,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
160093,Elms Estate,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
160093,Elms Estate,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.69
160093,Elms Estate,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.56
160093,Elms Estate,2024-01-15T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
160093,Elms Estate,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
160093,Elms Estate,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
160093,Elms Estate,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
160093,Elms Estate,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,19.0
160093,Elms Estate,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
160093,Elms Estate,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
160093,Elms Estate,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
160093,Elms Estate,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
160093,Elms Estate,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
160093,Elms Estate,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
160093,Elms Estate,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
160093,Elms Estate,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
160093,Elms Estate,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
160093,Elms Estate,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.75
160093,Elms Estate,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.12
160093,Elms Estate,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.14
160093,Elms Estate,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
160093,Elms Estate,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
160093,Elms Estate,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
160093,Elms Estate,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
160093,Elms Estate,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.42
160093,Elms Estate,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.06
160093,Elms Estate,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.03
160093,Elms Estate,2024-01-15T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.3
160093,Elms Estate,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
160093,Elms Estate,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
160093,Elms Estate,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.2
160093,Elms Estate,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.17
160093,Elms Estate,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.46
160093,Elms Estate,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
160093,Elms Estate,2024-01-15T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
160093,Elms Estate,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
160093,Elms Estate,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
160093,Elms Estate,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
160093,Elms Estate,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.14
160093,Elms Estate,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
160093,Elms Estate,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.06
160093,Elms Estate,2024-01-15T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
160093,Elms Estate,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
160093,Elms Estate,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
160093,Elms Estate,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
160093,Elms Estate,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
160093,Elms Estate,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
160093,Elms Estate,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
160093,Elms Estate,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
160093,Elms Estate,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.3
160093,Elms Estate,2024-01-15T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
160093,Elms Estate,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
160093,Elms Estate,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
160093,Elms Estate,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
160093,Elms Estate,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,19.0
160093,Elms Estate,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
160093,Elms Estate,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
160093,Elms Estate,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
160093,Elms Estate,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
160093,Elms Estate,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
160093,Elms Estate,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
160093,Elms Estate,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
160093,Elms Estate,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
160093,Elms Estate,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
160093,Elms Estate,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.14
160093,Elms Estate,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.79
160093,Elms Estate,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.62
160093,Elms Estate,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
160093,Elms Estate,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
160093,Elms Estate,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
160093,Elms Estate,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
160093,Elms Estate,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.19
160093,Elms Estate,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.99
160093,Elms Estate,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.6
160093,Elms Estate,2024-01-15T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.0
160093,Elms Estate,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
160093,Elms Estate,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
160093,Elms Estate,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.4
160093,Elms Estate,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.24
160093,Elms Estate,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.99
160093,Elms Estate,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
160093,Elms Estate,2024-01-15T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
160093,Elms Estate,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
160093,Elms Estate,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
160093,Elms Estate,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
160093,Elms Estate,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
160093,Elms Estate,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
160093,Elms Estate,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.05
160093,Elms Estate,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.34
160093,Elms Estate,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.09
160093,Elms Estate,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
160093,Elms Estate,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
160093,Elms Estate,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
160093,Elms Estate,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
160093,Elms Estate,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
160093,Elms Estate,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
160093,Elms Estate,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.11
160093,Elms Estate,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.68
160093,Elms Estate,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.14
160093,Elms Estate,2024-01-15T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
160093,Elms Estate,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
160093,Elms Estate,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
160093,Elms Estate,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
160093,Elms Estate,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,19.0
160093,Elms Estate,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
160093,Elms Estate,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
160093,Elms Estate,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
160093,Elms Estate,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
160093,Elms Estate,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
160093,Elms Estate,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
160093,Elms Estate,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
160093,Elms Estate,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
160093,Elms Estate,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
160093,Elms Estate,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.59
160093,Elms Estate,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
160093,Elms Estate,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.85
160093,Elms Estate,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
160093,Elms Estate,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
160093,Elms Estate,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
160093,Elms Estate,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
160093,Elms Estate,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.16
160093,Elms Estate,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.22
160093,Elms Estate,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.36
160093,Elms Estate,2024-01-15T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
160093,Elms Estate,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
160093,Elms Estate,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
160093,Elms Estate,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.9
160093,Elms Estate,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
160093,Elms Estate,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
160093,Elms Estate,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.18
160093,Elms Estate,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.5
160093,Elms Estate,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
160093,Elms Estate,2024-01-15T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
160093,Elms Estate,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
160093,Elms Estate,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
160093,Elms Estate,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
160093,Elms Estate,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
160093,Elms Estate,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.13
160093,Elms Estate,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.43
160093,Elms Estate,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.99
160093,Elms Estate,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
160093,Elms Estate,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
160093,Elms Estate,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
160093,Elms Estate,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
160093,Elms Estate,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
160093,Elms Estate,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
160093,Elms Estate,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.5
160093,Elms Estate,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
160093,Elms Estate,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.63
160093,Elms Estate,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
160093,Elms Estate,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
160093,Elms Estate,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
160093,Elms Estate,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.3
160093,Elms Estate,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,19.1
160093,Elms Estate,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
160093,Elms Estate,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
160093,Elms Estate,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
160093,Elms Estate,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
160093,Elms Estate,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
160093,Elms Estate,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
160093,Elms Estate,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
160093,Elms Estate,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
160093,Elms Estate,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
160093,Elms Estate,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.97
160093,Elms Estate,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.3
160093,Elms Estate,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.84
160093,Elms Estate,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
160093,Elms Estate,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
160093,Elms Estate,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
160093,Elms Estate,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
160093,Elms Estate,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
160093,Elms Estate,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.74
160093,Elms Estate,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.28
160093,Elms Estate,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.69
160093,Elms Estate,2024-01-15T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
160093,Elms Estate,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
160093,Elms Estate,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
160093,Elms Estate,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
160093,Elms Estate,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
160093,Elms Estate,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.55
160093,Elms Estate,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.72
160093,Elms Estate,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
160093,Elms Estate,2024-01-15T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
160093,Elms Estate,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
160093,Elms Estate,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
160093,Elms Estate,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
160093,Elms Estate,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
160093,Elms Estate,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
160093,Elms Estate,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.58
160093,Elms Estate,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
160093,Elms Estate,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
160093,Elms Estate,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
160093,Elms Estate,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
160093,Elms Estate,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
160093,Elms Estate,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
160093,Elms Estate,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
160093,Elms Estate,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.91
160093,Elms Estate,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
160093,Elms Estate,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.35
160093,Elms Estate,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
160093,Elms Estate,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
160093,Elms Estate,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
160093,Elms Estate,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.2
160093,Elms Estate,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,19.1
160093,Elms Estate,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
160093,Elms Estate,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
160093,Elms Estate,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
160093,Elms Estate,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
160093,Elms Estate,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
160093,Elms Estate,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
160093,Elms Estate,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
160093,Elms Estate,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
160093,Elms Estate,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
160093,Elms Estate,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.48
160093,Elms Estate,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.45
160093,Elms Estate,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.08
160093,Elms Estate,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
160093,Elms Estate,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
160093,Elms Estate,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
160093,Elms Estate,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
160093,Elms Estate,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.47
160093,Elms Estate,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.25
160093,Elms Estate,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.71
160093,Elms Estate,2024-01-15T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
160093,Elms Estate,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
160093,Elms Estate,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
160093,Elms Estate,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.5
160093,Elms Estate,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.21
160093,Elms Estate,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.56
160093,Elms Estate,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
160093,Elms Estate,2024-01-15T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
160093,Elms Estate,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
160093,Elms Estate,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
160093,Elms Estate,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
160093,Elms Estate,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
160093,Elms Estate,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
160093,Elms Estate,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.45
160093,Elms Estate,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.16
160093,Elms Estate,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.66
160093,Elms Estate,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
160093,Elms Estate,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
160093,Elms Estate,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
160093,Elms Estate,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
160093,Elms Estate,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
160093,Elms Estate,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
160093,Elms Estate,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.5
160093,Elms Estate,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.58
160093,Elms Estate,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.32
160093,Elms Estate,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,67.4
160093,Elms Estate,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
160093,Elms Estate,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
160093,Elms Estate,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.0
160093,Elms Estate,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,19.1
160093,Elms Estate,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
160093,Elms Estate,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.07
160093,Elms Estate,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
160093,Elms Estate,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
160093,Elms Estate,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
160093,Elms Estate,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
160093,Elms Estate,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
160093,Elms Estate,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
160093,Elms Estate,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
160093,Elms Estate,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.63
160093,Elms Estate,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.55
160093,Elms Estate,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,33.5
160093,Elms Estate,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,83.9
160093,Elms Estate,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
160093,Elms Estate,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
160093,Elms Estate,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
160093,Elms Estate,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.13
160093,Elms Estate,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.18
160093,Elms Estate,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.43
160093,Elms Estate,2024-01-15T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
160093,Elms Estate,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
160093,Elms Estate,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
160093,Elms Estate,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.2
160093,Elms Estate,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
160093,Elms Estate,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.92
160093,Elms Estate,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
160093,Elms Estate,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.94
160093,Elms Estate,2024-01-15T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
160093,Elms Estate,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
160093,Elms Estate,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
160093,Elms Estate,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
160093,Elms Estate,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
160093,Elms Estate,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
160093,Elms Estate,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.84
160093,Elms Estate,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.39
160093,Elms Estate,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.27
160093,Elms Estate,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
160093,Elms Estate,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
160093,Elms Estate,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
160093,Elms Estate,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
160093,Elms Estate,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
160093,Elms Estate,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
160093,Elms Estate,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.99
160093,Elms Estate,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.48
160093,Elms Estate,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.25
160093,Elms Estate,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,79.0
160093,Elms Estate,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
160093,Elms Estate,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
160093,Elms Estate,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.9
160093,Elms Estate,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,19.1
160093,Elms Estate,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
160093,Elms Estate,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
160093,Elms Estate,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
160093,Elms Estate,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
160093,Elms Estate,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
160093,Elms Estate,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
160093,Elms Estate,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
160093,Elms Estate,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
160093,Elms Estate,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
160093,Elms Estate,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.89
