Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.11
160093,Elms Estate,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.89
160093,Elms Estate,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,95.8
160093,Elms Estate,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
160093,Elms Estate,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
160093,Elms Estate,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
160093,Elms Estate,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
160093,Elms Estate,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.1
160093,Elms Estate,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.08
160093,Elms Estate,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.44
160093,Elms Estate,2024-01-15T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
160093,Elms Estate,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
160093,Elms Estate,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
160093,Elms Estate,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.3
160093,Elms Estate,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
160093,Elms Estate,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.68
160093,Elms Estate,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.23
160093,Elms Estate,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.93
160093,Elms Estate,2024-01-15T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
160093,Elms Estate,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
160093,Elms Estate,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
160093,Elms Estate,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
160093,Elms Estate,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
160093,Elms Estate,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
160093,Elms Estate,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.6
160093,Elms Estate,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.97
160093,Elms Estate,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
160093,Elms Estate,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
160093,Elms Estate,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
160093,Elms Estate,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
160093,Elms Estate,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
160093,Elms Estate,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
160093,Elms Estate,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
160093,Elms Estate,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.31
160093,Elms Estate,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.61
160093,Elms Estate,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.63
160093,Elms Estate,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,67.3
160093,Elms Estate,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
160093,Elms Estate,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
160093,Elms Estate,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.7
160093,Elms Estate,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,19.1
160093,Elms Estate,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
160093,Elms Estate,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
160093,Elms Estate,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
160093,Elms Estate,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
160093,Elms Estate,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
160093,Elms Estate,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
160093,Elms Estate,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
160093,Elms Estate,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
160093,Elms Estate,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
160093,Elms Estate,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.7
160093,Elms Estate,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.89
160093,Elms Estate,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.42
160093,Elms Estate,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
160093,Elms Estate,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
160093,Elms Estate,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
160093,Elms Estate,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
160093,Elms Estate,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.74
160093,Elms Estate,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.15
160093,Elms Estate,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.59
160093,Elms Estate,2024-01-15T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
160093,Elms Estate,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
160093,Elms Estate,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
160093,Elms Estate,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.6
160093,Elms Estate,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
160093,Elms Estate,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.37
160093,Elms Estate,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.59
160093,Elms Estate,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.94
160093,Elms Estate,2024-01-15T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
160093,Elms Estate,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
160093,Elms Estate,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
160093,Elms Estate,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
160093,Elms Estate,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
160093,Elms Estate,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
160093,Elms Estate,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.2
160093,Elms Estate,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.21
160093,Elms Estate,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
160093,Elms Estate,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
160093,Elms Estate,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
160093,Elms Estate,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
160093,Elms Estate,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
160093,Elms Estate,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
160093,Elms Estate,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
160093,Elms Estate,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.91
160093,Elms Estate,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.42
160093,Elms Estate,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.8
160093,Elms Estate,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
160093,Elms Estate,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
160093,Elms Estate,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
160093,Elms Estate,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.4
160093,Elms Estate,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,19.1
160093,Elms Estate,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
160093,Elms Estate,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.09
160093,Elms Estate,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
160093,Elms Estate,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
160093,Elms Estate,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
160093,Elms Estate,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
160093,Elms Estate,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
160093,Elms Estate,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
160093,Elms Estate,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
160093,Elms Estate,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.21
160093,Elms Estate,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.36
160093,Elms Estate,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.3
160093,Elms Estate,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
160093,Elms Estate,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
160093,Elms Estate,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
160093,Elms Estate,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
160093,Elms Estate,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
160093,Elms Estate,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.84
160093,Elms Estate,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.07
160093,Elms Estate,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.51
160093,Elms Estate,2024-01-15T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
160093,Elms Estate,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
160093,Elms Estate,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
160093,Elms Estate,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
160093,Elms Estate,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
160093,Elms Estate,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.53
160093,Elms Estate,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.53
160093,Elms Estate,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
160093,Elms Estate,2024-01-15T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
160093,Elms Estate,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
160093,Elms Estate,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
160093,Elms Estate,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
160093,Elms Estate,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
160093,Elms Estate,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
160093,Elms Estate,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
160093,Elms Estate,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.44
160093,Elms Estate,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.89
160093,Elms Estate,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
160093,Elms Estate,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
160093,Elms Estate,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
160093,Elms Estate,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
160093,Elms Estate,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
160093,Elms Estate,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
160093,Elms Estate,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.43
160093,Elms Estate,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.09
160093,Elms Estate,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.8
160093,Elms Estate,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
160093,Elms Estate,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
160093,Elms Estate,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
160093,Elms Estate,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.9
160093,Elms Estate,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,19.2
160093,Elms Estate,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
160093,Elms Estate,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
160093,Elms Estate,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
160093,Elms Estate,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
160093,Elms Estate,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
160093,Elms Estate,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
160093,Elms Estate,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
160093,Elms Estate,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
160093,Elms Estate,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
160093,Elms Estate,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.37
160093,Elms Estate,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.12
160093,Elms Estate,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.23
160093,Elms Estate,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
160093,Elms Estate,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
160093,Elms Estate,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
160093,Elms Estate,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
160093,Elms Estate,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.14
160093,Elms Estate,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.16
160093,Elms Estate,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.44
160093,Elms Estate,2024-01-15T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
160093,Elms Estate,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
160093,Elms Estate,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
160093,Elms Estate,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.5
160093,Elms Estate,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
160093,Elms Estate,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.82
160093,Elms Estate,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.64
160093,Elms Estate,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
160093,Elms Estate,2024-01-15T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
160093,Elms Estate,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
160093,Elms Estate,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
160093,Elms Estate,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
160093,Elms Estate,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
160093,Elms Estate,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
160093,Elms Estate,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.02
160093,Elms Estate,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.07
160093,Elms Estate,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
160093,Elms Estate,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
160093,Elms Estate,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
160093,Elms Estate,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
160093,Elms Estate,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
160093,Elms Estate,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
160093,Elms Estate,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
160093,Elms Estate,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.83
160093,Elms Estate,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.7
160093,Elms Estate,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.96
160093,Elms Estate,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
160093,Elms Estate,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
160093,Elms Estate,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
160093,Elms Estate,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.2
160093,Elms Estate,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,19.2
160093,Elms Estate,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
160093,Elms Estate,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
160093,Elms Estate,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
160093,Elms Estate,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
160093,Elms Estate,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
160093,Elms Estate,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
160093,Elms Estate,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
160093,Elms Estate,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
160093,Elms Estate,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
160093,Elms Estate,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.81
160093,Elms Estate,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.57
160093,Elms Estate,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.49
160093,Elms Estate,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
160093,Elms Estate,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
160093,Elms Estate,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
160093,Elms Estate,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
160093,Elms Estate,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.02
160093,Elms Estate,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.17
160093,Elms Estate,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.65
160093,Elms Estate,2024-01-15T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
160093,Elms Estate,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
160093,Elms Estate,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
160093,Elms Estate,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.3
160093,Elms Estate,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.58
160093,Elms Estate,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.91
160093,Elms Estate,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.9
160093,Elms Estate,2024-01-15T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
160093,Elms Estate,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
160093,Elms Estate,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
160093,Elms Estate,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
160093,Elms Estate,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
160093,Elms Estate,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
160093,Elms Estate,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.24
160093,Elms Estate,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.3
160093,Elms Estate,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
160093,Elms Estate,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
160093,Elms Estate,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
160093,Elms Estate,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
160093,Elms Estate,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
160093,Elms Estate,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
160093,Elms Estate,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.22
160093,Elms Estate,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.42
160093,Elms Estate,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.92
160093,Elms Estate,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
160093,Elms Estate,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
160093,Elms Estate,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
160093,Elms Estate,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.5
160093,Elms Estate,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,19.3
160093,Elms Estate,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
160093,Elms Estate,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
160093,Elms Estate,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
160093,Elms Estate,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
160093,Elms Estate,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
160093,Elms Estate,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
160093,Elms Estate,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
160093,Elms Estate,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
160093,Elms Estate,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
160093,Elms Estate,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.4
160093,Elms Estate,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.74
160093,Elms Estate,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.77
160093,Elms Estate,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
160093,Elms Estate,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
160093,Elms Estate,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
160093,Elms Estate,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
160093,Elms Estate,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.56
160093,Elms Estate,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.09
160093,Elms Estate,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.44
160093,Elms Estate,2024-01-15T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
160093,Elms Estate,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
160093,Elms Estate,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
160093,Elms Estate,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.6
160093,Elms Estate,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.21
160093,Elms Estate,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.95
160093,Elms Estate,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
160093,Elms Estate,2024-01-15T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
160093,Elms Estate,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
160093,Elms Estate,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
160093,Elms Estate,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
160093,Elms Estate,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
160093,Elms Estate,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
160093,Elms Estate,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.63
160093,Elms Estate,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.52
160093,Elms Estate,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
160093,Elms Estate,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
160093,Elms Estate,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
160093,Elms Estate,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
160093,Elms Estate,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
160093,Elms Estate,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
160093,Elms Estate,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.38
160093,Elms Estate,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.37
160093,Elms Estate,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.1
160093,Elms Estate,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
160093,Elms Estate,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
160093,Elms Estate,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
160093,Elms Estate,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.8
160093,Elms Estate,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,19.3
160093,Elms Estate,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
160093,Elms Estate,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
160093,Elms Estate,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
160093,Elms Estate,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
160093,Elms Estate,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
160093,Elms Estate,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
160093,Elms Estate,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
160093,Elms Estate,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
160093,Elms Estate,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
160093,Elms Estate,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.66
160093,Elms Estate,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.04
160093,Elms Estate,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.23
160093,Elms Estate,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
160093,Elms Estate,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
160093,Elms Estate,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
160093,Elms Estate,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
160093,Elms Estate,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
160093,Elms Estate,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.01
160093,Elms Estate,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.08
160093,Elms Estate,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.48
160093,Elms Estate,2024-01-15T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
160093,Elms Estate,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
160093,Elms Estate,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
160093,Elms Estate,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.9
160093,Elms Estate,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.69
160093,Elms Estate,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.95
160093,Elms Estate,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
160093,Elms Estate,2024-01-15T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
160093,Elms Estate,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
160093,Elms Estate,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
160093,Elms Estate,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
160093,Elms Estate,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
160093,Elms Estate,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
160093,Elms Estate,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.76
160093,Elms Estate,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
160093,Elms Estate,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
160093,Elms Estate,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
160093,Elms Estate,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
160093,Elms Estate,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
160093,Elms Estate,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
160093,Elms Estate,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
160093,Elms Estate,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.73
160093,Elms Estate,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.68
160093,Elms Estate,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.34
160093,Elms Estate,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
160093,Elms Estate,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
160093,Elms Estate,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
160093,Elms Estate,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.4
160093,Elms Estate,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,19.3
160093,Elms Estate,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
160093,Elms Estate,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
160093,Elms Estate,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
160093,Elms Estate,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
160093,Elms Estate,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
160093,Elms Estate,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
160093,Elms Estate,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
160093,Elms Estate,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
160093,Elms Estate,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
160093,Elms Estate,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.5
160093,Elms Estate,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.47
160093,Elms Estate,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.57
160093,Elms Estate,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
160093,Elms Estate,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
160093,Elms Estate,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
160093,Elms Estate,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
160093,Elms Estate,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.72
160093,Elms Estate,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.42
160093,Elms Estate,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.81
160093,Elms Estate,2024-01-15T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
160093,Elms Estate,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
160093,Elms Estate,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
160093,Elms Estate,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.9
160093,Elms Estate,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.78
160093,Elms Estate,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.35
160093,Elms Estate,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
160093,Elms Estate,2024-01-15T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
160093,Elms Estate,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
160093,Elms Estate,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
160093,Elms Estate,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
160093,Elms Estate,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
160093,Elms Estate,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.27
160093,Elms Estate,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.64
160093,Elms Estate,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.17
160093,Elms Estate,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
160093,Elms Estate,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
160093,Elms Estate,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
160093,Elms Estate,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
160093,Elms Estate,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
160093,Elms Estate,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
160093,Elms Estate,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
160093,Elms Estate,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.79
160093,Elms Estate,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.1
160093,Elms Estate,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.51
160093,Elms Estate,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
160093,Elms Estate,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
160093,Elms Estate,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
160093,Elms Estate,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.2
160093,Elms Estate,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,19.3
160093,Elms Estate,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
160093,Elms Estate,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
160093,Elms Estate,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
160093,Elms Estate,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
160093,Elms Estate,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
160093,Elms Estate,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
160093,Elms Estate,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
160093,Elms Estate,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
160093,Elms Estate,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
160093,Elms Estate,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.56
160093,Elms Estate,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.51
160093,Elms Estate,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.98
160093,Elms Estate,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
160093,Elms Estate,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
160093,Elms Estate,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
160093,Elms Estate,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
160093,Elms Estate,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
160093,Elms Estate,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.84
160093,Elms Estate,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
160093,Elms Estate,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.79
160093,Elms Estate,2024-01-15T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
160093,Elms Estate,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
160093,Elms Estate,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
160093,Elms Estate,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.7
160093,Elms Estate,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.99
160093,Elms Estate,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.73
160093,Elms Estate,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
160093,Elms Estate,2024-01-15T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
160093,Elms Estate,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
160093,Elms Estate,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
160093,Elms Estate,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
160093,Elms Estate,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
160093,Elms Estate,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.39
160093,Elms Estate,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.99
160093,Elms Estate,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.02
160093,Elms Estate,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
160093,Elms Estate,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
160093,Elms Estate,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
160093,Elms Estate,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
160093,Elms Estate,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
160093,Elms Estate,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
160093,Elms Estate,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.79
160093,Elms Estate,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.57
160093,Elms Estate,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.37
160093,Elms Estate,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.4
160093,Elms Estate,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
160093,Elms Estate,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
160093,Elms Estate,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.5
160093,Elms Estate,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,19.3
160093,Elms Estate,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
160093,Elms Estate,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
160093,Elms Estate,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
160093,Elms Estate,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
160093,Elms Estate,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
160093,Elms Estate,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
160093,Elms Estate,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
160093,Elms Estate,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
160093,Elms Estate,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
160093,Elms Estate,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.01
160093,Elms Estate,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.28
160093,Elms Estate,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.55
160093,Elms Estate,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
160093,Elms Estate,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
160093,Elms Estate,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
160093,Elms Estate,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
160093,Elms Estate,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.08
160093,Elms Estate,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.67
160093,Elms Estate,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.73
160093,Elms Estate,2024-01-15T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
160093,Elms Estate,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
160093,Elms Estate,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
160093,Elms Estate,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.7
160093,Elms Estate,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.37
160093,Elms Estate,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
160093,Elms Estate,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
160093,Elms Estate,2024-01-15T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
160093,Elms Estate,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
160093,Elms Estate,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
160093,Elms Estate,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
160093,Elms Estate,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
160093,Elms Estate,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.23
160093,Elms Estate,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.14
160093,Elms Estate,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.16
160093,Elms Estate,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
160093,Elms Estate,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
160093,Elms Estate,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
160093,Elms Estate,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
160093,Elms Estate,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
160093,Elms Estate,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
160093,Elms Estate,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.13
160093,Elms Estate,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.6
160093,Elms Estate,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.2
160093,Elms Estate,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.9
160093,Elms Estate,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
160093,Elms Estate,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
160093,Elms Estate,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.5
160093,Elms Estate,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,19.3
160093,Elms Estate,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
160093,Elms Estate,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
160093,Elms Estate,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
160093,Elms Estate,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
