Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160093,Elms Estate,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
160093,Elms Estate,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
160093,Elms Estate,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
160093,Elms Estate,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
160093,Elms Estate,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.8
160093,Elms Estate,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.49
160093,Elms Estate,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.38
160093,Elms Estate,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
160093,Elms Estate,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
160093,Elms Estate,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
160093,Elms Estate,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
160093,Elms Estate,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.77
160093,Elms Estate,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.91
160093,Elms Estate,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.06
160093,Elms Estate,2024-01-15T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
160093,Elms Estate,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
160093,Elms Estate,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.4
160093,Elms Estate,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.3
160093,Elms Estate,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
160093,Elms Estate,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.2
160093,Elms Estate,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.53
160093,Elms Estate,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
160093,Elms Estate,2024-01-15T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
160093,Elms Estate,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
160093,Elms Estate,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
160093,Elms Estate,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
160093,Elms Estate,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
160093,Elms Estate,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.23
160093,Elms Estate,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.15
160093,Elms Estate,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
160093,Elms Estate,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
160093,Elms Estate,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
160093,Elms Estate,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
160093,Elms Estate,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
160093,Elms Estate,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
160093,Elms Estate,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
160093,Elms Estate,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.81
160093,Elms Estate,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.53
160093,Elms Estate,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.79
160093,Elms Estate,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.5
160093,Elms Estate,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
160093,Elms Estate,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
160093,Elms Estate,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.7
160093,Elms Estate,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,19.3
160093,Elms Estate,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
160093,Elms Estate,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
160093,Elms Estate,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
160093,Elms Estate,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
160093,Elms Estate,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
160093,Elms Estate,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
160093,Elms Estate,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
160093,Elms Estate,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
160093,Elms Estate,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
160093,Elms Estate,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.01
160093,Elms Estate,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.12
160093,Elms Estate,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.35
160093,Elms Estate,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
160093,Elms Estate,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
160093,Elms Estate,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
160093,Elms Estate,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
160093,Elms Estate,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.51
160093,Elms Estate,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.26
160093,Elms Estate,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.94
160093,Elms Estate,2024-01-15T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.9
160093,Elms Estate,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
160093,Elms Estate,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.1
160093,Elms Estate,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.5
160093,Elms Estate,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
160093,Elms Estate,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.29
160093,Elms Estate,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.77
160093,Elms Estate,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.28
160093,Elms Estate,2024-01-15T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
160093,Elms Estate,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
160093,Elms Estate,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
160093,Elms Estate,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
160093,Elms Estate,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
160093,Elms Estate,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.3
160093,Elms Estate,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.48
160093,Elms Estate,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.92
160093,Elms Estate,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
160093,Elms Estate,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
160093,Elms Estate,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
160093,Elms Estate,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
160093,Elms Estate,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
160093,Elms Estate,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
160093,Elms Estate,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.63
160093,Elms Estate,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.55
160093,Elms Estate,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.92
160093,Elms Estate,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
160093,Elms Estate,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
160093,Elms Estate,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
160093,Elms Estate,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.4
160093,Elms Estate,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,19.3
160093,Elms Estate,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
160093,Elms Estate,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
160093,Elms Estate,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
160093,Elms Estate,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
160093,Elms Estate,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
160093,Elms Estate,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
160093,Elms Estate,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
160093,Elms Estate,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
160093,Elms Estate,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.74
160093,Elms Estate,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.05
160093,Elms Estate,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.07
160093,Elms Estate,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
160093,Elms Estate,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
160093,Elms Estate,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
160093,Elms Estate,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
160093,Elms Estate,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
160093,Elms Estate,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.99
160093,Elms Estate,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.63
160093,Elms Estate,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.18
160093,Elms Estate,2024-01-15T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.7
160093,Elms Estate,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
160093,Elms Estate,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
160093,Elms Estate,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.0
160093,Elms Estate,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.59
160093,Elms Estate,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
160093,Elms Estate,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
160093,Elms Estate,2024-01-15T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
160093,Elms Estate,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
160093,Elms Estate,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
160093,Elms Estate,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
160093,Elms Estate,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
160093,Elms Estate,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
160093,Elms Estate,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.05
160093,Elms Estate,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.06
160093,Elms Estate,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
160093,Elms Estate,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
160093,Elms Estate,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
160093,Elms Estate,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
160093,Elms Estate,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
160093,Elms Estate,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
160093,Elms Estate,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.82
160093,Elms Estate,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.58
160093,Elms Estate,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.51
160093,Elms Estate,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
160093,Elms Estate,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.9
160093,Elms Estate,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
160093,Elms Estate,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.4
160093,Elms Estate,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,19.3
160093,Elms Estate,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
160093,Elms Estate,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
160093,Elms Estate,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
160093,Elms Estate,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
160093,Elms Estate,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
160093,Elms Estate,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
160093,Elms Estate,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
160093,Elms Estate,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
160093,Elms Estate,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
160093,Elms Estate,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.3
160093,Elms Estate,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.33
160093,Elms Estate,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.09
160093,Elms Estate,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
160093,Elms Estate,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
160093,Elms Estate,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
160093,Elms Estate,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
160093,Elms Estate,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
160093,Elms Estate,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.86
160093,Elms Estate,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.53
160093,Elms Estate,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.66
160093,Elms Estate,2024-01-15T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
160093,Elms Estate,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.5
160093,Elms Estate,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.5
160093,Elms Estate,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.4
160093,Elms Estate,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.87
160093,Elms Estate,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.44
160093,Elms Estate,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.39
160093,Elms Estate,2024-01-15T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
160093,Elms Estate,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
160093,Elms Estate,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
160093,Elms Estate,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
160093,Elms Estate,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
160093,Elms Estate,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
160093,Elms Estate,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.87
160093,Elms Estate,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.86
160093,Elms Estate,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
160093,Elms Estate,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
160093,Elms Estate,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
160093,Elms Estate,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
160093,Elms Estate,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
160093,Elms Estate,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
160093,Elms Estate,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.35
160093,Elms Estate,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.49
160093,Elms Estate,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.33
160093,Elms Estate,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
160093,Elms Estate,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
160093,Elms Estate,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
160093,Elms Estate,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
160093,Elms Estate,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,19.3
160093,Elms Estate,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
160093,Elms Estate,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
160093,Elms Estate,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
160093,Elms Estate,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
160093,Elms Estate,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
160093,Elms Estate,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
160093,Elms Estate,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
160093,Elms Estate,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
160093,Elms Estate,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
160093,Elms Estate,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.9
160093,Elms Estate,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.33
160093,Elms Estate,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.24
160093,Elms Estate,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
160093,Elms Estate,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
160093,Elms Estate,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
160093,Elms Estate,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
160093,Elms Estate,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.65
160093,Elms Estate,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.56
160093,Elms Estate,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.58
160093,Elms Estate,2024-01-15T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
160093,Elms Estate,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.7
160093,Elms Estate,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.5
160093,Elms Estate,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.3
160093,Elms Estate,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.42
160093,Elms Estate,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.71
160093,Elms Estate,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.42
160093,Elms Estate,2024-01-15T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
160093,Elms Estate,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
160093,Elms Estate,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
160093,Elms Estate,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
160093,Elms Estate,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
160093,Elms Estate,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.62
160093,Elms Estate,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.78
160093,Elms Estate,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
160093,Elms Estate,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
160093,Elms Estate,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
160093,Elms Estate,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
160093,Elms Estate,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
160093,Elms Estate,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
160093,Elms Estate,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
160093,Elms Estate,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.96
160093,Elms Estate,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.98
160093,Elms Estate,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.72
160093,Elms Estate,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
160093,Elms Estate,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
160093,Elms Estate,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
160093,Elms Estate,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.5
160093,Elms Estate,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,19.2
160093,Elms Estate,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
160093,Elms Estate,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
160093,Elms Estate,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
160093,Elms Estate,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
160093,Elms Estate,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160093,Elms Estate,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
160093,Elms Estate,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
160093,Elms Estate,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
160093,Elms Estate,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.65
160093,Elms Estate,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.03
160093,Elms Estate,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.31
160093,Elms Estate,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
160093,Elms Estate,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
160093,Elms Estate,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
160093,Elms Estate,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
160093,Elms Estate,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.41
160093,Elms Estate,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.63
160093,Elms Estate,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.77
160093,Elms Estate,2024-01-15T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
160093,Elms Estate,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.1
160093,Elms Estate,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.8
160093,Elms Estate,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
160093,Elms Estate,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
160093,Elms Estate,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.8
160093,Elms Estate,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.96
160093,Elms Estate,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
160093,Elms Estate,2024-01-15T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
160093,Elms Estate,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
160093,Elms Estate,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
160093,Elms Estate,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
160093,Elms Estate,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
160093,Elms Estate,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.02
160093,Elms Estate,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.85
160093,Elms Estate,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
160093,Elms Estate,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
160093,Elms Estate,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
160093,Elms Estate,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
160093,Elms Estate,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
160093,Elms Estate,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
160093,Elms Estate,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
160093,Elms Estate,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.51
160093,Elms Estate,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.67
160093,Elms Estate,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.31
160093,Elms Estate,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
160093,Elms Estate,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
160093,Elms Estate,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
160093,Elms Estate,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.7
160093,Elms Estate,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,19.3
160093,Elms Estate,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
160093,Elms Estate,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
160093,Elms Estate,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
160093,Elms Estate,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
160093,Elms Estate,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
160093,Elms Estate,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
160093,Elms Estate,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
160093,Elms Estate,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
160093,Elms Estate,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
160093,Elms Estate,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.75
160093,Elms Estate,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.12
160093,Elms Estate,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.1
160093,Elms Estate,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
160093,Elms Estate,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
160093,Elms Estate,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
160093,Elms Estate,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
160093,Elms Estate,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
160093,Elms Estate,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.9
160093,Elms Estate,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.67
160093,Elms Estate,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.55
160093,Elms Estate,2024-01-15T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
160093,Elms Estate,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
160093,Elms Estate,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.9
160093,Elms Estate,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.6
160093,Elms Estate,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
160093,Elms Estate,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.88
160093,Elms Estate,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.95
160093,Elms Estate,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
160093,Elms Estate,2024-01-15T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
160093,Elms Estate,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
160093,Elms Estate,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
160093,Elms Estate,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
160093,Elms Estate,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
160093,Elms Estate,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
160093,Elms Estate,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.34
160093,Elms Estate,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.73
160093,Elms Estate,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.3
160093,Elms Estate,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
160093,Elms Estate,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
160093,Elms Estate,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
160093,Elms Estate,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
160093,Elms Estate,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
160093,Elms Estate,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
160093,Elms Estate,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.35
160093,Elms Estate,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.7
160093,Elms Estate,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.74
160093,Elms Estate,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,79.5
160093,Elms Estate,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
160093,Elms Estate,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
160093,Elms Estate,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.8
160093,Elms Estate,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,19.2
160093,Elms Estate,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
160093,Elms Estate,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
160093,Elms Estate,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
160093,Elms Estate,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
160093,Elms Estate,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
160093,Elms Estate,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
160093,Elms Estate,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
160093,Elms Estate,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
160093,Elms Estate,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.47
160093,Elms Estate,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.05
160093,Elms Estate,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.95
160093,Elms Estate,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
160093,Elms Estate,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
160093,Elms Estate,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
160093,Elms Estate,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
160093,Elms Estate,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.52
160093,Elms Estate,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.83
160093,Elms Estate,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.58
160093,Elms Estate,2024-01-15T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
160093,Elms Estate,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
160093,Elms Estate,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.5
160093,Elms Estate,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.8
160093,Elms Estate,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
160093,Elms Estate,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.23
160093,Elms Estate,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.8
160093,Elms Estate,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
160093,Elms Estate,2024-01-15T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
160093,Elms Estate,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
160093,Elms Estate,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
160093,Elms Estate,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
160093,Elms Estate,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
160093,Elms Estate,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
160093,Elms Estate,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.2
160093,Elms Estate,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.14
160093,Elms Estate,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
160093,Elms Estate,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
160093,Elms Estate,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
160093,Elms Estate,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
160093,Elms Estate,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
160093,Elms Estate,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
160093,Elms Estate,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
160093,Elms Estate,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.34
160093,Elms Estate,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
160093,Elms Estate,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.07
160093,Elms Estate,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,62.2
160093,Elms Estate,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
160093,Elms Estate,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
160093,Elms Estate,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.8
160093,Elms Estate,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,19.1
160093,Elms Estate,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
160093,Elms Estate,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
160093,Elms Estate,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
160093,Elms Estate,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
160093,Elms Estate,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
160093,Elms Estate,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
160093,Elms Estate,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
160093,Elms Estate,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
160093,Elms Estate,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.29
160093,Elms Estate,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.62
160093,Elms Estate,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.55
160093,Elms Estate,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
160093,Elms Estate,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
160093,Elms Estate,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
160093,Elms Estate,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
160093,Elms Estate,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
160093,Elms Estate,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.19
160093,Elms Estate,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.75
160093,Elms Estate,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.91
160093,Elms Estate,2024-01-15T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
160093,Elms Estate,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
160093,Elms Estate,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
160093,Elms Estate,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.0
160093,Elms Estate,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
160093,Elms Estate,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.37
160093,Elms Estate,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.04
160093,Elms Estate,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
160093,Elms Estate,2024-01-15T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
160093,Elms Estate,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
160093,Elms Estate,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
160093,Elms Estate,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
160093,Elms Estate,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
160093,Elms Estate,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
160093,Elms Estate,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.23
160093,Elms Estate,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.26
160093,Elms Estate,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
160093,Elms Estate,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
160093,Elms Estate,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
160093,Elms Estate,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
160093,Elms Estate,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
160093,Elms Estate,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
160093,Elms Estate,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
160093,Elms Estate,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.19
160093,Elms Estate,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.23
160093,Elms Estate,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.94
160093,Elms Estate,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.3
160093,Elms Estate,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
160093,Elms Estate,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
160093,Elms Estate,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.3
160093,Elms Estate,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,19.1
160093,Elms Estate,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
160093,Elms Estate,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
160093,Elms Estate,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
160093,Elms Estate,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
160093,Elms Estate,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
160093,Elms Estate,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
160093,Elms Estate,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
160093,Elms Estate,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
160093,Elms Estate,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.99
160093,Elms Estate,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.28
160093,Elms Estate,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.48
160093,Elms Estate,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
160093,Elms Estate,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
160093,Elms Estate,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
160093,Elms Estate,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
160093,Elms Estate,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.15
160093,Elms Estate,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.13
160093,Elms Estate,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.32
160093,Elms Estate,2024-01-15T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
160093,Elms Estate,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
160093,Elms Estate,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
160093,Elms Estate,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.1
160093,Elms Estate,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
160093,Elms Estate,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
160093,Elms Estate,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.47
160093,Elms Estate,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.62
160093,Elms Estate,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.29
160093,Elms Estate,2024-01-15T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
160093,Elms Estate,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
160093,Elms Estate,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
160093,Elms Estate,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
160093,Elms Estate,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
160093,Elms Estate,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
160093,Elms Estate,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.3
160093,Elms Estate,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.15
160093,Elms Estate,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
160093,Elms Estate,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
160093,Elms Estate,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
160093,Elms Estate,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
160093,Elms Estate,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
160093,Elms Estate,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
160093,Elms Estate,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
160093,Elms Estate,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.68
160093,Elms Estate,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.27
160093,Elms Estate,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.76
160093,Elms Estate,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,60.0
160093,Elms Estate,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
160093,Elms Estate,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
