Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.0
160093,Elms Estate,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,19.1
160093,Elms Estate,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
160093,Elms Estate,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.22
160093,Elms Estate,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
160093,Elms Estate,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
160093,Elms Estate,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160093,Elms Estate,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
160093,Elms Estate,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
160093,Elms Estate,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
160093,Elms Estate,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.59
160093,Elms Estate,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.17
160093,Elms Estate,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.15
160093,Elms Estate,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
160093,Elms Estate,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
160093,Elms Estate,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
160093,Elms Estate,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
160093,Elms Estate,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.28
160093,Elms Estate,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.85
160093,Elms Estate,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.31
160093,Elms Estate,2024-01-15T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.0
160093,Elms Estate,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
160093,Elms Estate,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.8
160093,Elms Estate,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.5
160093,Elms Estate,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
160093,Elms Estate,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
160093,Elms Estate,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.34
160093,Elms Estate,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.96
160093,Elms Estate,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.28
160093,Elms Estate,2024-01-15T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
160093,Elms Estate,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
160093,Elms Estate,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
160093,Elms Estate,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
160093,Elms Estate,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
160093,Elms Estate,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
160093,Elms Estate,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
160093,Elms Estate,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.33
160093,Elms Estate,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.77
160093,Elms Estate,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
160093,Elms Estate,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
160093,Elms Estate,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
160093,Elms Estate,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
160093,Elms Estate,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
160093,Elms Estate,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.25
160093,Elms Estate,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.39
160093,Elms Estate,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.95
160093,Elms Estate,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,56.0
160093,Elms Estate,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
160093,Elms Estate,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
160093,Elms Estate,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.3
160093,Elms Estate,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,19.0
160093,Elms Estate,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
160093,Elms Estate,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.97
160093,Elms Estate,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
160093,Elms Estate,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
160093,Elms Estate,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
160093,Elms Estate,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
160093,Elms Estate,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
160093,Elms Estate,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
160093,Elms Estate,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
160093,Elms Estate,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.34
160093,Elms Estate,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.53
160093,Elms Estate,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,42.31
160093,Elms Estate,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
160093,Elms Estate,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
160093,Elms Estate,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
160093,Elms Estate,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
160093,Elms Estate,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.11
160093,Elms Estate,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.23
160093,Elms Estate,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.82
160093,Elms Estate,2024-01-15T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.9
160093,Elms Estate,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
160093,Elms Estate,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
160093,Elms Estate,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.2
160093,Elms Estate,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
160093,Elms Estate,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
160093,Elms Estate,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.83
160093,Elms Estate,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.79
160093,Elms Estate,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.55
160093,Elms Estate,2024-01-15T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
160093,Elms Estate,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
160093,Elms Estate,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
160093,Elms Estate,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
160093,Elms Estate,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
160093,Elms Estate,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
160093,Elms Estate,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
160093,Elms Estate,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.59
160093,Elms Estate,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.07
160093,Elms Estate,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
160093,Elms Estate,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
160093,Elms Estate,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
160093,Elms Estate,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
160093,Elms Estate,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
160093,Elms Estate,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
160093,Elms Estate,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.6
160093,Elms Estate,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.4
160093,Elms Estate,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.77
160093,Elms Estate,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
160093,Elms Estate,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
160093,Elms Estate,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
160093,Elms Estate,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.6
160093,Elms Estate,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,19.0
160093,Elms Estate,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
160093,Elms Estate,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
160093,Elms Estate,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
160093,Elms Estate,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
160093,Elms Estate,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
160093,Elms Estate,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
160093,Elms Estate,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
160093,Elms Estate,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
160093,Elms Estate,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.86
160093,Elms Estate,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.01
160093,Elms Estate,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.2
160093,Elms Estate,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
160093,Elms Estate,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
160093,Elms Estate,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
160093,Elms Estate,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
160093,Elms Estate,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.12
160093,Elms Estate,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.97
160093,Elms Estate,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.7
160093,Elms Estate,2024-01-15T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
160093,Elms Estate,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
160093,Elms Estate,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.2
160093,Elms Estate,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.4
160093,Elms Estate,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
160093,Elms Estate,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
160093,Elms Estate,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
160093,Elms Estate,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.28
160093,Elms Estate,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.38
160093,Elms Estate,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.49
160093,Elms Estate,2024-01-15T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
160093,Elms Estate,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
160093,Elms Estate,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
160093,Elms Estate,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
160093,Elms Estate,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
160093,Elms Estate,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
160093,Elms Estate,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.32
160093,Elms Estate,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.24
160093,Elms Estate,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.72
160093,Elms Estate,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
160093,Elms Estate,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
160093,Elms Estate,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
160093,Elms Estate,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
160093,Elms Estate,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
160093,Elms Estate,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
160093,Elms Estate,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.89
160093,Elms Estate,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.92
160093,Elms Estate,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.02
160093,Elms Estate,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.7
160093,Elms Estate,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
160093,Elms Estate,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
160093,Elms Estate,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.4
160093,Elms Estate,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,18.9
160093,Elms Estate,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
160093,Elms Estate,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
160093,Elms Estate,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
160093,Elms Estate,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
160093,Elms Estate,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
160093,Elms Estate,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
160093,Elms Estate,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
160093,Elms Estate,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
160093,Elms Estate,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,10.61
160093,Elms Estate,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.52
160093,Elms Estate,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.94
160093,Elms Estate,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,98.7
160093,Elms Estate,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
160093,Elms Estate,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
160093,Elms Estate,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
160093,Elms Estate,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.56
160093,Elms Estate,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.32
160093,Elms Estate,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.1
160093,Elms Estate,2024-01-15T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
160093,Elms Estate,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
160093,Elms Estate,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.0
160093,Elms Estate,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.3
160093,Elms Estate,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
160093,Elms Estate,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
160093,Elms Estate,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
160093,Elms Estate,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.35
160093,Elms Estate,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
160093,Elms Estate,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.61
160093,Elms Estate,2024-01-15T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
160093,Elms Estate,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
160093,Elms Estate,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
160093,Elms Estate,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
160093,Elms Estate,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
160093,Elms Estate,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
160093,Elms Estate,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.28
160093,Elms Estate,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.22
160093,Elms Estate,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
160093,Elms Estate,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
160093,Elms Estate,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
160093,Elms Estate,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
160093,Elms Estate,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
160093,Elms Estate,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
160093,Elms Estate,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.56
160093,Elms Estate,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
160093,Elms Estate,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.99
160093,Elms Estate,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.2
160093,Elms Estate,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
160093,Elms Estate,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
160093,Elms Estate,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.4
160093,Elms Estate,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,18.9
160093,Elms Estate,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
160093,Elms Estate,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
160093,Elms Estate,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
160093,Elms Estate,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
160093,Elms Estate,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
160093,Elms Estate,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
160093,Elms Estate,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
160093,Elms Estate,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
160093,Elms Estate,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,9.72
160093,Elms Estate,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.76
160093,Elms Estate,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.93
160093,Elms Estate,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,107.7
160093,Elms Estate,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
160093,Elms Estate,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
160093,Elms Estate,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
160093,Elms Estate,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.33
160093,Elms Estate,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.66
160093,Elms Estate,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.35
160093,Elms Estate,2024-01-15T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
160093,Elms Estate,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
160093,Elms Estate,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.9
160093,Elms Estate,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.8
160093,Elms Estate,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
160093,Elms Estate,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
160093,Elms Estate,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
160093,Elms Estate,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.7
160093,Elms Estate,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.54
160093,Elms Estate,2024-01-15T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
160093,Elms Estate,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
160093,Elms Estate,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
160093,Elms Estate,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
160093,Elms Estate,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
160093,Elms Estate,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
160093,Elms Estate,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.66
160093,Elms Estate,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.92
160093,Elms Estate,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
160093,Elms Estate,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
160093,Elms Estate,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
160093,Elms Estate,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
160093,Elms Estate,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
160093,Elms Estate,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
160093,Elms Estate,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.56
160093,Elms Estate,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.86
160093,Elms Estate,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.58
160093,Elms Estate,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,57.0
160093,Elms Estate,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
160093,Elms Estate,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
160093,Elms Estate,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.8
160093,Elms Estate,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,18.8
160093,Elms Estate,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
160093,Elms Estate,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
160093,Elms Estate,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
160093,Elms Estate,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
160093,Elms Estate,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
160093,Elms Estate,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
160093,Elms Estate,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
160093,Elms Estate,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
160093,Elms Estate,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
160093,Elms Estate,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.95
160093,Elms Estate,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.88
160093,Elms Estate,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.39
160093,Elms Estate,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
160093,Elms Estate,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
160093,Elms Estate,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
160093,Elms Estate,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
160093,Elms Estate,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.26
160093,Elms Estate,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.53
160093,Elms Estate,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.84
160093,Elms Estate,2024-01-15T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
160093,Elms Estate,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
160093,Elms Estate,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.4
160093,Elms Estate,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.1
160093,Elms Estate,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.79
160093,Elms Estate,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.58
160093,Elms Estate,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.2
160093,Elms Estate,2024-01-15T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
160093,Elms Estate,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
160093,Elms Estate,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
160093,Elms Estate,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
160093,Elms Estate,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
160093,Elms Estate,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
160093,Elms Estate,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.2
160093,Elms Estate,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.75
160093,Elms Estate,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.6
160093,Elms Estate,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
160093,Elms Estate,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
160093,Elms Estate,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
160093,Elms Estate,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
160093,Elms Estate,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
160093,Elms Estate,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
160093,Elms Estate,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.11
160093,Elms Estate,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.26
160093,Elms Estate,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.79
160093,Elms Estate,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,58.7
160093,Elms Estate,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
160093,Elms Estate,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
160093,Elms Estate,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.7
160093,Elms Estate,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,18.8
160093,Elms Estate,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
160093,Elms Estate,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
160093,Elms Estate,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
160093,Elms Estate,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
160093,Elms Estate,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
160093,Elms Estate,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
160093,Elms Estate,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
160093,Elms Estate,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
160093,Elms Estate,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
160093,Elms Estate,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,10.37
160093,Elms Estate,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.12
160093,Elms Estate,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.43
160093,Elms Estate,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,90.1
160093,Elms Estate,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
160093,Elms Estate,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
160093,Elms Estate,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
160093,Elms Estate,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.15
160093,Elms Estate,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.97
160093,Elms Estate,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.8
160093,Elms Estate,2024-01-15T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
160093,Elms Estate,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
160093,Elms Estate,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.5
160093,Elms Estate,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
160093,Elms Estate,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
160093,Elms Estate,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.27
160093,Elms Estate,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.44
160093,Elms Estate,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.9
160093,Elms Estate,2024-01-15T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
160093,Elms Estate,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
160093,Elms Estate,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
160093,Elms Estate,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
160093,Elms Estate,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
160093,Elms Estate,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.03
160093,Elms Estate,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.97
160093,Elms Estate,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
160093,Elms Estate,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
160093,Elms Estate,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
160093,Elms Estate,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
160093,Elms Estate,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
160093,Elms Estate,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
160093,Elms Estate,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.73
160093,Elms Estate,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.47
160093,Elms Estate,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.32
160093,Elms Estate,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,64.2
160093,Elms Estate,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
160093,Elms Estate,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
160093,Elms Estate,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.7
160093,Elms Estate,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,18.8
160093,Elms Estate,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
160093,Elms Estate,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
160093,Elms Estate,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
160093,Elms Estate,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
160093,Elms Estate,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
160093,Elms Estate,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
160093,Elms Estate,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
160093,Elms Estate,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
160093,Elms Estate,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
160093,Elms Estate,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,10.8
160093,Elms Estate,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.92
160093,Elms Estate,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.99
160093,Elms Estate,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,100.8
160093,Elms Estate,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
160093,Elms Estate,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
160093,Elms Estate,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
160093,Elms Estate,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
160093,Elms Estate,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.25
160093,Elms Estate,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.63
160093,Elms Estate,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.84
160093,Elms Estate,2024-01-15T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
160093,Elms Estate,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
160093,Elms Estate,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.4
160093,Elms Estate,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.2
160093,Elms Estate,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.17
160093,Elms Estate,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.41
160093,Elms Estate,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.88
160093,Elms Estate,2024-01-15T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
160093,Elms Estate,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
160093,Elms Estate,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
160093,Elms Estate,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
160093,Elms Estate,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
160093,Elms Estate,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.58
160093,Elms Estate,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.19
160093,Elms Estate,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.68
160093,Elms Estate,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
160093,Elms Estate,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
160093,Elms Estate,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
160093,Elms Estate,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
160093,Elms Estate,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
160093,Elms Estate,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
160093,Elms Estate,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.96
160093,Elms Estate,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.62
160093,Elms Estate,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.77
160093,Elms Estate,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
160093,Elms Estate,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
160093,Elms Estate,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
160093,Elms Estate,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.0
160093,Elms Estate,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,18.8
160093,Elms Estate,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
160093,Elms Estate,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
160093,Elms Estate,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
160093,Elms Estate,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
160093,Elms Estate,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
160093,Elms Estate,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
160093,Elms Estate,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
160093,Elms Estate,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
160093,Elms Estate,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
160093,Elms Estate,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,9.97
160093,Elms Estate,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.85
160093,Elms Estate,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.18
160093,Elms Estate,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
160093,Elms Estate,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
160093,Elms Estate,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
160093,Elms Estate,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
160093,Elms Estate,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
160093,Elms Estate,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.67
160093,Elms Estate,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.53
160093,Elms Estate,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.68
160093,Elms Estate,2024-01-15T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
160093,Elms Estate,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
160093,Elms Estate,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.8
160093,Elms Estate,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.2
160093,Elms Estate,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.82
160093,Elms Estate,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.56
160093,Elms Estate,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.34
160093,Elms Estate,2024-01-15T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
160093,Elms Estate,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
160093,Elms Estate,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
160093,Elms Estate,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
160093,Elms Estate,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
160093,Elms Estate,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.73
160093,Elms Estate,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.5
160093,Elms Estate,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
160093,Elms Estate,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
160093,Elms Estate,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
160093,Elms Estate,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
160093,Elms Estate,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
160093,Elms Estate,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
160093,Elms Estate,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.02
160093,Elms Estate,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
160093,Elms Estate,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.75
160093,Elms Estate,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.7
160093,Elms Estate,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
160093,Elms Estate,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
160093,Elms Estate,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.1
160093,Elms Estate,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,18.7
160093,Elms Estate,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
160093,Elms Estate,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
160093,Elms Estate,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
160093,Elms Estate,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
160093,Elms Estate,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
160093,Elms Estate,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
160093,Elms Estate,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
160093,Elms Estate,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
160093,Elms Estate,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
160093,Elms Estate,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,10.27
160093,Elms Estate,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.38
160093,Elms Estate,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.28
160093,Elms Estate,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,91.8
160093,Elms Estate,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
160093,Elms Estate,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
160093,Elms Estate,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
160093,Elms Estate,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.74
160093,Elms Estate,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.18
160093,Elms Estate,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.87
160093,Elms Estate,2024-01-15T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
160093,Elms Estate,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
160093,Elms Estate,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.1
160093,Elms Estate,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.9
160093,Elms Estate,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
160093,Elms Estate,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.01
160093,Elms Estate,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.41
160093,Elms Estate,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.71
160093,Elms Estate,2024-01-15T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
160093,Elms Estate,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
160093,Elms Estate,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
160093,Elms Estate,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
160093,Elms Estate,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.85
160093,Elms Estate,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.62
160093,Elms Estate,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.24
160093,Elms Estate,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
160093,Elms Estate,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
160093,Elms Estate,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
160093,Elms Estate,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
160093,Elms Estate,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
160093,Elms Estate,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
