Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.63
160093,Elms Estate,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.78
160093,Elms Estate,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.39
160093,Elms Estate,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.9
160093,Elms Estate,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
160093,Elms Estate,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
160093,Elms Estate,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.6
160093,Elms Estate,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,18.7
160093,Elms Estate,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
160093,Elms Estate,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
160093,Elms Estate,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
160093,Elms Estate,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
160093,Elms Estate,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
160093,Elms Estate,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
160093,Elms Estate,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
160093,Elms Estate,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
160093,Elms Estate,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.25
160093,Elms Estate,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
160093,Elms Estate,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.21
160093,Elms Estate,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
160093,Elms Estate,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
160093,Elms Estate,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
160093,Elms Estate,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
160093,Elms Estate,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
160093,Elms Estate,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.41
160093,Elms Estate,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.22
160093,Elms Estate,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.29
160093,Elms Estate,2024-01-15T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
160093,Elms Estate,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
160093,Elms Estate,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
160093,Elms Estate,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
160093,Elms Estate,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
160093,Elms Estate,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.03
160093,Elms Estate,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.55
160093,Elms Estate,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
160093,Elms Estate,2024-01-15T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
160093,Elms Estate,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
160093,Elms Estate,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
160093,Elms Estate,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
160093,Elms Estate,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
160093,Elms Estate,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
160093,Elms Estate,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.92
160093,Elms Estate,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.23
160093,Elms Estate,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
160093,Elms Estate,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
160093,Elms Estate,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
160093,Elms Estate,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
160093,Elms Estate,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
160093,Elms Estate,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
160093,Elms Estate,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.95
160093,Elms Estate,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.98
160093,Elms Estate,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.53
160093,Elms Estate,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,63.1
160093,Elms Estate,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
160093,Elms Estate,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
160093,Elms Estate,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.8
160093,Elms Estate,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,18.7
160093,Elms Estate,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
160093,Elms Estate,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
160093,Elms Estate,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
160093,Elms Estate,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
160093,Elms Estate,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
160093,Elms Estate,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
160093,Elms Estate,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
160093,Elms Estate,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
160093,Elms Estate,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.33
160093,Elms Estate,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.67
160093,Elms Estate,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.51
160093,Elms Estate,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
160093,Elms Estate,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
160093,Elms Estate,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
160093,Elms Estate,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
160093,Elms Estate,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
160093,Elms Estate,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.88
160093,Elms Estate,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.91
160093,Elms Estate,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.69
160093,Elms Estate,2024-01-15T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
160093,Elms Estate,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
160093,Elms Estate,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.3
160093,Elms Estate,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
160093,Elms Estate,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
160093,Elms Estate,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.77
160093,Elms Estate,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.84
160093,Elms Estate,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
160093,Elms Estate,2024-01-15T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
160093,Elms Estate,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
160093,Elms Estate,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
160093,Elms Estate,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
160093,Elms Estate,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.26
160093,Elms Estate,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
160093,Elms Estate,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.21
160093,Elms Estate,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
160093,Elms Estate,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
160093,Elms Estate,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
160093,Elms Estate,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
160093,Elms Estate,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
160093,Elms Estate,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
160093,Elms Estate,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.96
160093,Elms Estate,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.36
160093,Elms Estate,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.26
160093,Elms Estate,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.2
160093,Elms Estate,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
160093,Elms Estate,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
160093,Elms Estate,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.4
160093,Elms Estate,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,18.6
160093,Elms Estate,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
160093,Elms Estate,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
160093,Elms Estate,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
160093,Elms Estate,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
160093,Elms Estate,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
160093,Elms Estate,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
160093,Elms Estate,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
160093,Elms Estate,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
160093,Elms Estate,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.86
160093,Elms Estate,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.79
160093,Elms Estate,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.66
160093,Elms Estate,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
160093,Elms Estate,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
160093,Elms Estate,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
160093,Elms Estate,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
160093,Elms Estate,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.95
160093,Elms Estate,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.82
160093,Elms Estate,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.43
160093,Elms Estate,2024-01-15T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
160093,Elms Estate,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
160093,Elms Estate,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.2
160093,Elms Estate,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.4
160093,Elms Estate,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.51
160093,Elms Estate,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.3
160093,Elms Estate,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
160093,Elms Estate,2024-01-15T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
160093,Elms Estate,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
160093,Elms Estate,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
160093,Elms Estate,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
160093,Elms Estate,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
160093,Elms Estate,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.8
160093,Elms Estate,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.11
160093,Elms Estate,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
160093,Elms Estate,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
160093,Elms Estate,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
160093,Elms Estate,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
160093,Elms Estate,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
160093,Elms Estate,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
160093,Elms Estate,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.61
160093,Elms Estate,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.83
160093,Elms Estate,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.51
160093,Elms Estate,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
160093,Elms Estate,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
160093,Elms Estate,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
160093,Elms Estate,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.2
160093,Elms Estate,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,18.6
160093,Elms Estate,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
160093,Elms Estate,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
160093,Elms Estate,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
160093,Elms Estate,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
160093,Elms Estate,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
160093,Elms Estate,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
160093,Elms Estate,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
160093,Elms Estate,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
160093,Elms Estate,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
160093,Elms Estate,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.1
160093,Elms Estate,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.75
160093,Elms Estate,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.2
160093,Elms Estate,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
160093,Elms Estate,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
160093,Elms Estate,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
160093,Elms Estate,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
160093,Elms Estate,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.1
160093,Elms Estate,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.6
160093,Elms Estate,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.33
160093,Elms Estate,2024-01-15T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
160093,Elms Estate,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
160093,Elms Estate,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.0
160093,Elms Estate,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.9
160093,Elms Estate,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
160093,Elms Estate,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.8
160093,Elms Estate,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.92
160093,Elms Estate,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
160093,Elms Estate,2024-01-15T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
160093,Elms Estate,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
160093,Elms Estate,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
160093,Elms Estate,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
160093,Elms Estate,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
160093,Elms Estate,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
160093,Elms Estate,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
160093,Elms Estate,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.76
160093,Elms Estate,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
160093,Elms Estate,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
160093,Elms Estate,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
160093,Elms Estate,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
160093,Elms Estate,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
160093,Elms Estate,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.84
160093,Elms Estate,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
160093,Elms Estate,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.69
160093,Elms Estate,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.3
160093,Elms Estate,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
160093,Elms Estate,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
160093,Elms Estate,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.0
160093,Elms Estate,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,18.6
160093,Elms Estate,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
160093,Elms Estate,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
160093,Elms Estate,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
160093,Elms Estate,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
160093,Elms Estate,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
160093,Elms Estate,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
160093,Elms Estate,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
160093,Elms Estate,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
160093,Elms Estate,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
160093,Elms Estate,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,7.9
160093,Elms Estate,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.46
160093,Elms Estate,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.95
160093,Elms Estate,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
160093,Elms Estate,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
160093,Elms Estate,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
160093,Elms Estate,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
160093,Elms Estate,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.51
160093,Elms Estate,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.81
160093,Elms Estate,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.08
160093,Elms Estate,2024-01-15T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
160093,Elms Estate,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
160093,Elms Estate,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.7
160093,Elms Estate,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.9
160093,Elms Estate,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
160093,Elms Estate,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.73
160093,Elms Estate,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.7
160093,Elms Estate,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.42
160093,Elms Estate,2024-01-15T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
160093,Elms Estate,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
160093,Elms Estate,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
160093,Elms Estate,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
160093,Elms Estate,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
160093,Elms Estate,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.57
160093,Elms Estate,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.48
160093,Elms Estate,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
160093,Elms Estate,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
160093,Elms Estate,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
160093,Elms Estate,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
160093,Elms Estate,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
160093,Elms Estate,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
160093,Elms Estate,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
160093,Elms Estate,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.86
160093,Elms Estate,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
160093,Elms Estate,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.87
160093,Elms Estate,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
160093,Elms Estate,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
160093,Elms Estate,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
160093,Elms Estate,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.4
160093,Elms Estate,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,18.6
160093,Elms Estate,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
160093,Elms Estate,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
160093,Elms Estate,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
160093,Elms Estate,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
160093,Elms Estate,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
160093,Elms Estate,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
160093,Elms Estate,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
160093,Elms Estate,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
160093,Elms Estate,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.44
160093,Elms Estate,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.89
160093,Elms Estate,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.85
160093,Elms Estate,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
160093,Elms Estate,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
160093,Elms Estate,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
160093,Elms Estate,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
160093,Elms Estate,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.89
160093,Elms Estate,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.73
160093,Elms Estate,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.93
160093,Elms Estate,2024-01-15T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
160093,Elms Estate,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
160093,Elms Estate,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.1
160093,Elms Estate,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.1
160093,Elms Estate,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
160093,Elms Estate,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.44
160093,Elms Estate,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.27
160093,Elms Estate,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
160093,Elms Estate,2024-01-15T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
160093,Elms Estate,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
160093,Elms Estate,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
160093,Elms Estate,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
160093,Elms Estate,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.15
160093,Elms Estate,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.48
160093,Elms Estate,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.73
160093,Elms Estate,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
160093,Elms Estate,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
160093,Elms Estate,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
160093,Elms Estate,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
160093,Elms Estate,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
160093,Elms Estate,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
160093,Elms Estate,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.55
160093,Elms Estate,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.46
160093,Elms Estate,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.69
160093,Elms Estate,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
160093,Elms Estate,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
160093,Elms Estate,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
160093,Elms Estate,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
160093,Elms Estate,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,18.7
160093,Elms Estate,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
160093,Elms Estate,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
160093,Elms Estate,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
160093,Elms Estate,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
160093,Elms Estate,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
160093,Elms Estate,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
160093,Elms Estate,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
160093,Elms Estate,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
160093,Elms Estate,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
160093,Elms Estate,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.03
160093,Elms Estate,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.94
160093,Elms Estate,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.94
160093,Elms Estate,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
160093,Elms Estate,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
160093,Elms Estate,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
160093,Elms Estate,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
160093,Elms Estate,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.52
160093,Elms Estate,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.27
160093,Elms Estate,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.18
160093,Elms Estate,2024-01-15T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
160093,Elms Estate,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
160093,Elms Estate,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
160093,Elms Estate,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.5
160093,Elms Estate,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
160093,Elms Estate,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.22
160093,Elms Estate,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.08
160093,Elms Estate,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
160093,Elms Estate,2024-01-15T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
160093,Elms Estate,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
160093,Elms Estate,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
160093,Elms Estate,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
160093,Elms Estate,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.77
160093,Elms Estate,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.35
160093,Elms Estate,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
160093,Elms Estate,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
160093,Elms Estate,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
160093,Elms Estate,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
160093,Elms Estate,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
160093,Elms Estate,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
160093,Elms Estate,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
160093,Elms Estate,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
160093,Elms Estate,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.98
160093,Elms Estate,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.64
160093,Elms Estate,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.95
160093,Elms Estate,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
160093,Elms Estate,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
160093,Elms Estate,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
160093,Elms Estate,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
160093,Elms Estate,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,18.7
160093,Elms Estate,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
160093,Elms Estate,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
160093,Elms Estate,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
160093,Elms Estate,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
160093,Elms Estate,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
160093,Elms Estate,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
160093,Elms Estate,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
160093,Elms Estate,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
160093,Elms Estate,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
160093,Elms Estate,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.5
160093,Elms Estate,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.35
160093,Elms Estate,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.57
160093,Elms Estate,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
160093,Elms Estate,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
160093,Elms Estate,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
160093,Elms Estate,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
160093,Elms Estate,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.74
160093,Elms Estate,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.53
160093,Elms Estate,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.92
160093,Elms Estate,2024-01-15T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
160093,Elms Estate,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
160093,Elms Estate,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
160093,Elms Estate,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.2
160093,Elms Estate,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
160093,Elms Estate,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.17
160093,Elms Estate,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.88
160093,Elms Estate,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
160093,Elms Estate,2024-01-15T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
160093,Elms Estate,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
160093,Elms Estate,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
160093,Elms Estate,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
160093,Elms Estate,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.82
160093,Elms Estate,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.27
160093,Elms Estate,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.96
160093,Elms Estate,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
160093,Elms Estate,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
160093,Elms Estate,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
160093,Elms Estate,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
160093,Elms Estate,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
160093,Elms Estate,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
160093,Elms Estate,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.92
160093,Elms Estate,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
160093,Elms Estate,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.16
160093,Elms Estate,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
160093,Elms Estate,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
160093,Elms Estate,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
160093,Elms Estate,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
160093,Elms Estate,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,18.8
160093,Elms Estate,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
160093,Elms Estate,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
160093,Elms Estate,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
160093,Elms Estate,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
160093,Elms Estate,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
160093,Elms Estate,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
160093,Elms Estate,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
160093,Elms Estate,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
160093,Elms Estate,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.65
160093,Elms Estate,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.8
160093,Elms Estate,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.74
160093,Elms Estate,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
160093,Elms Estate,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
160093,Elms Estate,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
160093,Elms Estate,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
160093,Elms Estate,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.89
160093,Elms Estate,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.41
160093,Elms Estate,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.63
160093,Elms Estate,2024-01-15T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
160093,Elms Estate,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.7
160093,Elms Estate,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
160093,Elms Estate,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
160093,Elms Estate,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.17
160093,Elms Estate,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.2
160093,Elms Estate,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.75
160093,Elms Estate,2024-01-15T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
160093,Elms Estate,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
160093,Elms Estate,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
160093,Elms Estate,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
160093,Elms Estate,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
160093,Elms Estate,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.33
160093,Elms Estate,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.28
160093,Elms Estate,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.6
160093,Elms Estate,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
160093,Elms Estate,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
160093,Elms Estate,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
160093,Elms Estate,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
160093,Elms Estate,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
160093,Elms Estate,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
160093,Elms Estate,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.49
160093,Elms Estate,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.5
160093,Elms Estate,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.59
160093,Elms Estate,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
160093,Elms Estate,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
160093,Elms Estate,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
160093,Elms Estate,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
160093,Elms Estate,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,18.8
160093,Elms Estate,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
160093,Elms Estate,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
160093,Elms Estate,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
160093,Elms Estate,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
160093,Elms Estate,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
160093,Elms Estate,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
160093,Elms Estate,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
160093,Elms Estate,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
160093,Elms Estate,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
160093,Elms Estate,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.88
160093,Elms Estate,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.39
160093,Elms Estate,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.57
160093,Elms Estate,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
160093,Elms Estate,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
160093,Elms Estate,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
160093,Elms Estate,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
160093,Elms Estate,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.5
160093,Elms Estate,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
160093,Elms Estate,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.2
160093,Elms Estate,2024-01-15T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
160093,Elms Estate,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
160093,Elms Estate,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
160093,Elms Estate,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.1
160093,Elms Estate,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.22
160093,Elms Estate,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.58
160093,Elms Estate,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
160093,Elms Estate,2024-01-15T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
160093,Elms Estate,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
160093,Elms Estate,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
160093,Elms Estate,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
160093,Elms Estate,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
160093,Elms Estate,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.35
160093,Elms Estate,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
160093,Elms Estate,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
160093,Elms Estate,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
