Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
160093,Elms Estate,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
160093,Elms Estate,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
160093,Elms Estate,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.82
160093,Elms Estate,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.36
160093,Elms Estate,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.49
160093,Elms Estate,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
160093,Elms Estate,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
160093,Elms Estate,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
160093,Elms Estate,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
160093,Elms Estate,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,18.8
160093,Elms Estate,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
160093,Elms Estate,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
160093,Elms Estate,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
160093,Elms Estate,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
160093,Elms Estate,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
160093,Elms Estate,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
160093,Elms Estate,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
160093,Elms Estate,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
160093,Elms Estate,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
160093,Elms Estate,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.11
160093,Elms Estate,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.77
160093,Elms Estate,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.43
160093,Elms Estate,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
160093,Elms Estate,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
160093,Elms Estate,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
160093,Elms Estate,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
160093,Elms Estate,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.34
160093,Elms Estate,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.09
160093,Elms Estate,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.07
160093,Elms Estate,2024-01-15T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
160093,Elms Estate,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
160093,Elms Estate,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
160093,Elms Estate,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.7
160093,Elms Estate,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
160093,Elms Estate,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
160093,Elms Estate,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.25
160093,Elms Estate,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.95
160093,Elms Estate,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
160093,Elms Estate,2024-01-15T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
160093,Elms Estate,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
160093,Elms Estate,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
160093,Elms Estate,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
160093,Elms Estate,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.56
160093,Elms Estate,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.39
160093,Elms Estate,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.71
160093,Elms Estate,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
160093,Elms Estate,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
160093,Elms Estate,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
160093,Elms Estate,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
160093,Elms Estate,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
160093,Elms Estate,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
160093,Elms Estate,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
160093,Elms Estate,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.75
160093,Elms Estate,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
160093,Elms Estate,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.03
160093,Elms Estate,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
160093,Elms Estate,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
160093,Elms Estate,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
160093,Elms Estate,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
160093,Elms Estate,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,18.8
160093,Elms Estate,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
160093,Elms Estate,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
160093,Elms Estate,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
160093,Elms Estate,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
160093,Elms Estate,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
160093,Elms Estate,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
160093,Elms Estate,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
160093,Elms Estate,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
160093,Elms Estate,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
160093,Elms Estate,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.9
160093,Elms Estate,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.23
160093,Elms Estate,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.05
160093,Elms Estate,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
160093,Elms Estate,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
160093,Elms Estate,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
160093,Elms Estate,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
160093,Elms Estate,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.63
160093,Elms Estate,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.31
160093,Elms Estate,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.18
160093,Elms Estate,2024-01-15T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
160093,Elms Estate,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
160093,Elms Estate,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
160093,Elms Estate,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
160093,Elms Estate,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
160093,Elms Estate,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.61
160093,Elms Estate,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.55
160093,Elms Estate,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.31
160093,Elms Estate,2024-01-15T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
160093,Elms Estate,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
160093,Elms Estate,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
160093,Elms Estate,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
160093,Elms Estate,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.27
160093,Elms Estate,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.31
160093,Elms Estate,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.47
160093,Elms Estate,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
160093,Elms Estate,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
160093,Elms Estate,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
160093,Elms Estate,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
160093,Elms Estate,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
160093,Elms Estate,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
160093,Elms Estate,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
160093,Elms Estate,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.53
160093,Elms Estate,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.76
160093,Elms Estate,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.81
160093,Elms Estate,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
160093,Elms Estate,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
160093,Elms Estate,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
160093,Elms Estate,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
160093,Elms Estate,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,18.8
160093,Elms Estate,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
160093,Elms Estate,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
160093,Elms Estate,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
160093,Elms Estate,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
160093,Elms Estate,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
160093,Elms Estate,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
160093,Elms Estate,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
160093,Elms Estate,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
160093,Elms Estate,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.03
160093,Elms Estate,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.93
160093,Elms Estate,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.77
160093,Elms Estate,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
160093,Elms Estate,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
160093,Elms Estate,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
160093,Elms Estate,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
160093,Elms Estate,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.87
160093,Elms Estate,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.37
160093,Elms Estate,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.32
160093,Elms Estate,2024-01-15T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
160093,Elms Estate,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
160093,Elms Estate,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
160093,Elms Estate,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
160093,Elms Estate,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
160093,Elms Estate,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
160093,Elms Estate,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.28
160093,Elms Estate,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.85
160093,Elms Estate,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
160093,Elms Estate,2024-01-15T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
160093,Elms Estate,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
160093,Elms Estate,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
160093,Elms Estate,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
160093,Elms Estate,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.92
160093,Elms Estate,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.42
160093,Elms Estate,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.06
160093,Elms Estate,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
160093,Elms Estate,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
160093,Elms Estate,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
160093,Elms Estate,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
160093,Elms Estate,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
160093,Elms Estate,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
160093,Elms Estate,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.12
160093,Elms Estate,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
160093,Elms Estate,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.48
160093,Elms Estate,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
160093,Elms Estate,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
160093,Elms Estate,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
160093,Elms Estate,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
160093,Elms Estate,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,18.8
160093,Elms Estate,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
160093,Elms Estate,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
160093,Elms Estate,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
160093,Elms Estate,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
160093,Elms Estate,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
160093,Elms Estate,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
160093,Elms Estate,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
160093,Elms Estate,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
160093,Elms Estate,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
160093,Elms Estate,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.2
160093,Elms Estate,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.71
160093,Elms Estate,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.25
160093,Elms Estate,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
160093,Elms Estate,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
160093,Elms Estate,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
160093,Elms Estate,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
160093,Elms Estate,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.49
160093,Elms Estate,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.49
160093,Elms Estate,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.85
160093,Elms Estate,2024-01-15T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
160093,Elms Estate,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
160093,Elms Estate,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
160093,Elms Estate,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.5
160093,Elms Estate,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
160093,Elms Estate,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.51
160093,Elms Estate,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.33
160093,Elms Estate,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
160093,Elms Estate,2024-01-15T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
160093,Elms Estate,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
160093,Elms Estate,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
160093,Elms Estate,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
160093,Elms Estate,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.6
160093,Elms Estate,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
160093,Elms Estate,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.1
160093,Elms Estate,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
160093,Elms Estate,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
160093,Elms Estate,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
160093,Elms Estate,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
160093,Elms Estate,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
160093,Elms Estate,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
160093,Elms Estate,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
160093,Elms Estate,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.16
160093,Elms Estate,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
160093,Elms Estate,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.76
160093,Elms Estate,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
160093,Elms Estate,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
160093,Elms Estate,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
160093,Elms Estate,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
160093,Elms Estate,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,18.8
160093,Elms Estate,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
160093,Elms Estate,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
160093,Elms Estate,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
160093,Elms Estate,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
160093,Elms Estate,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
160093,Elms Estate,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
160093,Elms Estate,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
160093,Elms Estate,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
160093,Elms Estate,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.76
160093,Elms Estate,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.34
160093,Elms Estate,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.73
160093,Elms Estate,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
160093,Elms Estate,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
160093,Elms Estate,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
160093,Elms Estate,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
160093,Elms Estate,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.01
160093,Elms Estate,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
160093,Elms Estate,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.55
160093,Elms Estate,2024-01-15T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
160093,Elms Estate,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
160093,Elms Estate,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
160093,Elms Estate,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.5
160093,Elms Estate,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
160093,Elms Estate,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.38
160093,Elms Estate,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.38
160093,Elms Estate,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
160093,Elms Estate,2024-01-15T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
160093,Elms Estate,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
160093,Elms Estate,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
160093,Elms Estate,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
160093,Elms Estate,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.12
160093,Elms Estate,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.83
160093,Elms Estate,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
160093,Elms Estate,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
160093,Elms Estate,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
160093,Elms Estate,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
160093,Elms Estate,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
160093,Elms Estate,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
160093,Elms Estate,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
160093,Elms Estate,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
160093,Elms Estate,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.35
160093,Elms Estate,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.17
160093,Elms Estate,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.94
160093,Elms Estate,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
160093,Elms Estate,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
160093,Elms Estate,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
160093,Elms Estate,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
160093,Elms Estate,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,18.9
160093,Elms Estate,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
160093,Elms Estate,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
160093,Elms Estate,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
160093,Elms Estate,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
160093,Elms Estate,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
160093,Elms Estate,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
160093,Elms Estate,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
160093,Elms Estate,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
160093,Elms Estate,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.86
160093,Elms Estate,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.85
160093,Elms Estate,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.54
160093,Elms Estate,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
160093,Elms Estate,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
160093,Elms Estate,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
160093,Elms Estate,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
160093,Elms Estate,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.26
160093,Elms Estate,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.52
160093,Elms Estate,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.39
160093,Elms Estate,2024-01-15T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
160093,Elms Estate,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
160093,Elms Estate,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
160093,Elms Estate,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.9
160093,Elms Estate,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
160093,Elms Estate,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.87
160093,Elms Estate,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.88
160093,Elms Estate,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
160093,Elms Estate,2024-01-15T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
160093,Elms Estate,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
160093,Elms Estate,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
160093,Elms Estate,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
160093,Elms Estate,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.87
160093,Elms Estate,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.79
160093,Elms Estate,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.76
160093,Elms Estate,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
160093,Elms Estate,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
160093,Elms Estate,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
160093,Elms Estate,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
160093,Elms Estate,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
160093,Elms Estate,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
160093,Elms Estate,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.4
160093,Elms Estate,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.01
160093,Elms Estate,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
160093,Elms Estate,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
160093,Elms Estate,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
160093,Elms Estate,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
160093,Elms Estate,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
160093,Elms Estate,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,18.9
160093,Elms Estate,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
160093,Elms Estate,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
160093,Elms Estate,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
160093,Elms Estate,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
160093,Elms Estate,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
160093,Elms Estate,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
160093,Elms Estate,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
160093,Elms Estate,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
160093,Elms Estate,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
160093,Elms Estate,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.41
160093,Elms Estate,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.21
160093,Elms Estate,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.28
160093,Elms Estate,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
160093,Elms Estate,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
160093,Elms Estate,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
160093,Elms Estate,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
160093,Elms Estate,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
160093,Elms Estate,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.23
160093,Elms Estate,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.57
160093,Elms Estate,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.95
160093,Elms Estate,2024-01-15T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
160093,Elms Estate,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
160093,Elms Estate,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
160093,Elms Estate,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
160093,Elms Estate,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.45
160093,Elms Estate,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.95
160093,Elms Estate,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
160093,Elms Estate,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
160093,Elms Estate,2024-01-15T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
160093,Elms Estate,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
160093,Elms Estate,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
160093,Elms Estate,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
160093,Elms Estate,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
160093,Elms Estate,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
160093,Elms Estate,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.39
160093,Elms Estate,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
160093,Elms Estate,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
160093,Elms Estate,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
160093,Elms Estate,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
160093,Elms Estate,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
160093,Elms Estate,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
160093,Elms Estate,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
160093,Elms Estate,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.96
160093,Elms Estate,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
160093,Elms Estate,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.44
160093,Elms Estate,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
160093,Elms Estate,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
160093,Elms Estate,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
160093,Elms Estate,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
160093,Elms Estate,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,18.9
160093,Elms Estate,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
160093,Elms Estate,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
160093,Elms Estate,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
160093,Elms Estate,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
160093,Elms Estate,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
160093,Elms Estate,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
160093,Elms Estate,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
160093,Elms Estate,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
160093,Elms Estate,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.15
160093,Elms Estate,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.69
160093,Elms Estate,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.91
160093,Elms Estate,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
160093,Elms Estate,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
160093,Elms Estate,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
160093,Elms Estate,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
160093,Elms Estate,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.32
160093,Elms Estate,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.65
160093,Elms Estate,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.49
160093,Elms Estate,2024-01-15T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
160093,Elms Estate,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
160093,Elms Estate,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
160093,Elms Estate,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
160093,Elms Estate,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
160093,Elms Estate,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.09
160093,Elms Estate,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.15
160093,Elms Estate,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
160093,Elms Estate,2024-01-15T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
160093,Elms Estate,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
160093,Elms Estate,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
160093,Elms Estate,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
160093,Elms Estate,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
160093,Elms Estate,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.46
160093,Elms Estate,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.28
160093,Elms Estate,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
160093,Elms Estate,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
160093,Elms Estate,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
160093,Elms Estate,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
160093,Elms Estate,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
160093,Elms Estate,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
160093,Elms Estate,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
160093,Elms Estate,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.64
160093,Elms Estate,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.9
160093,Elms Estate,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.17
160093,Elms Estate,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
160093,Elms Estate,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
160093,Elms Estate,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
160093,Elms Estate,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
160093,Elms Estate,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,18.9
160093,Elms Estate,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
160093,Elms Estate,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
160093,Elms Estate,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
160093,Elms Estate,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
160093,Elms Estate,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
160093,Elms Estate,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
160093,Elms Estate,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
160093,Elms Estate,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
160093,Elms Estate,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.83
160093,Elms Estate,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.15
160093,Elms Estate,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.58
160093,Elms Estate,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
160093,Elms Estate,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
160093,Elms Estate,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
160093,Elms Estate,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
160093,Elms Estate,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.22
160093,Elms Estate,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.38
160093,Elms Estate,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.88
160093,Elms Estate,2024-01-15T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
160093,Elms Estate,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
160093,Elms Estate,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
160093,Elms Estate,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.7
160093,Elms Estate,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
160093,Elms Estate,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.14
160093,Elms Estate,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.29
160093,Elms Estate,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.1
160093,Elms Estate,2024-01-15T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
160093,Elms Estate,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
160093,Elms Estate,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
160093,Elms Estate,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
160093,Elms Estate,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
160093,Elms Estate,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.85
160093,Elms Estate,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.23
160093,Elms Estate,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
160093,Elms Estate,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
160093,Elms Estate,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
160093,Elms Estate,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
160093,Elms Estate,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
160093,Elms Estate,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
160093,Elms Estate,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
160093,Elms Estate,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.85
160093,Elms Estate,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.24
160093,Elms Estate,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.82
160093,Elms Estate,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
160093,Elms Estate,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
160093,Elms Estate,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
160093,Elms Estate,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
160093,Elms Estate,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,18.9
160093,Elms Estate,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
160093,Elms Estate,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
160093,Elms Estate,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
160093,Elms Estate,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
160093,Elms Estate,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
160093,Elms Estate,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
160093,Elms Estate,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
160093,Elms Estate,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
160093,Elms Estate,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.93
160093,Elms Estate,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.77
160093,Elms Estate,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.83
160093,Elms Estate,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
160093,Elms Estate,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
160093,Elms Estate,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
160093,Elms Estate,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
160093,Elms Estate,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.45
160093,Elms Estate,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.71
160093,Elms Estate,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.53
160093,Elms Estate,2024-01-15T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
160093,Elms Estate,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
160093,Elms Estate,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
160093,Elms Estate,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.1
160093,Elms Estate,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
160093,Elms Estate,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.09
160093,Elms Estate,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.25
160093,Elms Estate,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
160093,Elms Estate,2024-01-15T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
160093,Elms Estate,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
160093,Elms Estate,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
160093,Elms Estate,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
160093,Elms Estate,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
