Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
160093,Elms Estate,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.71
160093,Elms Estate,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.55
160093,Elms Estate,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
160093,Elms Estate,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
160093,Elms Estate,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
160093,Elms Estate,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
160093,Elms Estate,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
160093,Elms Estate,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
160093,Elms Estate,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
160093,Elms Estate,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.69
160093,Elms Estate,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.62
160093,Elms Estate,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.87
160093,Elms Estate,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
160093,Elms Estate,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
160093,Elms Estate,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
160093,Elms Estate,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
160093,Elms Estate,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,19.0
160093,Elms Estate,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
160093,Elms Estate,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
160093,Elms Estate,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
160093,Elms Estate,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
160093,Elms Estate,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
160093,Elms Estate,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
160093,Elms Estate,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
160093,Elms Estate,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
160093,Elms Estate,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.04
160093,Elms Estate,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.28
160093,Elms Estate,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.82
160093,Elms Estate,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
160093,Elms Estate,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
160093,Elms Estate,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
160093,Elms Estate,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
160093,Elms Estate,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.01
160093,Elms Estate,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.26
160093,Elms Estate,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.6
160093,Elms Estate,2024-01-15T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
160093,Elms Estate,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
160093,Elms Estate,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
160093,Elms Estate,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
160093,Elms Estate,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
160093,Elms Estate,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.16
160093,Elms Estate,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.29
160093,Elms Estate,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
160093,Elms Estate,2024-01-15T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
160093,Elms Estate,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
160093,Elms Estate,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
160093,Elms Estate,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
160093,Elms Estate,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.63
160093,Elms Estate,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.41
160093,Elms Estate,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.34
160093,Elms Estate,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
160093,Elms Estate,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
160093,Elms Estate,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
160093,Elms Estate,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
160093,Elms Estate,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
160093,Elms Estate,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.49
160093,Elms Estate,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
160093,Elms Estate,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.54
160093,Elms Estate,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
160093,Elms Estate,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.2
160093,Elms Estate,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
160093,Elms Estate,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
160093,Elms Estate,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
160093,Elms Estate,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
160093,Elms Estate,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,19.0
160093,Elms Estate,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
160093,Elms Estate,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
160093,Elms Estate,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
160093,Elms Estate,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
160093,Elms Estate,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
160093,Elms Estate,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
160093,Elms Estate,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
160093,Elms Estate,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
160093,Elms Estate,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.34
160093,Elms Estate,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.66
160093,Elms Estate,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.96
160093,Elms Estate,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
160093,Elms Estate,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
160093,Elms Estate,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
160093,Elms Estate,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
160093,Elms Estate,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.99
160093,Elms Estate,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.19
160093,Elms Estate,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.78
160093,Elms Estate,2024-01-15T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
160093,Elms Estate,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
160093,Elms Estate,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
160093,Elms Estate,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
160093,Elms Estate,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
160093,Elms Estate,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.96
160093,Elms Estate,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.85
160093,Elms Estate,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
160093,Elms Estate,2024-01-15T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
160093,Elms Estate,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
160093,Elms Estate,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
160093,Elms Estate,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
160093,Elms Estate,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
160093,Elms Estate,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.82
160093,Elms Estate,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.75
160093,Elms Estate,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
160093,Elms Estate,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
160093,Elms Estate,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
160093,Elms Estate,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
160093,Elms Estate,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
160093,Elms Estate,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.58
160093,Elms Estate,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
160093,Elms Estate,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
160093,Elms Estate,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.24
160093,Elms Estate,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.02
160093,Elms Estate,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
160093,Elms Estate,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
160093,Elms Estate,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
160093,Elms Estate,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
160093,Elms Estate,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,19.0
160093,Elms Estate,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
160093,Elms Estate,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
160093,Elms Estate,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
160093,Elms Estate,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
160093,Elms Estate,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
160093,Elms Estate,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
160093,Elms Estate,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
160093,Elms Estate,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
160093,Elms Estate,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.38
160093,Elms Estate,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.11
160093,Elms Estate,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.95
160093,Elms Estate,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
160093,Elms Estate,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
160093,Elms Estate,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
160093,Elms Estate,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
160093,Elms Estate,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.35
160093,Elms Estate,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.17
160093,Elms Estate,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.75
160093,Elms Estate,2024-01-15T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
160093,Elms Estate,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
160093,Elms Estate,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
160093,Elms Estate,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
160093,Elms Estate,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
160093,Elms Estate,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.57
160093,Elms Estate,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.75
160093,Elms Estate,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
160093,Elms Estate,2024-01-15T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
160093,Elms Estate,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
160093,Elms Estate,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
160093,Elms Estate,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
160093,Elms Estate,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
160093,Elms Estate,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.23
160093,Elms Estate,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.19
160093,Elms Estate,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
160093,Elms Estate,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
160093,Elms Estate,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
160093,Elms Estate,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
160093,Elms Estate,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
160093,Elms Estate,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
160093,Elms Estate,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
160093,Elms Estate,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
160093,Elms Estate,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.5
160093,Elms Estate,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.59
160093,Elms Estate,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.31
160093,Elms Estate,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
160093,Elms Estate,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
160093,Elms Estate,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
160093,Elms Estate,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
160093,Elms Estate,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,19.0
160093,Elms Estate,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
160093,Elms Estate,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
160093,Elms Estate,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
160093,Elms Estate,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
160093,Elms Estate,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
160093,Elms Estate,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
160093,Elms Estate,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
160093,Elms Estate,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
160093,Elms Estate,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.65
160093,Elms Estate,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.71
160093,Elms Estate,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.49
160093,Elms Estate,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
160093,Elms Estate,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
160093,Elms Estate,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
160093,Elms Estate,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
160093,Elms Estate,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
160093,Elms Estate,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.39
160093,Elms Estate,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.16
160093,Elms Estate,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.87
160093,Elms Estate,2024-01-15T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
160093,Elms Estate,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
160093,Elms Estate,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
160093,Elms Estate,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
160093,Elms Estate,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
160093,Elms Estate,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
160093,Elms Estate,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.04
160093,Elms Estate,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.46
160093,Elms Estate,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
160093,Elms Estate,2024-01-15T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
160093,Elms Estate,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
160093,Elms Estate,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
160093,Elms Estate,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
160093,Elms Estate,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.42
160093,Elms Estate,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.23
160093,Elms Estate,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.35
160093,Elms Estate,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
160093,Elms Estate,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
160093,Elms Estate,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
160093,Elms Estate,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
160093,Elms Estate,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
160093,Elms Estate,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.42
160093,Elms Estate,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
160093,Elms Estate,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.63
160093,Elms Estate,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.75
160093,Elms Estate,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.72
160093,Elms Estate,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
160093,Elms Estate,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
160093,Elms Estate,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
160093,Elms Estate,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
160093,Elms Estate,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,19.0
160093,Elms Estate,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
160093,Elms Estate,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
160093,Elms Estate,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
160093,Elms Estate,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
160093,Elms Estate,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
160093,Elms Estate,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
160093,Elms Estate,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
160093,Elms Estate,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
160093,Elms Estate,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.5
160093,Elms Estate,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.61
160093,Elms Estate,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.89
160093,Elms Estate,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
160093,Elms Estate,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
160093,Elms Estate,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
160093,Elms Estate,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
160093,Elms Estate,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.11
160093,Elms Estate,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.16
160093,Elms Estate,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
160093,Elms Estate,2024-01-15T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
160093,Elms Estate,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.7
160093,Elms Estate,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
160093,Elms Estate,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.1
160093,Elms Estate,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
160093,Elms Estate,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.62
160093,Elms Estate,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.49
160093,Elms Estate,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.5
160093,Elms Estate,2024-01-15T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
160093,Elms Estate,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
160093,Elms Estate,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
160093,Elms Estate,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
160093,Elms Estate,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.2
160093,Elms Estate,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.4
160093,Elms Estate,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.78
160093,Elms Estate,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
160093,Elms Estate,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
160093,Elms Estate,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
160093,Elms Estate,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
160093,Elms Estate,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
160093,Elms Estate,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
160093,Elms Estate,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
160093,Elms Estate,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.19
160093,Elms Estate,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.7
160093,Elms Estate,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.47
160093,Elms Estate,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
160093,Elms Estate,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
160093,Elms Estate,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
160093,Elms Estate,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
160093,Elms Estate,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,19.0
160093,Elms Estate,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
160093,Elms Estate,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
160093,Elms Estate,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
160093,Elms Estate,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
160093,Elms Estate,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
160093,Elms Estate,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
160093,Elms Estate,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
160093,Elms Estate,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
160093,Elms Estate,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.12
160093,Elms Estate,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.75
160093,Elms Estate,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.75
160093,Elms Estate,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
160093,Elms Estate,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
160093,Elms Estate,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
160093,Elms Estate,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
160093,Elms Estate,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.44
160093,Elms Estate,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.12
160093,Elms Estate,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.05
160093,Elms Estate,2024-01-15T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
160093,Elms Estate,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
160093,Elms Estate,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
160093,Elms Estate,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.3
160093,Elms Estate,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
160093,Elms Estate,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.58
160093,Elms Estate,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
160093,Elms Estate,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.36
160093,Elms Estate,2024-01-15T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
160093,Elms Estate,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
160093,Elms Estate,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
160093,Elms Estate,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
160093,Elms Estate,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
160093,Elms Estate,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.97
160093,Elms Estate,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.7
160093,Elms Estate,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.32
160093,Elms Estate,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
160093,Elms Estate,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
160093,Elms Estate,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
160093,Elms Estate,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
160093,Elms Estate,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
160093,Elms Estate,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
160093,Elms Estate,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
160093,Elms Estate,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
160093,Elms Estate,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
160093,Elms Estate,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.88
160093,Elms Estate,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
160093,Elms Estate,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
160093,Elms Estate,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
160093,Elms Estate,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
160093,Elms Estate,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,19.0
160093,Elms Estate,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
160093,Elms Estate,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
160093,Elms Estate,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
160093,Elms Estate,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
160093,Elms Estate,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
160093,Elms Estate,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
160093,Elms Estate,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
160093,Elms Estate,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
160093,Elms Estate,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
160093,Elms Estate,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.95
160093,Elms Estate,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.33
160093,Elms Estate,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.61
160093,Elms Estate,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
160093,Elms Estate,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
160093,Elms Estate,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
160093,Elms Estate,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
160093,Elms Estate,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
160093,Elms Estate,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.37
160093,Elms Estate,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.16
160093,Elms Estate,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.21
160093,Elms Estate,2024-01-15T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
160093,Elms Estate,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
160093,Elms Estate,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
160093,Elms Estate,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
160093,Elms Estate,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
160093,Elms Estate,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.59
160093,Elms Estate,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.43
160093,Elms Estate,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.78
160093,Elms Estate,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.98
160093,Elms Estate,2024-01-15T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
160093,Elms Estate,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
160093,Elms Estate,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
160093,Elms Estate,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
160093,Elms Estate,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.13
160093,Elms Estate,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.52
160093,Elms Estate,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
160093,Elms Estate,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
160093,Elms Estate,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
160093,Elms Estate,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
160093,Elms Estate,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
160093,Elms Estate,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
160093,Elms Estate,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.76
160093,Elms Estate,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
160093,Elms Estate,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.89
160093,Elms Estate,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.8
160093,Elms Estate,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.52
160093,Elms Estate,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
160093,Elms Estate,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
160093,Elms Estate,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
160093,Elms Estate,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
160093,Elms Estate,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,19.1
160093,Elms Estate,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
160093,Elms Estate,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
160093,Elms Estate,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
160093,Elms Estate,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
160093,Elms Estate,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
160093,Elms Estate,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
160093,Elms Estate,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
160093,Elms Estate,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
160093,Elms Estate,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.55
160093,Elms Estate,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.26
160093,Elms Estate,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.9
160093,Elms Estate,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
160093,Elms Estate,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
160093,Elms Estate,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
160093,Elms Estate,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
160093,Elms Estate,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.97
160093,Elms Estate,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.18
160093,Elms Estate,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.92
160093,Elms Estate,2024-01-15T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
160093,Elms Estate,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
160093,Elms Estate,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
160093,Elms Estate,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.6
160093,Elms Estate,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.36
160093,Elms Estate,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.41
160093,Elms Estate,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.23
160093,Elms Estate,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.35
160093,Elms Estate,2024-01-15T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
160093,Elms Estate,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
160093,Elms Estate,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
160093,Elms Estate,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
160093,Elms Estate,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.3
160093,Elms Estate,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.53
160093,Elms Estate,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.06
160093,Elms Estate,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
160093,Elms Estate,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
160093,Elms Estate,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
160093,Elms Estate,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
160093,Elms Estate,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
160093,Elms Estate,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.54
160093,Elms Estate,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.73
160093,Elms Estate,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.64
160093,Elms Estate,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.53
160093,Elms Estate,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
160093,Elms Estate,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
160093,Elms Estate,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
160093,Elms Estate,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
160093,Elms Estate,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,19.1
160093,Elms Estate,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
160093,Elms Estate,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
160093,Elms Estate,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
160093,Elms Estate,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
160093,Elms Estate,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
160093,Elms Estate,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
160093,Elms Estate,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
160093,Elms Estate,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
160093,Elms Estate,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.41
160093,Elms Estate,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.58
160093,Elms Estate,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.85
160093,Elms Estate,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
160093,Elms Estate,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
160093,Elms Estate,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
160093,Elms Estate,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
160093,Elms Estate,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
160093,Elms Estate,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.28
160093,Elms Estate,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.49
160093,Elms Estate,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.95
160093,Elms Estate,2024-01-15T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
160093,Elms Estate,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
160093,Elms Estate,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
160093,Elms Estate,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.7
160093,Elms Estate,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.52
160093,Elms Estate,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.63
160093,Elms Estate,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.56
160093,Elms Estate,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
160093,Elms Estate,2024-01-15T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
160093,Elms Estate,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
160093,Elms Estate,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
160093,Elms Estate,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
160093,Elms Estate,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.2
160093,Elms Estate,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.09
160093,Elms Estate,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.25
160093,Elms Estate,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
160093,Elms Estate,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
160093,Elms Estate,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
160093,Elms Estate,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
160093,Elms Estate,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
160093,Elms Estate,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
160093,Elms Estate,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.96
160093,Elms Estate,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
160093,Elms Estate,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.48
160093,Elms Estate,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
160093,Elms Estate,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
160093,Elms Estate,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
160093,Elms Estate,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.9
160093,Elms Estate,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,19.1
160093,Elms Estate,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
160093,Elms Estate,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
160093,Elms Estate,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
160093,Elms Estate,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
160093,Elms Estate,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
160093,Elms Estate,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
160093,Elms Estate,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
160093,Elms Estate,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.67
160093,Elms Estate,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.41
160093,Elms Estate,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.95
160093,Elms Estate,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
160093,Elms Estate,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
160093,Elms Estate,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
160093,Elms Estate,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
160093,Elms Estate,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.44
160093,Elms Estate,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.67
160093,Elms Estate,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.73
160093,Elms Estate,2024-01-15T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
160093,Elms Estate,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
160093,Elms Estate,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
160093,Elms Estate,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
160093,Elms Estate,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
160093,Elms Estate,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
160093,Elms Estate,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.46
160093,Elms Estate,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.03
160093,Elms Estate,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.32
160093,Elms Estate,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.24
160093,Elms Estate,2024-01-15T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
160093,Elms Estate,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
