Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
160093,Elms Estate,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
160093,Elms Estate,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.4
160093,Elms Estate,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.84
160093,Elms Estate,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.06
160093,Elms Estate,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
160093,Elms Estate,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
160093,Elms Estate,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
160093,Elms Estate,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
160093,Elms Estate,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
160093,Elms Estate,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
160093,Elms Estate,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
160093,Elms Estate,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.87
160093,Elms Estate,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.91
160093,Elms Estate,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
160093,Elms Estate,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
160093,Elms Estate,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
160093,Elms Estate,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.7
160093,Elms Estate,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,19.1
160093,Elms Estate,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
160093,Elms Estate,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
160093,Elms Estate,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
160093,Elms Estate,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
160093,Elms Estate,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
160093,Elms Estate,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
160093,Elms Estate,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
160093,Elms Estate,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
160093,Elms Estate,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.79
160093,Elms Estate,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.71
160093,Elms Estate,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.82
160093,Elms Estate,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
160093,Elms Estate,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
160093,Elms Estate,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
160093,Elms Estate,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
160093,Elms Estate,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.74
160093,Elms Estate,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.17
160093,Elms Estate,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.89
160093,Elms Estate,2024-01-15T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
160093,Elms Estate,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
160093,Elms Estate,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
160093,Elms Estate,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
160093,Elms Estate,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.48
160093,Elms Estate,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
160093,Elms Estate,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.92
160093,Elms Estate,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.16
160093,Elms Estate,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
160093,Elms Estate,2024-01-15T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
160093,Elms Estate,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
160093,Elms Estate,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
160093,Elms Estate,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
160093,Elms Estate,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.1
160093,Elms Estate,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.25
160093,Elms Estate,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.31
160093,Elms Estate,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
160093,Elms Estate,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
160093,Elms Estate,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
160093,Elms Estate,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
160093,Elms Estate,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
160093,Elms Estate,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.53
160093,Elms Estate,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
160093,Elms Estate,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
160093,Elms Estate,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.19
160093,Elms Estate,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
160093,Elms Estate,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
160093,Elms Estate,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
160093,Elms Estate,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
160093,Elms Estate,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,19.2
160093,Elms Estate,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
160093,Elms Estate,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
160093,Elms Estate,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
160093,Elms Estate,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
160093,Elms Estate,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
160093,Elms Estate,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
160093,Elms Estate,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
160093,Elms Estate,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
160093,Elms Estate,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.02
160093,Elms Estate,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.72
160093,Elms Estate,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.62
160093,Elms Estate,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
160093,Elms Estate,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
160093,Elms Estate,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
160093,Elms Estate,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
160093,Elms Estate,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.65
160093,Elms Estate,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.16
160093,Elms Estate,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.9
160093,Elms Estate,2024-01-15T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
160093,Elms Estate,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
160093,Elms Estate,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
160093,Elms Estate,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.6
160093,Elms Estate,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
160093,Elms Estate,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
160093,Elms Estate,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.62
160093,Elms Estate,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.47
160093,Elms Estate,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.55
160093,Elms Estate,2024-01-15T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
160093,Elms Estate,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
160093,Elms Estate,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
160093,Elms Estate,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
160093,Elms Estate,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.22
160093,Elms Estate,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
160093,Elms Estate,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.35
160093,Elms Estate,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
160093,Elms Estate,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
160093,Elms Estate,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
160093,Elms Estate,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
160093,Elms Estate,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
160093,Elms Estate,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.45
160093,Elms Estate,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
160093,Elms Estate,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
160093,Elms Estate,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.73
160093,Elms Estate,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
160093,Elms Estate,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
160093,Elms Estate,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
160093,Elms Estate,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.2
160093,Elms Estate,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,19.2
160093,Elms Estate,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
160093,Elms Estate,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
160093,Elms Estate,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
160093,Elms Estate,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
160093,Elms Estate,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
160093,Elms Estate,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
160093,Elms Estate,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
160093,Elms Estate,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
160093,Elms Estate,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.75
160093,Elms Estate,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.36
160093,Elms Estate,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.54
160093,Elms Estate,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
160093,Elms Estate,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
160093,Elms Estate,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
160093,Elms Estate,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
160093,Elms Estate,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.1
160093,Elms Estate,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.35
160093,Elms Estate,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.92
160093,Elms Estate,2024-01-15T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
160093,Elms Estate,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
160093,Elms Estate,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
160093,Elms Estate,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
160093,Elms Estate,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
160093,Elms Estate,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.4
160093,Elms Estate,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.64
160093,Elms Estate,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.2
160093,Elms Estate,2024-01-15T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
160093,Elms Estate,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
160093,Elms Estate,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
160093,Elms Estate,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
160093,Elms Estate,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.57
160093,Elms Estate,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.08
160093,Elms Estate,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.3
160093,Elms Estate,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
160093,Elms Estate,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
160093,Elms Estate,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
160093,Elms Estate,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
160093,Elms Estate,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
160093,Elms Estate,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
160093,Elms Estate,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.54
160093,Elms Estate,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
160093,Elms Estate,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.78
160093,Elms Estate,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
160093,Elms Estate,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
160093,Elms Estate,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
160093,Elms Estate,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
160093,Elms Estate,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,19.3
160093,Elms Estate,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
160093,Elms Estate,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
160093,Elms Estate,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
160093,Elms Estate,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
160093,Elms Estate,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
160093,Elms Estate,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
160093,Elms Estate,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
160093,Elms Estate,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
160093,Elms Estate,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.6
160093,Elms Estate,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.24
160093,Elms Estate,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.2
160093,Elms Estate,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
160093,Elms Estate,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
160093,Elms Estate,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
160093,Elms Estate,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
160093,Elms Estate,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
160093,Elms Estate,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.33
160093,Elms Estate,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.39
160093,Elms Estate,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.41
160093,Elms Estate,2024-01-15T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
160093,Elms Estate,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
160093,Elms Estate,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
160093,Elms Estate,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
160093,Elms Estate,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.56
160093,Elms Estate,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.28
160093,Elms Estate,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
160093,Elms Estate,2024-01-15T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
160093,Elms Estate,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
160093,Elms Estate,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
160093,Elms Estate,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
160093,Elms Estate,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.14
160093,Elms Estate,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.83
160093,Elms Estate,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.73
160093,Elms Estate,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
160093,Elms Estate,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
160093,Elms Estate,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
160093,Elms Estate,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
160093,Elms Estate,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
160093,Elms Estate,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.56
160093,Elms Estate,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.9
160093,Elms Estate,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
160093,Elms Estate,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.89
160093,Elms Estate,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
160093,Elms Estate,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
160093,Elms Estate,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
160093,Elms Estate,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.3
160093,Elms Estate,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,19.3
160093,Elms Estate,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
160093,Elms Estate,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
160093,Elms Estate,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
160093,Elms Estate,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
160093,Elms Estate,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
160093,Elms Estate,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
160093,Elms Estate,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
160093,Elms Estate,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
160093,Elms Estate,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.93
160093,Elms Estate,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.88
160093,Elms Estate,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.25
160093,Elms Estate,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
160093,Elms Estate,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
160093,Elms Estate,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
160093,Elms Estate,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
160093,Elms Estate,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.47
160093,Elms Estate,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.51
160093,Elms Estate,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.02
160093,Elms Estate,2024-01-15T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
160093,Elms Estate,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
160093,Elms Estate,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
160093,Elms Estate,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
160093,Elms Estate,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
160093,Elms Estate,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.1
160093,Elms Estate,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.65
160093,Elms Estate,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.27
160093,Elms Estate,2024-01-15T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
160093,Elms Estate,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
160093,Elms Estate,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
160093,Elms Estate,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
160093,Elms Estate,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
160093,Elms Estate,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
160093,Elms Estate,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
160093,Elms Estate,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.66
160093,Elms Estate,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
160093,Elms Estate,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
160093,Elms Estate,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
160093,Elms Estate,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
160093,Elms Estate,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
160093,Elms Estate,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.45
160093,Elms Estate,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.55
160093,Elms Estate,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.57
160093,Elms Estate,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.85
160093,Elms Estate,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
160093,Elms Estate,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
160093,Elms Estate,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
160093,Elms Estate,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.3
160093,Elms Estate,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,19.3
160093,Elms Estate,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
160093,Elms Estate,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
160093,Elms Estate,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
160093,Elms Estate,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
160093,Elms Estate,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
160093,Elms Estate,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
160093,Elms Estate,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
160093,Elms Estate,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
160093,Elms Estate,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.84
160093,Elms Estate,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.39
160093,Elms Estate,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.8
160093,Elms Estate,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
160093,Elms Estate,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
160093,Elms Estate,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
160093,Elms Estate,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
160093,Elms Estate,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
160093,Elms Estate,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.23
160093,Elms Estate,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.83
160093,Elms Estate,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.78
160093,Elms Estate,2024-01-15T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
160093,Elms Estate,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
160093,Elms Estate,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.1
160093,Elms Estate,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.2
160093,Elms Estate,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
160093,Elms Estate,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.38
160093,Elms Estate,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.23
160093,Elms Estate,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.77
160093,Elms Estate,2024-01-15T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
160093,Elms Estate,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
160093,Elms Estate,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
160093,Elms Estate,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
160093,Elms Estate,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
160093,Elms Estate,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.48
160093,Elms Estate,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
160093,Elms Estate,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.81
160093,Elms Estate,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
160093,Elms Estate,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
160093,Elms Estate,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
160093,Elms Estate,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
160093,Elms Estate,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
160093,Elms Estate,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
160093,Elms Estate,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.32
160093,Elms Estate,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.54
160093,Elms Estate,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.97
160093,Elms Estate,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
160093,Elms Estate,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
160093,Elms Estate,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
160093,Elms Estate,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.2
160093,Elms Estate,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,19.3
160093,Elms Estate,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
160093,Elms Estate,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
160093,Elms Estate,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
160093,Elms Estate,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
160093,Elms Estate,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
160093,Elms Estate,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
160093,Elms Estate,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
160093,Elms Estate,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
160093,Elms Estate,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.4
160093,Elms Estate,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.17
160093,Elms Estate,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.34
160093,Elms Estate,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
160093,Elms Estate,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
160093,Elms Estate,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
160093,Elms Estate,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
160093,Elms Estate,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.28
160093,Elms Estate,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.07
160093,Elms Estate,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.6
160093,Elms Estate,2024-01-15T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
160093,Elms Estate,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
160093,Elms Estate,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
160093,Elms Estate,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.1
160093,Elms Estate,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
160093,Elms Estate,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.54
160093,Elms Estate,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.75
160093,Elms Estate,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
160093,Elms Estate,2024-01-15T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
160093,Elms Estate,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
160093,Elms Estate,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
160093,Elms Estate,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
160093,Elms Estate,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
160093,Elms Estate,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.7
160093,Elms Estate,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.48
160093,Elms Estate,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
160093,Elms Estate,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
160093,Elms Estate,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
160093,Elms Estate,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
160093,Elms Estate,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
160093,Elms Estate,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.42
160093,Elms Estate,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
160093,Elms Estate,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.46
160093,Elms Estate,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.47
160093,Elms Estate,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
160093,Elms Estate,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
160093,Elms Estate,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
160093,Elms Estate,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
160093,Elms Estate,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,19.3
160093,Elms Estate,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
160093,Elms Estate,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
160093,Elms Estate,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
160093,Elms Estate,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
160093,Elms Estate,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
160093,Elms Estate,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
160093,Elms Estate,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
160093,Elms Estate,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
160093,Elms Estate,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.76
160093,Elms Estate,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.99
160093,Elms Estate,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.56
160093,Elms Estate,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
160093,Elms Estate,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
160093,Elms Estate,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
160093,Elms Estate,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
160093,Elms Estate,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
160093,Elms Estate,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
160093,Elms Estate,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.1
160093,Elms Estate,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.53
160093,Elms Estate,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.56
160093,Elms Estate,2024-01-15T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
160093,Elms Estate,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
160093,Elms Estate,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
160093,Elms Estate,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.6
160093,Elms Estate,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.8
160093,Elms Estate,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.41
160093,Elms Estate,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
160093,Elms Estate,2024-01-15T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
160093,Elms Estate,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
160093,Elms Estate,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
160093,Elms Estate,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
160093,Elms Estate,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.46
160093,Elms Estate,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.48
160093,Elms Estate,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.68
160093,Elms Estate,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
160093,Elms Estate,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
160093,Elms Estate,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
160093,Elms Estate,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
160093,Elms Estate,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
160093,Elms Estate,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
160093,Elms Estate,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.78
160093,Elms Estate,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.46
160093,Elms Estate,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.4
160093,Elms Estate,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
160093,Elms Estate,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
160093,Elms Estate,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
160093,Elms Estate,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
160093,Elms Estate,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,19.3
160093,Elms Estate,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
160093,Elms Estate,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
160093,Elms Estate,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
160093,Elms Estate,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
160093,Elms Estate,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
160093,Elms Estate,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
160093,Elms Estate,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
160093,Elms Estate,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
160093,Elms Estate,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.13
160093,Elms Estate,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.88
160093,Elms Estate,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.22
160093,Elms Estate,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
160093,Elms Estate,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
160093,Elms Estate,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
160093,Elms Estate,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
160093,Elms Estate,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.01
160093,Elms Estate,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.08
160093,Elms Estate,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.32
160093,Elms Estate,2024-01-15T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
160093,Elms Estate,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
160093,Elms Estate,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
160093,Elms Estate,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
160093,Elms Estate,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
160093,Elms Estate,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.56
160093,Elms Estate,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.28
160093,Elms Estate,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
160093,Elms Estate,2024-01-15T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
160093,Elms Estate,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
160093,Elms Estate,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
160093,Elms Estate,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
160093,Elms Estate,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
160093,Elms Estate,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.48
160093,Elms Estate,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.73
160093,Elms Estate,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.77
160093,Elms Estate,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
160093,Elms Estate,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
160093,Elms Estate,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
160093,Elms Estate,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
160093,Elms Estate,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
160093,Elms Estate,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
160093,Elms Estate,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.25
160093,Elms Estate,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
160093,Elms Estate,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.31
160093,Elms Estate,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
160093,Elms Estate,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
160093,Elms Estate,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
160093,Elms Estate,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.8
160093,Elms Estate,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,19.1
160093,Elms Estate,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
160093,Elms Estate,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
160093,Elms Estate,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
160093,Elms Estate,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
160093,Elms Estate,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
160093,Elms Estate,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
160093,Elms Estate,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
160093,Elms Estate,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
160093,Elms Estate,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.3
160093,Elms Estate,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.65
160093,Elms Estate,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.7
160093,Elms Estate,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
160093,Elms Estate,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
160093,Elms Estate,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
160093,Elms Estate,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
160093,Elms Estate,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
160093,Elms Estate,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.16
160093,Elms Estate,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.63
160093,Elms Estate,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.32
160093,Elms Estate,2024-01-15T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
160093,Elms Estate,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
160093,Elms Estate,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
160093,Elms Estate,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
160093,Elms Estate,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
160093,Elms Estate,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
