Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.35
160093,Elms Estate,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.71
160093,Elms Estate,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
160093,Elms Estate,2024-01-15T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
160093,Elms Estate,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
160093,Elms Estate,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
160093,Elms Estate,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
160093,Elms Estate,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
160093,Elms Estate,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.75
160093,Elms Estate,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
160093,Elms Estate,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.87
160093,Elms Estate,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
160093,Elms Estate,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
160093,Elms Estate,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
160093,Elms Estate,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
160093,Elms Estate,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
160093,Elms Estate,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
160093,Elms Estate,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
160093,Elms Estate,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.83
160093,Elms Estate,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.07
160093,Elms Estate,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.9
160093,Elms Estate,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
160093,Elms Estate,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
160093,Elms Estate,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.4
160093,Elms Estate,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,19.4
160093,Elms Estate,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
160093,Elms Estate,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
160093,Elms Estate,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
160093,Elms Estate,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
160093,Elms Estate,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
160093,Elms Estate,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
160093,Elms Estate,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
160093,Elms Estate,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
160093,Elms Estate,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.72
160093,Elms Estate,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.01
160093,Elms Estate,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.65
160093,Elms Estate,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
160093,Elms Estate,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
160093,Elms Estate,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
160093,Elms Estate,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
160093,Elms Estate,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.06
160093,Elms Estate,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.59
160093,Elms Estate,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.18
160093,Elms Estate,2024-01-15T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
160093,Elms Estate,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
160093,Elms Estate,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
160093,Elms Estate,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.1
160093,Elms Estate,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.8
160093,Elms Estate,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.9
160093,Elms Estate,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.44
160093,Elms Estate,2024-01-15T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
160093,Elms Estate,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
160093,Elms Estate,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
160093,Elms Estate,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
160093,Elms Estate,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
160093,Elms Estate,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
160093,Elms Estate,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.46
160093,Elms Estate,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.58
160093,Elms Estate,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
160093,Elms Estate,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
160093,Elms Estate,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
160093,Elms Estate,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
160093,Elms Estate,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
160093,Elms Estate,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.56
160093,Elms Estate,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
160093,Elms Estate,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
160093,Elms Estate,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.01
160093,Elms Estate,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
160093,Elms Estate,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
160093,Elms Estate,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
160093,Elms Estate,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.9
160093,Elms Estate,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,19.4
160093,Elms Estate,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
160093,Elms Estate,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
160093,Elms Estate,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
160093,Elms Estate,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
160093,Elms Estate,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
160093,Elms Estate,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
160093,Elms Estate,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
160093,Elms Estate,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
160093,Elms Estate,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.67
160093,Elms Estate,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.45
160093,Elms Estate,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.21
160093,Elms Estate,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
160093,Elms Estate,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
160093,Elms Estate,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
160093,Elms Estate,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
160093,Elms Estate,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.19
160093,Elms Estate,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.09
160093,Elms Estate,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.36
160093,Elms Estate,2024-01-15T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
160093,Elms Estate,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
160093,Elms Estate,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
160093,Elms Estate,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.9
160093,Elms Estate,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
160093,Elms Estate,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.04
160093,Elms Estate,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.23
160093,Elms Estate,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.21
160093,Elms Estate,2024-01-15T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
160093,Elms Estate,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
160093,Elms Estate,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
160093,Elms Estate,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
160093,Elms Estate,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
160093,Elms Estate,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
160093,Elms Estate,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.58
160093,Elms Estate,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
160093,Elms Estate,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
160093,Elms Estate,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
160093,Elms Estate,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
160093,Elms Estate,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
160093,Elms Estate,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
160093,Elms Estate,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.68
160093,Elms Estate,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.05
160093,Elms Estate,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
160093,Elms Estate,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.11
160093,Elms Estate,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
160093,Elms Estate,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
160093,Elms Estate,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
160093,Elms Estate,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
160093,Elms Estate,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,19.4
160093,Elms Estate,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
160093,Elms Estate,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
160093,Elms Estate,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
160093,Elms Estate,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
160093,Elms Estate,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
160093,Elms Estate,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
160093,Elms Estate,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
160093,Elms Estate,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
160093,Elms Estate,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
160093,Elms Estate,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.29
160093,Elms Estate,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.07
160093,Elms Estate,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.18
160093,Elms Estate,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
160093,Elms Estate,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
160093,Elms Estate,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
160093,Elms Estate,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
160093,Elms Estate,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.09
160093,Elms Estate,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.47
160093,Elms Estate,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.61
160093,Elms Estate,2024-01-15T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
160093,Elms Estate,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
160093,Elms Estate,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
160093,Elms Estate,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
160093,Elms Estate,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
160093,Elms Estate,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.91
160093,Elms Estate,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.23
160093,Elms Estate,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
160093,Elms Estate,2024-01-15T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
160093,Elms Estate,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
160093,Elms Estate,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
160093,Elms Estate,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
160093,Elms Estate,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.26
160093,Elms Estate,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.12
160093,Elms Estate,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.5
160093,Elms Estate,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
160093,Elms Estate,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
160093,Elms Estate,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
160093,Elms Estate,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
160093,Elms Estate,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
160093,Elms Estate,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.59
160093,Elms Estate,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
160093,Elms Estate,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.86
160093,Elms Estate,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.62
160093,Elms Estate,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
160093,Elms Estate,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
160093,Elms Estate,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
160093,Elms Estate,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.2
160093,Elms Estate,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,19.4
160093,Elms Estate,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
160093,Elms Estate,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
160093,Elms Estate,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
160093,Elms Estate,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
160093,Elms Estate,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
160093,Elms Estate,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
160093,Elms Estate,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
160093,Elms Estate,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
160093,Elms Estate,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.32
160093,Elms Estate,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.68
160093,Elms Estate,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.73
160093,Elms Estate,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
160093,Elms Estate,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
160093,Elms Estate,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
160093,Elms Estate,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
160093,Elms Estate,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
160093,Elms Estate,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.51
160093,Elms Estate,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.57
160093,Elms Estate,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.91
160093,Elms Estate,2024-01-15T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
160093,Elms Estate,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
160093,Elms Estate,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
160093,Elms Estate,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
160093,Elms Estate,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
160093,Elms Estate,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.53
160093,Elms Estate,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.62
160093,Elms Estate,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.88
160093,Elms Estate,2024-01-15T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
160093,Elms Estate,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
160093,Elms Estate,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
160093,Elms Estate,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
160093,Elms Estate,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
160093,Elms Estate,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.25
160093,Elms Estate,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.41
160093,Elms Estate,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
160093,Elms Estate,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
160093,Elms Estate,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
160093,Elms Estate,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
160093,Elms Estate,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
160093,Elms Estate,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
160093,Elms Estate,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
160093,Elms Estate,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
160093,Elms Estate,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.16
160093,Elms Estate,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
160093,Elms Estate,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
160093,Elms Estate,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
160093,Elms Estate,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.3
160093,Elms Estate,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,19.4
160093,Elms Estate,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
160093,Elms Estate,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
160093,Elms Estate,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
160093,Elms Estate,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
160093,Elms Estate,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
160093,Elms Estate,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
160093,Elms Estate,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
160093,Elms Estate,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
160093,Elms Estate,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.32
160093,Elms Estate,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.41
160093,Elms Estate,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.37
160093,Elms Estate,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
160093,Elms Estate,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
160093,Elms Estate,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
160093,Elms Estate,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
160093,Elms Estate,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.22
160093,Elms Estate,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.58
160093,Elms Estate,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.53
160093,Elms Estate,2024-01-15T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
160093,Elms Estate,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
160093,Elms Estate,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
160093,Elms Estate,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
160093,Elms Estate,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
160093,Elms Estate,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.5
160093,Elms Estate,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.2
160093,Elms Estate,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
160093,Elms Estate,2024-01-15T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
160093,Elms Estate,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
160093,Elms Estate,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
160093,Elms Estate,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
160093,Elms Estate,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.04
160093,Elms Estate,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.68
160093,Elms Estate,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
160093,Elms Estate,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
160093,Elms Estate,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
160093,Elms Estate,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
160093,Elms Estate,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
160093,Elms Estate,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
160093,Elms Estate,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.64
160093,Elms Estate,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
160093,Elms Estate,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.95
160093,Elms Estate,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.55
160093,Elms Estate,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.54
160093,Elms Estate,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
160093,Elms Estate,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
160093,Elms Estate,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
160093,Elms Estate,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.9
160093,Elms Estate,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,19.4
160093,Elms Estate,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
160093,Elms Estate,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
160093,Elms Estate,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
160093,Elms Estate,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
160093,Elms Estate,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
160093,Elms Estate,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
160093,Elms Estate,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
160093,Elms Estate,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
160093,Elms Estate,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
160093,Elms Estate,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.72
160093,Elms Estate,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.01
160093,Elms Estate,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.81
160093,Elms Estate,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
160093,Elms Estate,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
160093,Elms Estate,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
160093,Elms Estate,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
160093,Elms Estate,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
160093,Elms Estate,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.37
160093,Elms Estate,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.14
160093,Elms Estate,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.34
160093,Elms Estate,2024-01-15T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
160093,Elms Estate,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
160093,Elms Estate,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
160093,Elms Estate,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
160093,Elms Estate,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
160093,Elms Estate,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.63
160093,Elms Estate,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.17
160093,Elms Estate,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
160093,Elms Estate,2024-01-15T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
160093,Elms Estate,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
160093,Elms Estate,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
160093,Elms Estate,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
160093,Elms Estate,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
160093,Elms Estate,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.58
160093,Elms Estate,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.03
160093,Elms Estate,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
160093,Elms Estate,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
160093,Elms Estate,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
160093,Elms Estate,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
160093,Elms Estate,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
160093,Elms Estate,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.79
160093,Elms Estate,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.97
160093,Elms Estate,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
160093,Elms Estate,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.79
160093,Elms Estate,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
160093,Elms Estate,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
160093,Elms Estate,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
160093,Elms Estate,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.0
160093,Elms Estate,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,19.4
160093,Elms Estate,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
160093,Elms Estate,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
160093,Elms Estate,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
160093,Elms Estate,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
160093,Elms Estate,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
160093,Elms Estate,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
160093,Elms Estate,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
160093,Elms Estate,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
160093,Elms Estate,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
160093,Elms Estate,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.35
160093,Elms Estate,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.33
160093,Elms Estate,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.34
160093,Elms Estate,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
160093,Elms Estate,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
160093,Elms Estate,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
160093,Elms Estate,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
160093,Elms Estate,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.35
160093,Elms Estate,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.64
160093,Elms Estate,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.29
160093,Elms Estate,2024-01-15T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
160093,Elms Estate,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
160093,Elms Estate,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.1
160093,Elms Estate,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.9
160093,Elms Estate,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.51
160093,Elms Estate,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.09
160093,Elms Estate,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
160093,Elms Estate,2024-01-15T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
160093,Elms Estate,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
160093,Elms Estate,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
160093,Elms Estate,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
160093,Elms Estate,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
160093,Elms Estate,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.7
160093,Elms Estate,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.2
160093,Elms Estate,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
160093,Elms Estate,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
160093,Elms Estate,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
160093,Elms Estate,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
160093,Elms Estate,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
160093,Elms Estate,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.8
160093,Elms Estate,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
160093,Elms Estate,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
160093,Elms Estate,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
160093,Elms Estate,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.32
160093,Elms Estate,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
160093,Elms Estate,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
160093,Elms Estate,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
160093,Elms Estate,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.8
160093,Elms Estate,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,19.4
160093,Elms Estate,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
160093,Elms Estate,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
160093,Elms Estate,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
160093,Elms Estate,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
160093,Elms Estate,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
160093,Elms Estate,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
160093,Elms Estate,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
160093,Elms Estate,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
160093,Elms Estate,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.54
160093,Elms Estate,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.32
160093,Elms Estate,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.41
160093,Elms Estate,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
160093,Elms Estate,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
160093,Elms Estate,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
160093,Elms Estate,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
160093,Elms Estate,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.71
160093,Elms Estate,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.45
160093,Elms Estate,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.17
160093,Elms Estate,2024-01-15T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
160093,Elms Estate,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
160093,Elms Estate,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.2
160093,Elms Estate,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.2
160093,Elms Estate,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
160093,Elms Estate,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.21
160093,Elms Estate,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.29
160093,Elms Estate,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.81
160093,Elms Estate,2024-01-15T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
160093,Elms Estate,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
160093,Elms Estate,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
160093,Elms Estate,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
160093,Elms Estate,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.29
160093,Elms Estate,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.58
160093,Elms Estate,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.88
160093,Elms Estate,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
160093,Elms Estate,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
160093,Elms Estate,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
160093,Elms Estate,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
160093,Elms Estate,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
160093,Elms Estate,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
160093,Elms Estate,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.84
160093,Elms Estate,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.53
160093,Elms Estate,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.08
160093,Elms Estate,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
160093,Elms Estate,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
160093,Elms Estate,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
160093,Elms Estate,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.2
160093,Elms Estate,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,19.4
160093,Elms Estate,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
160093,Elms Estate,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
160093,Elms Estate,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
160093,Elms Estate,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
160093,Elms Estate,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
160093,Elms Estate,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
160093,Elms Estate,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
160093,Elms Estate,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
160093,Elms Estate,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
160093,Elms Estate,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.05
160093,Elms Estate,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.85
160093,Elms Estate,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.93
160093,Elms Estate,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
160093,Elms Estate,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
160093,Elms Estate,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
160093,Elms Estate,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
160093,Elms Estate,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.09
160093,Elms Estate,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.28
160093,Elms Estate,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.8
160093,Elms Estate,2024-01-15T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
160093,Elms Estate,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
160093,Elms Estate,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
160093,Elms Estate,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.2
160093,Elms Estate,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
160093,Elms Estate,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.35
160093,Elms Estate,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.95
160093,Elms Estate,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.71
160093,Elms Estate,2024-01-15T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
160093,Elms Estate,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
160093,Elms Estate,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
160093,Elms Estate,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
160093,Elms Estate,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
160093,Elms Estate,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.69
160093,Elms Estate,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.81
160093,Elms Estate,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
160093,Elms Estate,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
160093,Elms Estate,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
160093,Elms Estate,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
160093,Elms Estate,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
160093,Elms Estate,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
160093,Elms Estate,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
160093,Elms Estate,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.45
160093,Elms Estate,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.42
160093,Elms Estate,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.38
160093,Elms Estate,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.2
160093,Elms Estate,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
160093,Elms Estate,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
160093,Elms Estate,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.9
160093,Elms Estate,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,19.5
160093,Elms Estate,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
160093,Elms Estate,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
160093,Elms Estate,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
160093,Elms Estate,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
160093,Elms Estate,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
160093,Elms Estate,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
160093,Elms Estate,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
160093,Elms Estate,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
160093,Elms Estate,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.93
160093,Elms Estate,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.34
160093,Elms Estate,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.69
160093,Elms Estate,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
160093,Elms Estate,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
160093,Elms Estate,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
160093,Elms Estate,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
160093,Elms Estate,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.24
160093,Elms Estate,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.02
160093,Elms Estate,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.72
160093,Elms Estate,2024-01-15T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.5
160093,Elms Estate,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
