Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.4
160093,Elms Estate,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.7
160093,Elms Estate,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.21
160093,Elms Estate,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.54
160093,Elms Estate,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.58
160093,Elms Estate,2024-01-15T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
160093,Elms Estate,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
160093,Elms Estate,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
160093,Elms Estate,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
160093,Elms Estate,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
160093,Elms Estate,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.29
160093,Elms Estate,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.86
160093,Elms Estate,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
160093,Elms Estate,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
160093,Elms Estate,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
160093,Elms Estate,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
160093,Elms Estate,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
160093,Elms Estate,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.57
160093,Elms Estate,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
160093,Elms Estate,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.61
160093,Elms Estate,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.08
160093,Elms Estate,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.72
160093,Elms Estate,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
160093,Elms Estate,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
160093,Elms Estate,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
160093,Elms Estate,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
160093,Elms Estate,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,19.5
160093,Elms Estate,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
160093,Elms Estate,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
160093,Elms Estate,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
160093,Elms Estate,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
160093,Elms Estate,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
160093,Elms Estate,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
160093,Elms Estate,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
160093,Elms Estate,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
160093,Elms Estate,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
160093,Elms Estate,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.76
160093,Elms Estate,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.94
160093,Elms Estate,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.88
160093,Elms Estate,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
160093,Elms Estate,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
160093,Elms Estate,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
160093,Elms Estate,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
160093,Elms Estate,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.38
160093,Elms Estate,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.14
160093,Elms Estate,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.99
160093,Elms Estate,2024-01-15T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
160093,Elms Estate,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
160093,Elms Estate,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
160093,Elms Estate,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.0
160093,Elms Estate,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
160093,Elms Estate,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.34
160093,Elms Estate,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.11
160093,Elms Estate,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.59
160093,Elms Estate,2024-01-15T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
160093,Elms Estate,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
160093,Elms Estate,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
160093,Elms Estate,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
160093,Elms Estate,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.88
160093,Elms Estate,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.72
160093,Elms Estate,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
160093,Elms Estate,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
160093,Elms Estate,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
160093,Elms Estate,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
160093,Elms Estate,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
160093,Elms Estate,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
160093,Elms Estate,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
160093,Elms Estate,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
160093,Elms Estate,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
160093,Elms Estate,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.41
160093,Elms Estate,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.32
160093,Elms Estate,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
160093,Elms Estate,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
160093,Elms Estate,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
160093,Elms Estate,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
160093,Elms Estate,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,19.5
160093,Elms Estate,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
160093,Elms Estate,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
160093,Elms Estate,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
160093,Elms Estate,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
160093,Elms Estate,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
160093,Elms Estate,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
160093,Elms Estate,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
160093,Elms Estate,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
160093,Elms Estate,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.17
160093,Elms Estate,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.39
160093,Elms Estate,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.3
160093,Elms Estate,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
160093,Elms Estate,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
160093,Elms Estate,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
160093,Elms Estate,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
160093,Elms Estate,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.47
160093,Elms Estate,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.23
160093,Elms Estate,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.8
160093,Elms Estate,2024-01-15T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
160093,Elms Estate,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
160093,Elms Estate,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.3
160093,Elms Estate,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
160093,Elms Estate,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
160093,Elms Estate,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
160093,Elms Estate,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.64
160093,Elms Estate,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.42
160093,Elms Estate,2024-01-15T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
160093,Elms Estate,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
160093,Elms Estate,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
160093,Elms Estate,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
160093,Elms Estate,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
160093,Elms Estate,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.18
160093,Elms Estate,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.2
160093,Elms Estate,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
160093,Elms Estate,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
160093,Elms Estate,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
160093,Elms Estate,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
160093,Elms Estate,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
160093,Elms Estate,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
160093,Elms Estate,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.29
160093,Elms Estate,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.11
160093,Elms Estate,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.66
160093,Elms Estate,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
160093,Elms Estate,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
160093,Elms Estate,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
160093,Elms Estate,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.3
160093,Elms Estate,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,19.5
160093,Elms Estate,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
160093,Elms Estate,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
160093,Elms Estate,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
160093,Elms Estate,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
160093,Elms Estate,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
160093,Elms Estate,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
160093,Elms Estate,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
160093,Elms Estate,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
160093,Elms Estate,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
160093,Elms Estate,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.67
160093,Elms Estate,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.17
160093,Elms Estate,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.08
160093,Elms Estate,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
160093,Elms Estate,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
160093,Elms Estate,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
160093,Elms Estate,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
160093,Elms Estate,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
160093,Elms Estate,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.19
160093,Elms Estate,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.52
160093,Elms Estate,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.94
160093,Elms Estate,2024-01-15T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
160093,Elms Estate,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
160093,Elms Estate,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
160093,Elms Estate,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
160093,Elms Estate,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.01
160093,Elms Estate,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.09
160093,Elms Estate,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
160093,Elms Estate,2024-01-15T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
160093,Elms Estate,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
160093,Elms Estate,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
160093,Elms Estate,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
160093,Elms Estate,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
160093,Elms Estate,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
160093,Elms Estate,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.46
160093,Elms Estate,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.09
160093,Elms Estate,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
160093,Elms Estate,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
160093,Elms Estate,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
160093,Elms Estate,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
160093,Elms Estate,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
160093,Elms Estate,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
160093,Elms Estate,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.82
160093,Elms Estate,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.72
160093,Elms Estate,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.63
160093,Elms Estate,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.9
160093,Elms Estate,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
160093,Elms Estate,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
160093,Elms Estate,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.4
160093,Elms Estate,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,19.5
160093,Elms Estate,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
160093,Elms Estate,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
160093,Elms Estate,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
160093,Elms Estate,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
160093,Elms Estate,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
160093,Elms Estate,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
160093,Elms Estate,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
160093,Elms Estate,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
160093,Elms Estate,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.04
160093,Elms Estate,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.8
160093,Elms Estate,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.05
160093,Elms Estate,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
160093,Elms Estate,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
160093,Elms Estate,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
160093,Elms Estate,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
160093,Elms Estate,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.58
160093,Elms Estate,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.45
160093,Elms Estate,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.32
160093,Elms Estate,2024-01-15T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
160093,Elms Estate,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
160093,Elms Estate,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
160093,Elms Estate,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.0
160093,Elms Estate,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
160093,Elms Estate,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.34
160093,Elms Estate,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
160093,Elms Estate,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.57
160093,Elms Estate,2024-01-15T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
160093,Elms Estate,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
160093,Elms Estate,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
160093,Elms Estate,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
160093,Elms Estate,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.35
160093,Elms Estate,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
160093,Elms Estate,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.09
160093,Elms Estate,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
160093,Elms Estate,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
160093,Elms Estate,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
160093,Elms Estate,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
160093,Elms Estate,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
160093,Elms Estate,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.18
160093,Elms Estate,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.03
160093,Elms Estate,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.13
160093,Elms Estate,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.2
160093,Elms Estate,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
160093,Elms Estate,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
160093,Elms Estate,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.2
160093,Elms Estate,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,19.5
160093,Elms Estate,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
160093,Elms Estate,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
160093,Elms Estate,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
160093,Elms Estate,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
160093,Elms Estate,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
160093,Elms Estate,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
160093,Elms Estate,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
160093,Elms Estate,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
160093,Elms Estate,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.45
160093,Elms Estate,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.18
160093,Elms Estate,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.11
160093,Elms Estate,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
160093,Elms Estate,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
160093,Elms Estate,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
160093,Elms Estate,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
160093,Elms Estate,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.05
160093,Elms Estate,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.83
160093,Elms Estate,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.25
160093,Elms Estate,2024-01-15T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
160093,Elms Estate,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
160093,Elms Estate,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
160093,Elms Estate,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.5
160093,Elms Estate,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
160093,Elms Estate,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.77
160093,Elms Estate,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.43
160093,Elms Estate,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
160093,Elms Estate,2024-01-15T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
160093,Elms Estate,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
160093,Elms Estate,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
160093,Elms Estate,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
160093,Elms Estate,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
160093,Elms Estate,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.99
160093,Elms Estate,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.93
160093,Elms Estate,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
160093,Elms Estate,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
160093,Elms Estate,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
160093,Elms Estate,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
160093,Elms Estate,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
160093,Elms Estate,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
160093,Elms Estate,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.53
160093,Elms Estate,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.79
160093,Elms Estate,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.8
160093,Elms Estate,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
160093,Elms Estate,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
160093,Elms Estate,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
160093,Elms Estate,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.6
160093,Elms Estate,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,19.5
160093,Elms Estate,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
160093,Elms Estate,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
160093,Elms Estate,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
160093,Elms Estate,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
160093,Elms Estate,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160093,Elms Estate,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
160093,Elms Estate,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
160093,Elms Estate,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
160093,Elms Estate,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
160093,Elms Estate,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.16
160093,Elms Estate,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.04
160093,Elms Estate,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.19
160093,Elms Estate,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
160093,Elms Estate,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
160093,Elms Estate,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
160093,Elms Estate,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
160093,Elms Estate,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.79
160093,Elms Estate,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.68
160093,Elms Estate,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.27
160093,Elms Estate,2024-01-15T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
160093,Elms Estate,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
160093,Elms Estate,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
160093,Elms Estate,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.9
160093,Elms Estate,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
160093,Elms Estate,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.54
160093,Elms Estate,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.94
160093,Elms Estate,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.98
160093,Elms Estate,2024-01-15T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
160093,Elms Estate,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
160093,Elms Estate,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
160093,Elms Estate,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
160093,Elms Estate,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
160093,Elms Estate,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.65
160093,Elms Estate,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
160093,Elms Estate,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
160093,Elms Estate,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
160093,Elms Estate,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
160093,Elms Estate,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
160093,Elms Estate,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
160093,Elms Estate,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
160093,Elms Estate,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.59
160093,Elms Estate,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.87
160093,Elms Estate,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.03
160093,Elms Estate,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
160093,Elms Estate,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
160093,Elms Estate,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
160093,Elms Estate,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.7
160093,Elms Estate,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,19.5
160093,Elms Estate,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
160093,Elms Estate,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
160093,Elms Estate,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
160093,Elms Estate,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
160093,Elms Estate,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
160093,Elms Estate,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
160093,Elms Estate,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
160093,Elms Estate,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
160093,Elms Estate,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
160093,Elms Estate,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.77
160093,Elms Estate,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.15
160093,Elms Estate,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.31
160093,Elms Estate,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
160093,Elms Estate,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
160093,Elms Estate,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
160093,Elms Estate,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
160093,Elms Estate,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.03
160093,Elms Estate,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.76
160093,Elms Estate,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.34
160093,Elms Estate,2024-01-15T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
160093,Elms Estate,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
160093,Elms Estate,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
160093,Elms Estate,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.2
160093,Elms Estate,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
160093,Elms Estate,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.24
160093,Elms Estate,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.97
160093,Elms Estate,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
160093,Elms Estate,2024-01-15T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
160093,Elms Estate,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
160093,Elms Estate,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
160093,Elms Estate,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
160093,Elms Estate,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
160093,Elms Estate,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.67
160093,Elms Estate,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.06
160093,Elms Estate,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
160093,Elms Estate,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
160093,Elms Estate,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
160093,Elms Estate,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
160093,Elms Estate,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
160093,Elms Estate,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.65
160093,Elms Estate,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
160093,Elms Estate,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.97
160093,Elms Estate,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
160093,Elms Estate,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
160093,Elms Estate,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
160093,Elms Estate,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.9
160093,Elms Estate,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,19.5
160093,Elms Estate,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
160093,Elms Estate,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
160093,Elms Estate,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
160093,Elms Estate,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
160093,Elms Estate,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
160093,Elms Estate,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
160093,Elms Estate,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
160093,Elms Estate,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
160093,Elms Estate,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.92
160093,Elms Estate,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.53
160093,Elms Estate,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.75
160093,Elms Estate,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
160093,Elms Estate,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
160093,Elms Estate,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
160093,Elms Estate,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
160093,Elms Estate,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.29
160093,Elms Estate,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.9
160093,Elms Estate,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.95
160093,Elms Estate,2024-01-15T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,39.9
160093,Elms Estate,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
160093,Elms Estate,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
160093,Elms Estate,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.7
160093,Elms Estate,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
160093,Elms Estate,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
160093,Elms Estate,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.44
160093,Elms Estate,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.63
160093,Elms Estate,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.52
160093,Elms Estate,2024-01-15T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
160093,Elms Estate,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
160093,Elms Estate,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
160093,Elms Estate,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
160093,Elms Estate,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
160093,Elms Estate,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
160093,Elms Estate,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.87
160093,Elms Estate,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
160093,Elms Estate,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
160093,Elms Estate,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
160093,Elms Estate,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
160093,Elms Estate,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
160093,Elms Estate,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
160093,Elms Estate,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.14
160093,Elms Estate,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
160093,Elms Estate,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.24
160093,Elms Estate,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.5
160093,Elms Estate,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
160093,Elms Estate,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
160093,Elms Estate,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.5
160093,Elms Estate,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,19.5
160093,Elms Estate,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
160093,Elms Estate,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
160093,Elms Estate,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
160093,Elms Estate,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
160093,Elms Estate,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
160093,Elms Estate,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
160093,Elms Estate,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
160093,Elms Estate,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
160093,Elms Estate,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
160093,Elms Estate,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.87
160093,Elms Estate,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.29
160093,Elms Estate,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.58
160093,Elms Estate,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
160093,Elms Estate,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
160093,Elms Estate,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
160093,Elms Estate,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
160093,Elms Estate,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.4
160093,Elms Estate,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.83
160093,Elms Estate,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.64
160093,Elms Estate,2024-01-15T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.3
160093,Elms Estate,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
160093,Elms Estate,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
160093,Elms Estate,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.4
160093,Elms Estate,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.17
160093,Elms Estate,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.92
160093,Elms Estate,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.85
160093,Elms Estate,2024-01-15T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
160093,Elms Estate,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
160093,Elms Estate,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
160093,Elms Estate,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
160093,Elms Estate,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
160093,Elms Estate,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
160093,Elms Estate,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.65
160093,Elms Estate,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
160093,Elms Estate,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
160093,Elms Estate,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
160093,Elms Estate,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
160093,Elms Estate,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
160093,Elms Estate,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
160093,Elms Estate,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.66
160093,Elms Estate,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
160093,Elms Estate,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.03
160093,Elms Estate,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.1
160093,Elms Estate,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
160093,Elms Estate,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
160093,Elms Estate,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.3
160093,Elms Estate,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,19.5
160093,Elms Estate,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
160093,Elms Estate,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
160093,Elms Estate,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
160093,Elms Estate,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
160093,Elms Estate,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
160093,Elms Estate,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
160093,Elms Estate,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
160093,Elms Estate,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
160093,Elms Estate,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
160093,Elms Estate,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.21
160093,Elms Estate,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.37
160093,Elms Estate,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,32.18
160093,Elms Estate,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
160093,Elms Estate,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
160093,Elms Estate,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
160093,Elms Estate,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
160093,Elms Estate,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
