Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.41
160093,Elms Estate,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.84
160093,Elms Estate,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.87
160093,Elms Estate,2024-01-15T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.2
160093,Elms Estate,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
160093,Elms Estate,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
160093,Elms Estate,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.2
160093,Elms Estate,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
160093,Elms Estate,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.16
160093,Elms Estate,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.64
160093,Elms Estate,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.55
160093,Elms Estate,2024-01-15T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
160093,Elms Estate,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
160093,Elms Estate,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
160093,Elms Estate,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
160093,Elms Estate,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
160093,Elms Estate,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
160093,Elms Estate,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.03
160093,Elms Estate,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
160093,Elms Estate,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
160093,Elms Estate,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
160093,Elms Estate,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
160093,Elms Estate,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
160093,Elms Estate,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
160093,Elms Estate,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.98
160093,Elms Estate,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
160093,Elms Estate,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.16
160093,Elms Estate,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.8
160093,Elms Estate,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
160093,Elms Estate,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
160093,Elms Estate,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.4
160093,Elms Estate,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,19.5
160093,Elms Estate,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
160093,Elms Estate,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
160093,Elms Estate,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
160093,Elms Estate,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
160093,Elms Estate,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
160093,Elms Estate,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
160093,Elms Estate,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
160093,Elms Estate,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
160093,Elms Estate,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.6
160093,Elms Estate,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.09
160093,Elms Estate,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.6
160093,Elms Estate,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
160093,Elms Estate,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
160093,Elms Estate,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
160093,Elms Estate,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
160093,Elms Estate,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
160093,Elms Estate,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.22
160093,Elms Estate,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.69
160093,Elms Estate,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.85
160093,Elms Estate,2024-01-15T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
160093,Elms Estate,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
160093,Elms Estate,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
160093,Elms Estate,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.6
160093,Elms Estate,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
160093,Elms Estate,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.37
160093,Elms Estate,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.31
160093,Elms Estate,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.19
160093,Elms Estate,2024-01-15T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
160093,Elms Estate,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
160093,Elms Estate,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
160093,Elms Estate,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
160093,Elms Estate,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.92
160093,Elms Estate,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.55
160093,Elms Estate,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.79
160093,Elms Estate,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
160093,Elms Estate,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
160093,Elms Estate,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
160093,Elms Estate,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
160093,Elms Estate,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
160093,Elms Estate,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.41
160093,Elms Estate,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.9
160093,Elms Estate,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.25
160093,Elms Estate,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
160093,Elms Estate,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
160093,Elms Estate,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
160093,Elms Estate,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.5
160093,Elms Estate,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,19.5
160093,Elms Estate,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
160093,Elms Estate,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
160093,Elms Estate,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
160093,Elms Estate,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
160093,Elms Estate,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
160093,Elms Estate,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
160093,Elms Estate,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
160093,Elms Estate,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
160093,Elms Estate,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
160093,Elms Estate,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.92
160093,Elms Estate,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.46
160093,Elms Estate,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.08
160093,Elms Estate,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
160093,Elms Estate,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
160093,Elms Estate,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
160093,Elms Estate,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
160093,Elms Estate,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.19
160093,Elms Estate,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.68
160093,Elms Estate,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.76
160093,Elms Estate,2024-01-15T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
160093,Elms Estate,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
160093,Elms Estate,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
160093,Elms Estate,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.5
160093,Elms Estate,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
160093,Elms Estate,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.37
160093,Elms Estate,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.56
160093,Elms Estate,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.38
160093,Elms Estate,2024-01-15T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
160093,Elms Estate,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
160093,Elms Estate,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
160093,Elms Estate,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
160093,Elms Estate,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
160093,Elms Estate,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
160093,Elms Estate,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.63
160093,Elms Estate,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
160093,Elms Estate,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
160093,Elms Estate,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
160093,Elms Estate,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
160093,Elms Estate,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
160093,Elms Estate,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.68
160093,Elms Estate,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
160093,Elms Estate,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.53
160093,Elms Estate,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
160093,Elms Estate,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
160093,Elms Estate,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
160093,Elms Estate,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.4
160093,Elms Estate,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,19.5
160093,Elms Estate,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
160093,Elms Estate,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
160093,Elms Estate,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
160093,Elms Estate,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
160093,Elms Estate,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
160093,Elms Estate,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
160093,Elms Estate,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
160093,Elms Estate,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
160093,Elms Estate,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
160093,Elms Estate,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.03
160093,Elms Estate,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.71
160093,Elms Estate,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.3
160093,Elms Estate,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
160093,Elms Estate,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
160093,Elms Estate,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
160093,Elms Estate,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
160093,Elms Estate,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.56
160093,Elms Estate,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.75
160093,Elms Estate,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.71
160093,Elms Estate,2024-01-15T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
160093,Elms Estate,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
160093,Elms Estate,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
160093,Elms Estate,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
160093,Elms Estate,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
160093,Elms Estate,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.26
160093,Elms Estate,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.09
160093,Elms Estate,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.45
160093,Elms Estate,2024-01-15T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
160093,Elms Estate,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
160093,Elms Estate,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
160093,Elms Estate,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
160093,Elms Estate,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
160093,Elms Estate,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
160093,Elms Estate,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.85
160093,Elms Estate,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.69
160093,Elms Estate,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
160093,Elms Estate,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
160093,Elms Estate,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
160093,Elms Estate,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
160093,Elms Estate,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
160093,Elms Estate,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.81
160093,Elms Estate,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
160093,Elms Estate,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.34
160093,Elms Estate,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
160093,Elms Estate,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
160093,Elms Estate,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
160093,Elms Estate,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.5
160093,Elms Estate,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,19.5
160093,Elms Estate,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
160093,Elms Estate,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
160093,Elms Estate,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
160093,Elms Estate,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
160093,Elms Estate,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
160093,Elms Estate,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
160093,Elms Estate,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
160093,Elms Estate,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
160093,Elms Estate,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
160093,Elms Estate,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.45
160093,Elms Estate,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.07
160093,Elms Estate,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.19
160093,Elms Estate,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
160093,Elms Estate,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
160093,Elms Estate,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
160093,Elms Estate,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
160093,Elms Estate,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.1
160093,Elms Estate,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.85
160093,Elms Estate,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.45
160093,Elms Estate,2024-01-15T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
160093,Elms Estate,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
160093,Elms Estate,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
160093,Elms Estate,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.8
160093,Elms Estate,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.5
160093,Elms Estate,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.39
160093,Elms Estate,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.83
160093,Elms Estate,2024-01-15T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
160093,Elms Estate,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
160093,Elms Estate,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
160093,Elms Estate,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
160093,Elms Estate,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
160093,Elms Estate,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
160093,Elms Estate,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
160093,Elms Estate,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
160093,Elms Estate,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
160093,Elms Estate,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
160093,Elms Estate,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
160093,Elms Estate,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
160093,Elms Estate,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
160093,Elms Estate,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
160093,Elms Estate,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.98
160093,Elms Estate,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
160093,Elms Estate,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.29
160093,Elms Estate,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
160093,Elms Estate,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
160093,Elms Estate,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
160093,Elms Estate,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.4
160093,Elms Estate,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,19.6
160093,Elms Estate,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
160093,Elms Estate,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
160093,Elms Estate,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
160093,Elms Estate,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
160093,Elms Estate,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
160093,Elms Estate,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
160093,Elms Estate,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
160093,Elms Estate,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
160093,Elms Estate,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
160093,Elms Estate,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.38
160093,Elms Estate,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.11
160093,Elms Estate,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.19
160093,Elms Estate,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
160093,Elms Estate,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
160093,Elms Estate,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
160093,Elms Estate,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
160093,Elms Estate,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.87
160093,Elms Estate,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.93
160093,Elms Estate,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.22
160093,Elms Estate,2024-01-15T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
160093,Elms Estate,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
160093,Elms Estate,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
160093,Elms Estate,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
160093,Elms Estate,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
160093,Elms Estate,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.55
160093,Elms Estate,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.72
160093,Elms Estate,2024-01-15T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
160093,Elms Estate,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
160093,Elms Estate,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
160093,Elms Estate,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
160093,Elms Estate,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
160093,Elms Estate,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.61
160093,Elms Estate,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.43
160093,Elms Estate,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
160093,Elms Estate,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
160093,Elms Estate,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
160093,Elms Estate,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
160093,Elms Estate,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
160093,Elms Estate,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
160093,Elms Estate,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.26
160093,Elms Estate,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.17
160093,Elms Estate,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.15
160093,Elms Estate,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
160093,Elms Estate,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
160093,Elms Estate,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
160093,Elms Estate,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.3
160093,Elms Estate,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,19.6
160093,Elms Estate,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
160093,Elms Estate,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
160093,Elms Estate,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
160093,Elms Estate,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
160093,Elms Estate,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
160093,Elms Estate,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
160093,Elms Estate,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
160093,Elms Estate,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
160093,Elms Estate,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
160093,Elms Estate,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.94
160093,Elms Estate,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.25
160093,Elms Estate,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.52
160093,Elms Estate,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
160093,Elms Estate,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
160093,Elms Estate,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
160093,Elms Estate,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
160093,Elms Estate,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.87
160093,Elms Estate,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.98
160093,Elms Estate,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.5
160093,Elms Estate,2024-01-15T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
160093,Elms Estate,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
160093,Elms Estate,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
160093,Elms Estate,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
160093,Elms Estate,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.68
160093,Elms Estate,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.76
160093,Elms Estate,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.76
160093,Elms Estate,2024-01-15T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
160093,Elms Estate,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
160093,Elms Estate,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
160093,Elms Estate,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
160093,Elms Estate,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
160093,Elms Estate,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.17
160093,Elms Estate,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.69
160093,Elms Estate,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
160093,Elms Estate,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
160093,Elms Estate,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
160093,Elms Estate,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
160093,Elms Estate,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
160093,Elms Estate,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
160093,Elms Estate,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
160093,Elms Estate,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
160093,Elms Estate,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.25
160093,Elms Estate,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
160093,Elms Estate,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
160093,Elms Estate,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
160093,Elms Estate,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.7
160093,Elms Estate,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,19.6
160093,Elms Estate,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
160093,Elms Estate,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
160093,Elms Estate,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
160093,Elms Estate,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
160093,Elms Estate,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
160093,Elms Estate,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
160093,Elms Estate,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
160093,Elms Estate,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
160093,Elms Estate,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.71
160093,Elms Estate,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.93
160093,Elms Estate,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.2
160093,Elms Estate,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
160093,Elms Estate,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
160093,Elms Estate,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
160093,Elms Estate,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
160093,Elms Estate,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.99
160093,Elms Estate,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.14
160093,Elms Estate,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.5
160093,Elms Estate,2024-01-15T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
160093,Elms Estate,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
160093,Elms Estate,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
160093,Elms Estate,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
160093,Elms Estate,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
160093,Elms Estate,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.93
160093,Elms Estate,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.6
160093,Elms Estate,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
160093,Elms Estate,2024-01-15T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
160093,Elms Estate,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
160093,Elms Estate,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
160093,Elms Estate,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
160093,Elms Estate,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
160093,Elms Estate,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.93
160093,Elms Estate,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.68
160093,Elms Estate,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.7
160093,Elms Estate,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
160093,Elms Estate,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
160093,Elms Estate,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
160093,Elms Estate,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
160093,Elms Estate,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
160093,Elms Estate,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.82
160093,Elms Estate,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.8
160093,Elms Estate,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
160093,Elms Estate,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
160093,Elms Estate,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
160093,Elms Estate,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.9
160093,Elms Estate,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,19.6
160093,Elms Estate,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
160093,Elms Estate,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
160093,Elms Estate,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
160093,Elms Estate,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
160093,Elms Estate,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
160093,Elms Estate,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
160093,Elms Estate,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
160093,Elms Estate,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
160093,Elms Estate,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
160093,Elms Estate,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.15
160093,Elms Estate,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.49
160093,Elms Estate,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.98
160093,Elms Estate,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
160093,Elms Estate,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
160093,Elms Estate,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
160093,Elms Estate,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
160093,Elms Estate,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.96
160093,Elms Estate,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.17
160093,Elms Estate,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.72
160093,Elms Estate,2024-01-15T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
160093,Elms Estate,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
160093,Elms Estate,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
160093,Elms Estate,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
160093,Elms Estate,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.23
160093,Elms Estate,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.77
160093,Elms Estate,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.63
160093,Elms Estate,2024-01-15T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
160093,Elms Estate,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
160093,Elms Estate,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
160093,Elms Estate,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
160093,Elms Estate,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
160093,Elms Estate,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.06
160093,Elms Estate,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.43
160093,Elms Estate,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.5
160093,Elms Estate,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
160093,Elms Estate,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
160093,Elms Estate,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
160093,Elms Estate,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
160093,Elms Estate,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
160093,Elms Estate,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
160093,Elms Estate,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
160093,Elms Estate,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.76
160093,Elms Estate,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
160093,Elms Estate,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
160093,Elms Estate,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
160093,Elms Estate,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
160093,Elms Estate,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,19.7
160093,Elms Estate,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
160093,Elms Estate,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
160093,Elms Estate,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
160093,Elms Estate,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
160093,Elms Estate,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
160093,Elms Estate,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
160093,Elms Estate,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
160093,Elms Estate,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
160093,Elms Estate,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
160093,Elms Estate,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.43
160093,Elms Estate,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.8
160093,Elms Estate,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.53
160093,Elms Estate,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
160093,Elms Estate,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
160093,Elms Estate,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
160093,Elms Estate,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
160093,Elms Estate,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.29
160093,Elms Estate,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
160093,Elms Estate,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.76
160093,Elms Estate,2024-01-15T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
160093,Elms Estate,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
160093,Elms Estate,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
160093,Elms Estate,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
160093,Elms Estate,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.09
160093,Elms Estate,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
160093,Elms Estate,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.78
160093,Elms Estate,2024-01-15T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
160093,Elms Estate,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
160093,Elms Estate,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
160093,Elms Estate,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
160093,Elms Estate,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
160093,Elms Estate,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.94
160093,Elms Estate,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.48
160093,Elms Estate,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.5
160093,Elms Estate,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
160093,Elms Estate,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
160093,Elms Estate,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
160093,Elms Estate,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
160093,Elms Estate,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
160093,Elms Estate,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
160093,Elms Estate,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
160093,Elms Estate,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.24
160093,Elms Estate,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
160093,Elms Estate,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
160093,Elms Estate,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
160093,Elms Estate,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
160093,Elms Estate,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,19.8
160093,Elms Estate,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
160093,Elms Estate,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
160093,Elms Estate,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
160093,Elms Estate,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
160093,Elms Estate,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
160093,Elms Estate,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
160093,Elms Estate,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
160093,Elms Estate,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
160093,Elms Estate,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
160093,Elms Estate,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.9
160093,Elms Estate,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.99
160093,Elms Estate,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.25
160093,Elms Estate,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
160093,Elms Estate,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
