Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
160093,Elms Estate,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
160093,Elms Estate,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
160093,Elms Estate,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.99
160093,Elms Estate,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.29
160093,Elms Estate,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.15
160093,Elms Estate,2024-01-15T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
160093,Elms Estate,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
160093,Elms Estate,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
160093,Elms Estate,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.1
160093,Elms Estate,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.1
160093,Elms Estate,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.37
160093,Elms Estate,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.72
160093,Elms Estate,2024-01-15T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
160093,Elms Estate,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
160093,Elms Estate,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
160093,Elms Estate,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
160093,Elms Estate,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.64
160093,Elms Estate,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.79
160093,Elms Estate,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.53
160093,Elms Estate,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.3
160093,Elms Estate,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
160093,Elms Estate,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
160093,Elms Estate,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
160093,Elms Estate,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
160093,Elms Estate,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
160093,Elms Estate,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
160093,Elms Estate,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
160093,Elms Estate,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.31
160093,Elms Estate,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
160093,Elms Estate,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
160093,Elms Estate,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
160093,Elms Estate,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
160093,Elms Estate,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,19.8
160093,Elms Estate,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
160093,Elms Estate,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
160093,Elms Estate,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
160093,Elms Estate,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
160093,Elms Estate,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
160093,Elms Estate,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
160093,Elms Estate,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
160093,Elms Estate,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
160093,Elms Estate,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
160093,Elms Estate,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.85
160093,Elms Estate,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.34
160093,Elms Estate,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.71
160093,Elms Estate,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
160093,Elms Estate,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
160093,Elms Estate,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
160093,Elms Estate,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
160093,Elms Estate,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.86
160093,Elms Estate,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.23
160093,Elms Estate,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.59
160093,Elms Estate,2024-01-15T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
160093,Elms Estate,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
160093,Elms Estate,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
160093,Elms Estate,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
160093,Elms Estate,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.49
160093,Elms Estate,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.82
160093,Elms Estate,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.66
160093,Elms Estate,2024-01-15T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
160093,Elms Estate,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
160093,Elms Estate,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
160093,Elms Estate,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
160093,Elms Estate,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
160093,Elms Estate,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.75
160093,Elms Estate,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.4
160093,Elms Estate,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.1
160093,Elms Estate,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
160093,Elms Estate,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
160093,Elms Estate,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
160093,Elms Estate,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
160093,Elms Estate,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
160093,Elms Estate,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
160093,Elms Estate,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.21
160093,Elms Estate,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
160093,Elms Estate,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
160093,Elms Estate,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
160093,Elms Estate,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
160093,Elms Estate,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,19.8
160093,Elms Estate,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
160093,Elms Estate,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
160093,Elms Estate,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
160093,Elms Estate,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
160093,Elms Estate,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
160093,Elms Estate,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
160093,Elms Estate,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
160093,Elms Estate,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
160093,Elms Estate,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
160093,Elms Estate,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.14
160093,Elms Estate,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.66
160093,Elms Estate,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.87
160093,Elms Estate,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
160093,Elms Estate,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
160093,Elms Estate,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
160093,Elms Estate,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
160093,Elms Estate,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.94
160093,Elms Estate,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.31
160093,Elms Estate,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.89
160093,Elms Estate,2024-01-15T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,42.6
160093,Elms Estate,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
160093,Elms Estate,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
160093,Elms Estate,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.7
160093,Elms Estate,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
160093,Elms Estate,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
160093,Elms Estate,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
160093,Elms Estate,2024-01-15T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
160093,Elms Estate,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.0
160093,Elms Estate,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
160093,Elms Estate,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
160093,Elms Estate,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
160093,Elms Estate,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.7
160093,Elms Estate,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.65
160093,Elms Estate,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.46
160093,Elms Estate,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.1
160093,Elms Estate,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
160093,Elms Estate,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
160093,Elms Estate,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
160093,Elms Estate,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
160093,Elms Estate,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
160093,Elms Estate,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
160093,Elms Estate,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
160093,Elms Estate,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.25
160093,Elms Estate,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
160093,Elms Estate,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
160093,Elms Estate,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
160093,Elms Estate,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
160093,Elms Estate,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,19.8
160093,Elms Estate,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
160093,Elms Estate,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
160093,Elms Estate,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
160093,Elms Estate,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
160093,Elms Estate,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
160093,Elms Estate,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
160093,Elms Estate,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
160093,Elms Estate,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
160093,Elms Estate,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
160093,Elms Estate,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.58
160093,Elms Estate,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.41
160093,Elms Estate,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.77
160093,Elms Estate,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
160093,Elms Estate,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
160093,Elms Estate,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
160093,Elms Estate,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
160093,Elms Estate,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
160093,Elms Estate,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.97
160093,Elms Estate,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
160093,Elms Estate,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.07
160093,Elms Estate,2024-01-15T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,49.1
160093,Elms Estate,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
160093,Elms Estate,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
160093,Elms Estate,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.9
160093,Elms Estate,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.76
160093,Elms Estate,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.24
160093,Elms Estate,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
160093,Elms Estate,2024-01-15T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
160093,Elms Estate,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
160093,Elms Estate,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
160093,Elms Estate,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
160093,Elms Estate,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.61
160093,Elms Estate,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.73
160093,Elms Estate,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.69
160093,Elms Estate,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.3
160093,Elms Estate,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
160093,Elms Estate,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
160093,Elms Estate,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
160093,Elms Estate,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
160093,Elms Estate,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
160093,Elms Estate,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
160093,Elms Estate,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
160093,Elms Estate,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.36
160093,Elms Estate,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
160093,Elms Estate,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
160093,Elms Estate,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
160093,Elms Estate,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
160093,Elms Estate,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,19.8
160093,Elms Estate,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
160093,Elms Estate,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
160093,Elms Estate,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
160093,Elms Estate,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
160093,Elms Estate,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
160093,Elms Estate,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
160093,Elms Estate,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
160093,Elms Estate,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
160093,Elms Estate,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
160093,Elms Estate,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.18
160093,Elms Estate,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.24
160093,Elms Estate,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.02
160093,Elms Estate,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
160093,Elms Estate,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
160093,Elms Estate,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
160093,Elms Estate,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
160093,Elms Estate,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
160093,Elms Estate,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.26
160093,Elms Estate,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.36
160093,Elms Estate,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.59
160093,Elms Estate,2024-01-15T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,51.1
160093,Elms Estate,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
160093,Elms Estate,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
160093,Elms Estate,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.9
160093,Elms Estate,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
160093,Elms Estate,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.72
160093,Elms Estate,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.19
160093,Elms Estate,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.67
160093,Elms Estate,2024-01-15T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
160093,Elms Estate,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
160093,Elms Estate,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
160093,Elms Estate,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
160093,Elms Estate,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.53
160093,Elms Estate,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
160093,Elms Estate,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.59
160093,Elms Estate,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.3
160093,Elms Estate,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
160093,Elms Estate,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
160093,Elms Estate,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
160093,Elms Estate,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
160093,Elms Estate,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
160093,Elms Estate,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.73
160093,Elms Estate,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.66
160093,Elms Estate,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
160093,Elms Estate,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
160093,Elms Estate,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
160093,Elms Estate,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
160093,Elms Estate,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,19.9
160093,Elms Estate,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
160093,Elms Estate,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
160093,Elms Estate,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
160093,Elms Estate,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
160093,Elms Estate,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
160093,Elms Estate,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
160093,Elms Estate,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
160093,Elms Estate,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
160093,Elms Estate,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
160093,Elms Estate,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.39
160093,Elms Estate,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.13
160093,Elms Estate,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.52
160093,Elms Estate,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
160093,Elms Estate,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
160093,Elms Estate,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
160093,Elms Estate,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
160093,Elms Estate,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
160093,Elms Estate,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.07
160093,Elms Estate,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
160093,Elms Estate,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.25
160093,Elms Estate,2024-01-15T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,49.9
160093,Elms Estate,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
160093,Elms Estate,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
160093,Elms Estate,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.5
160093,Elms Estate,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.01
160093,Elms Estate,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
160093,Elms Estate,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.76
160093,Elms Estate,2024-01-15T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
160093,Elms Estate,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
160093,Elms Estate,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
160093,Elms Estate,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
160093,Elms Estate,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
160093,Elms Estate,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.79
160093,Elms Estate,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.43
160093,Elms Estate,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.2
160093,Elms Estate,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
160093,Elms Estate,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
160093,Elms Estate,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
160093,Elms Estate,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
160093,Elms Estate,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
160093,Elms Estate,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.72
160093,Elms Estate,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.64
160093,Elms Estate,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
160093,Elms Estate,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
160093,Elms Estate,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
160093,Elms Estate,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
160093,Elms Estate,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,19.9
160093,Elms Estate,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
160093,Elms Estate,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
160093,Elms Estate,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
160093,Elms Estate,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
160093,Elms Estate,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160093,Elms Estate,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
160093,Elms Estate,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
160093,Elms Estate,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
160093,Elms Estate,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
160093,Elms Estate,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.64
160093,Elms Estate,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.43
160093,Elms Estate,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.08
160093,Elms Estate,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
160093,Elms Estate,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
160093,Elms Estate,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
160093,Elms Estate,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
160093,Elms Estate,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
160093,Elms Estate,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.88
160093,Elms Estate,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.37
160093,Elms Estate,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.03
160093,Elms Estate,2024-01-15T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,48.9
160093,Elms Estate,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
160093,Elms Estate,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
160093,Elms Estate,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.6
160093,Elms Estate,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.01
160093,Elms Estate,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.86
160093,Elms Estate,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.89
160093,Elms Estate,2024-01-15T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.2
160093,Elms Estate,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.7
160093,Elms Estate,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
160093,Elms Estate,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
160093,Elms Estate,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.63
160093,Elms Estate,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.69
160093,Elms Estate,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.48
160093,Elms Estate,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.0
160093,Elms Estate,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
160093,Elms Estate,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
160093,Elms Estate,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
160093,Elms Estate,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
160093,Elms Estate,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.77
160093,Elms Estate,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.76
160093,Elms Estate,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.48
160093,Elms Estate,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
160093,Elms Estate,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
160093,Elms Estate,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
160093,Elms Estate,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
160093,Elms Estate,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,19.9
160093,Elms Estate,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
160093,Elms Estate,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
160093,Elms Estate,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
160093,Elms Estate,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
160093,Elms Estate,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
160093,Elms Estate,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
160093,Elms Estate,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
160093,Elms Estate,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
160093,Elms Estate,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
160093,Elms Estate,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.29
160093,Elms Estate,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.68
160093,Elms Estate,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.89
160093,Elms Estate,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
160093,Elms Estate,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
160093,Elms Estate,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
160093,Elms Estate,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
160093,Elms Estate,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
160093,Elms Estate,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.29
160093,Elms Estate,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.28
160093,Elms Estate,2024-01-15T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,50.4
160093,Elms Estate,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
160093,Elms Estate,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
160093,Elms Estate,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.5
160093,Elms Estate,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.12
160093,Elms Estate,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.17
160093,Elms Estate,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.68
160093,Elms Estate,2024-01-15T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.9
160093,Elms Estate,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.1
160093,Elms Estate,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
160093,Elms Estate,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
160093,Elms Estate,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.58
160093,Elms Estate,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.57
160093,Elms Estate,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.52
160093,Elms Estate,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.9
160093,Elms Estate,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
160093,Elms Estate,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
160093,Elms Estate,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
160093,Elms Estate,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
160093,Elms Estate,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
160093,Elms Estate,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.77
160093,Elms Estate,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.69
160093,Elms Estate,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.93
160093,Elms Estate,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
160093,Elms Estate,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
160093,Elms Estate,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
160093,Elms Estate,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
160093,Elms Estate,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,19.9
160093,Elms Estate,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
160093,Elms Estate,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
160093,Elms Estate,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
160093,Elms Estate,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
160093,Elms Estate,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
160093,Elms Estate,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
160093,Elms Estate,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
160093,Elms Estate,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
160093,Elms Estate,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
160093,Elms Estate,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.46
160093,Elms Estate,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.72
160093,Elms Estate,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.41
160093,Elms Estate,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
160093,Elms Estate,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
160093,Elms Estate,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
160093,Elms Estate,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
160093,Elms Estate,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.91
160093,Elms Estate,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.18
160093,Elms Estate,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.99
160093,Elms Estate,2024-01-15T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,49.7
160093,Elms Estate,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
160093,Elms Estate,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
160093,Elms Estate,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.3
160093,Elms Estate,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.95
160093,Elms Estate,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
160093,Elms Estate,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.71
160093,Elms Estate,2024-01-15T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.9
160093,Elms Estate,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.7
160093,Elms Estate,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
160093,Elms Estate,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
160093,Elms Estate,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
160093,Elms Estate,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.54
160093,Elms Estate,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.5
160093,Elms Estate,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.0
160093,Elms Estate,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
160093,Elms Estate,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
160093,Elms Estate,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
160093,Elms Estate,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
160093,Elms Estate,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
160093,Elms Estate,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
160093,Elms Estate,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
160093,Elms Estate,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.56
160093,Elms Estate,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
160093,Elms Estate,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
160093,Elms Estate,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
160093,Elms Estate,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
160093,Elms Estate,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,19.9
160093,Elms Estate,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
160093,Elms Estate,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
160093,Elms Estate,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
160093,Elms Estate,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
160093,Elms Estate,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
160093,Elms Estate,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
160093,Elms Estate,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
160093,Elms Estate,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
160093,Elms Estate,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
160093,Elms Estate,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.33
160093,Elms Estate,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.07
160093,Elms Estate,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.76
160093,Elms Estate,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
160093,Elms Estate,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
160093,Elms Estate,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
160093,Elms Estate,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
160093,Elms Estate,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
160093,Elms Estate,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.26
160093,Elms Estate,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.18
160093,Elms Estate,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.04
160093,Elms Estate,2024-01-15T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,50.0
160093,Elms Estate,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
160093,Elms Estate,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
160093,Elms Estate,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.5
160093,Elms Estate,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
160093,Elms Estate,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.17
160093,Elms Estate,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.03
160093,Elms Estate,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.6
160093,Elms Estate,2024-01-15T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.3
160093,Elms Estate,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.3
160093,Elms Estate,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
160093,Elms Estate,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
160093,Elms Estate,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
160093,Elms Estate,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.54
160093,Elms Estate,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.65
160093,Elms Estate,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.3
160093,Elms Estate,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
160093,Elms Estate,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
160093,Elms Estate,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
160093,Elms Estate,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
160093,Elms Estate,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
160093,Elms Estate,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
160093,Elms Estate,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
160093,Elms Estate,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.01
160093,Elms Estate,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
160093,Elms Estate,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
160093,Elms Estate,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
160093,Elms Estate,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
160093,Elms Estate,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,19.9
160093,Elms Estate,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
160093,Elms Estate,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
160093,Elms Estate,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
160093,Elms Estate,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
160093,Elms Estate,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
160093,Elms Estate,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
160093,Elms Estate,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
160093,Elms Estate,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
160093,Elms Estate,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
