Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.06
160093,Elms Estate,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.63
160093,Elms Estate,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.3
160093,Elms Estate,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
160093,Elms Estate,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
160093,Elms Estate,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
160093,Elms Estate,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
160093,Elms Estate,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
160093,Elms Estate,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.98
160093,Elms Estate,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
160093,Elms Estate,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.85
160093,Elms Estate,2024-01-15T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,48.3
160093,Elms Estate,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
160093,Elms Estate,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
160093,Elms Estate,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.0
160093,Elms Estate,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
160093,Elms Estate,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.1
160093,Elms Estate,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.53
160093,Elms Estate,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.7
160093,Elms Estate,2024-01-15T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
160093,Elms Estate,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.2
160093,Elms Estate,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
160093,Elms Estate,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
160093,Elms Estate,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.77
160093,Elms Estate,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.54
160093,Elms Estate,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.83
160093,Elms Estate,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.6
160093,Elms Estate,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
160093,Elms Estate,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
160093,Elms Estate,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
160093,Elms Estate,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
160093,Elms Estate,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
160093,Elms Estate,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
160093,Elms Estate,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
160093,Elms Estate,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.06
160093,Elms Estate,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
160093,Elms Estate,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
160093,Elms Estate,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
160093,Elms Estate,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
160093,Elms Estate,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,19.9
160093,Elms Estate,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
160093,Elms Estate,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
160093,Elms Estate,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
160093,Elms Estate,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
160093,Elms Estate,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
160093,Elms Estate,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
160093,Elms Estate,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
160093,Elms Estate,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
160093,Elms Estate,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
160093,Elms Estate,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.78
160093,Elms Estate,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.35
160093,Elms Estate,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.45
160093,Elms Estate,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
160093,Elms Estate,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
160093,Elms Estate,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
160093,Elms Estate,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
160093,Elms Estate,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
160093,Elms Estate,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.9
160093,Elms Estate,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.37
160093,Elms Estate,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.86
160093,Elms Estate,2024-01-15T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,48.2
160093,Elms Estate,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
160093,Elms Estate,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
160093,Elms Estate,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.1
160093,Elms Estate,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.07
160093,Elms Estate,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
160093,Elms Estate,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.7
160093,Elms Estate,2024-01-15T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.2
160093,Elms Estate,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.1
160093,Elms Estate,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
160093,Elms Estate,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
160093,Elms Estate,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
160093,Elms Estate,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.53
160093,Elms Estate,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.66
160093,Elms Estate,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.4
160093,Elms Estate,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
160093,Elms Estate,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
160093,Elms Estate,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
160093,Elms Estate,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
160093,Elms Estate,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
160093,Elms Estate,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
160093,Elms Estate,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
160093,Elms Estate,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.07
160093,Elms Estate,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
160093,Elms Estate,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
160093,Elms Estate,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
160093,Elms Estate,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
160093,Elms Estate,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,19.9
160093,Elms Estate,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
160093,Elms Estate,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
160093,Elms Estate,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
160093,Elms Estate,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
160093,Elms Estate,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160093,Elms Estate,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
160093,Elms Estate,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
160093,Elms Estate,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
160093,Elms Estate,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
160093,Elms Estate,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.75
160093,Elms Estate,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.69
160093,Elms Estate,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.3
160093,Elms Estate,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
160093,Elms Estate,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
160093,Elms Estate,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
160093,Elms Estate,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
160093,Elms Estate,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
160093,Elms Estate,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.95
160093,Elms Estate,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.33
160093,Elms Estate,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.18
160093,Elms Estate,2024-01-15T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,49.4
160093,Elms Estate,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
160093,Elms Estate,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
160093,Elms Estate,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.6
160093,Elms Estate,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
160093,Elms Estate,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.47
160093,Elms Estate,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.38
160093,Elms Estate,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.69
160093,Elms Estate,2024-01-15T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.5
160093,Elms Estate,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.0
160093,Elms Estate,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
160093,Elms Estate,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
160093,Elms Estate,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
160093,Elms Estate,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.7
160093,Elms Estate,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.72
160093,Elms Estate,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.53
160093,Elms Estate,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.0
160093,Elms Estate,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
160093,Elms Estate,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
160093,Elms Estate,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
160093,Elms Estate,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
160093,Elms Estate,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
160093,Elms Estate,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
160093,Elms Estate,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.59
160093,Elms Estate,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
160093,Elms Estate,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
160093,Elms Estate,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
160093,Elms Estate,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
160093,Elms Estate,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,20.0
160093,Elms Estate,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
160093,Elms Estate,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
160093,Elms Estate,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
160093,Elms Estate,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
160093,Elms Estate,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
160093,Elms Estate,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
160093,Elms Estate,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
160093,Elms Estate,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
160093,Elms Estate,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
160093,Elms Estate,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.02
160093,Elms Estate,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.42
160093,Elms Estate,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
160093,Elms Estate,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
160093,Elms Estate,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
160093,Elms Estate,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
160093,Elms Estate,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
160093,Elms Estate,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.16
160093,Elms Estate,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
160093,Elms Estate,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.84
160093,Elms Estate,2024-01-15T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,51.2
160093,Elms Estate,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
160093,Elms Estate,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
160093,Elms Estate,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.0
160093,Elms Estate,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
160093,Elms Estate,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.11
160093,Elms Estate,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.96
160093,Elms Estate,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.61
160093,Elms Estate,2024-01-15T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.5
160093,Elms Estate,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.6
160093,Elms Estate,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
160093,Elms Estate,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
160093,Elms Estate,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
160093,Elms Estate,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
160093,Elms Estate,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.8
160093,Elms Estate,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.51
160093,Elms Estate,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.3
160093,Elms Estate,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
160093,Elms Estate,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
160093,Elms Estate,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
160093,Elms Estate,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
160093,Elms Estate,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
160093,Elms Estate,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.83
160093,Elms Estate,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
160093,Elms Estate,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
160093,Elms Estate,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
160093,Elms Estate,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
160093,Elms Estate,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
160093,Elms Estate,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,20.0
160093,Elms Estate,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
160093,Elms Estate,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
160093,Elms Estate,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
160093,Elms Estate,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
160093,Elms Estate,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
160093,Elms Estate,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
160093,Elms Estate,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
160093,Elms Estate,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
160093,Elms Estate,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
160093,Elms Estate,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.16
160093,Elms Estate,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.99
160093,Elms Estate,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.12
160093,Elms Estate,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
160093,Elms Estate,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
160093,Elms Estate,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
160093,Elms Estate,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
160093,Elms Estate,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
160093,Elms Estate,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
160093,Elms Estate,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.42
160093,Elms Estate,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.81
160093,Elms Estate,2024-01-15T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,51.0
160093,Elms Estate,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
160093,Elms Estate,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
160093,Elms Estate,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.7
160093,Elms Estate,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.59
160093,Elms Estate,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.14
160093,Elms Estate,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.72
160093,Elms Estate,2024-01-15T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.2
160093,Elms Estate,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.2
160093,Elms Estate,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
160093,Elms Estate,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
160093,Elms Estate,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
160093,Elms Estate,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.68
160093,Elms Estate,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.61
160093,Elms Estate,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.5
160093,Elms Estate,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
160093,Elms Estate,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
160093,Elms Estate,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
160093,Elms Estate,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
160093,Elms Estate,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
160093,Elms Estate,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
160093,Elms Estate,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
160093,Elms Estate,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.25
160093,Elms Estate,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
160093,Elms Estate,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
160093,Elms Estate,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
160093,Elms Estate,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
160093,Elms Estate,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,20.0
160093,Elms Estate,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
160093,Elms Estate,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
160093,Elms Estate,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
160093,Elms Estate,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
160093,Elms Estate,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
160093,Elms Estate,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
160093,Elms Estate,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
160093,Elms Estate,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
160093,Elms Estate,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
160093,Elms Estate,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.35
160093,Elms Estate,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.11
160093,Elms Estate,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.39
160093,Elms Estate,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
160093,Elms Estate,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
160093,Elms Estate,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
160093,Elms Estate,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
160093,Elms Estate,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.06
160093,Elms Estate,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.35
160093,Elms Estate,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.46
160093,Elms Estate,2024-01-15T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,50.0
160093,Elms Estate,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
160093,Elms Estate,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
160093,Elms Estate,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.3
160093,Elms Estate,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
160093,Elms Estate,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.64
160093,Elms Estate,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.7
160093,Elms Estate,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
160093,Elms Estate,2024-01-15T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.4
160093,Elms Estate,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.3
160093,Elms Estate,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
160093,Elms Estate,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
160093,Elms Estate,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
160093,Elms Estate,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.59
160093,Elms Estate,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.62
160093,Elms Estate,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.4
160093,Elms Estate,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
160093,Elms Estate,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
160093,Elms Estate,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
160093,Elms Estate,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
160093,Elms Estate,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
160093,Elms Estate,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
160093,Elms Estate,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
160093,Elms Estate,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.65
160093,Elms Estate,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
160093,Elms Estate,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
160093,Elms Estate,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
160093,Elms Estate,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
160093,Elms Estate,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,20.0
160093,Elms Estate,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
160093,Elms Estate,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.79
160093,Elms Estate,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
160093,Elms Estate,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
160093,Elms Estate,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
160093,Elms Estate,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
160093,Elms Estate,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
160093,Elms Estate,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
160093,Elms Estate,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
160093,Elms Estate,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.48
160093,Elms Estate,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.58
160093,Elms Estate,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.55
160093,Elms Estate,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
160093,Elms Estate,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
160093,Elms Estate,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
160093,Elms Estate,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
160093,Elms Estate,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
160093,Elms Estate,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.92
160093,Elms Estate,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.33
160093,Elms Estate,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.17
160093,Elms Estate,2024-01-15T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,48.8
160093,Elms Estate,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
160093,Elms Estate,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
160093,Elms Estate,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.2
160093,Elms Estate,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.64
160093,Elms Estate,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.95
160093,Elms Estate,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.69
160093,Elms Estate,2024-01-15T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
160093,Elms Estate,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.3
160093,Elms Estate,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
160093,Elms Estate,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
160093,Elms Estate,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
160093,Elms Estate,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.56
160093,Elms Estate,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.81
160093,Elms Estate,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.0
160093,Elms Estate,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
160093,Elms Estate,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
160093,Elms Estate,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
160093,Elms Estate,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
160093,Elms Estate,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
160093,Elms Estate,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
160093,Elms Estate,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
160093,Elms Estate,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.43
160093,Elms Estate,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
160093,Elms Estate,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
160093,Elms Estate,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
160093,Elms Estate,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
160093,Elms Estate,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,20.0
160093,Elms Estate,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
160093,Elms Estate,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
160093,Elms Estate,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
160093,Elms Estate,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
160093,Elms Estate,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
160093,Elms Estate,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
160093,Elms Estate,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
160093,Elms Estate,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
160093,Elms Estate,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
160093,Elms Estate,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.47
160093,Elms Estate,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.73
160093,Elms Estate,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.1
160093,Elms Estate,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
160093,Elms Estate,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
160093,Elms Estate,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
160093,Elms Estate,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
160093,Elms Estate,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
160093,Elms Estate,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.26
160093,Elms Estate,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
160093,Elms Estate,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.21
160093,Elms Estate,2024-01-15T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,49.0
160093,Elms Estate,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
160093,Elms Estate,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
160093,Elms Estate,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.4
160093,Elms Estate,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
160093,Elms Estate,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.65
160093,Elms Estate,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.78
160093,Elms Estate,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.62
160093,Elms Estate,2024-01-15T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
160093,Elms Estate,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.4
160093,Elms Estate,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
160093,Elms Estate,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
160093,Elms Estate,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.7
160093,Elms Estate,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.66
160093,Elms Estate,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.83
160093,Elms Estate,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.0
160093,Elms Estate,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
160093,Elms Estate,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
160093,Elms Estate,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
160093,Elms Estate,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
160093,Elms Estate,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
160093,Elms Estate,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
160093,Elms Estate,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
160093,Elms Estate,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.1
160093,Elms Estate,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
160093,Elms Estate,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
160093,Elms Estate,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
160093,Elms Estate,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
160093,Elms Estate,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,20.0
160093,Elms Estate,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
160093,Elms Estate,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
160093,Elms Estate,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
160093,Elms Estate,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
160093,Elms Estate,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
160093,Elms Estate,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
160093,Elms Estate,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
160093,Elms Estate,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
160093,Elms Estate,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
160093,Elms Estate,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.69
160093,Elms Estate,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.92
160093,Elms Estate,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.77
160093,Elms Estate,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
160093,Elms Estate,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
160093,Elms Estate,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
160093,Elms Estate,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
160093,Elms Estate,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.85
160093,Elms Estate,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.46
160093,Elms Estate,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.91
160093,Elms Estate,2024-01-15T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,48.3
160093,Elms Estate,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
160093,Elms Estate,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
160093,Elms Estate,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.0
160093,Elms Estate,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.32
160093,Elms Estate,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
160093,Elms Estate,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.76
160093,Elms Estate,2024-01-15T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.0
160093,Elms Estate,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.3
160093,Elms Estate,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
160093,Elms Estate,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
160093,Elms Estate,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
160093,Elms Estate,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.62
160093,Elms Estate,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.6
160093,Elms Estate,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.5
160093,Elms Estate,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
160093,Elms Estate,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
160093,Elms Estate,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
160093,Elms Estate,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
160093,Elms Estate,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
160093,Elms Estate,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
160093,Elms Estate,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
160093,Elms Estate,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.9
160093,Elms Estate,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
160093,Elms Estate,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
160093,Elms Estate,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
160093,Elms Estate,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
160093,Elms Estate,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,20.0
160093,Elms Estate,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
160093,Elms Estate,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
160093,Elms Estate,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
160093,Elms Estate,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
160093,Elms Estate,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
160093,Elms Estate,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
160093,Elms Estate,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
160093,Elms Estate,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
160093,Elms Estate,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
160093,Elms Estate,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.98
160093,Elms Estate,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.82
160093,Elms Estate,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.18
160093,Elms Estate,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
160093,Elms Estate,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
160093,Elms Estate,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
160093,Elms Estate,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
160093,Elms Estate,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
160093,Elms Estate,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.17
160093,Elms Estate,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
160093,Elms Estate,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.79
160093,Elms Estate,2024-01-15T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
160093,Elms Estate,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
160093,Elms Estate,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
160093,Elms Estate,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.3
160093,Elms Estate,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.65
160093,Elms Estate,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.31
160093,Elms Estate,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.66
160093,Elms Estate,2024-01-15T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.3
160093,Elms Estate,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.5
160093,Elms Estate,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
160093,Elms Estate,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
160093,Elms Estate,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
160093,Elms Estate,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.68
160093,Elms Estate,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.59
160093,Elms Estate,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.4
160093,Elms Estate,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
160093,Elms Estate,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
160093,Elms Estate,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
160093,Elms Estate,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
160093,Elms Estate,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
160093,Elms Estate,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
160093,Elms Estate,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
160093,Elms Estate,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.46
160093,Elms Estate,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
160093,Elms Estate,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
160093,Elms Estate,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
160093,Elms Estate,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
160093,Elms Estate,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,20.0
160093,Elms Estate,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
160093,Elms Estate,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
160093,Elms Estate,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
160093,Elms Estate,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
