Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
160093,Elms Estate,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
160093,Elms Estate,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
160093,Elms Estate,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
160093,Elms Estate,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
160093,Elms Estate,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.49
160093,Elms Estate,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.44
160093,Elms Estate,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.49
160093,Elms Estate,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
160093,Elms Estate,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
160093,Elms Estate,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
160093,Elms Estate,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
160093,Elms Estate,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
160093,Elms Estate,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.01
160093,Elms Estate,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.46
160093,Elms Estate,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.72
160093,Elms Estate,2024-01-15T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
160093,Elms Estate,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
160093,Elms Estate,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
160093,Elms Estate,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
160093,Elms Estate,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.36
160093,Elms Estate,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.98
160093,Elms Estate,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.6
160093,Elms Estate,2024-01-15T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.3
160093,Elms Estate,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
160093,Elms Estate,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
160093,Elms Estate,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
160093,Elms Estate,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.89
160093,Elms Estate,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
160093,Elms Estate,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.66
160093,Elms Estate,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.1
160093,Elms Estate,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
160093,Elms Estate,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
160093,Elms Estate,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
160093,Elms Estate,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
160093,Elms Estate,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
160093,Elms Estate,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
160093,Elms Estate,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
160093,Elms Estate,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.46
160093,Elms Estate,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
160093,Elms Estate,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
160093,Elms Estate,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
160093,Elms Estate,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
160093,Elms Estate,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,20.1
160093,Elms Estate,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
160093,Elms Estate,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
160093,Elms Estate,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
160093,Elms Estate,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
160093,Elms Estate,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
160093,Elms Estate,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
160093,Elms Estate,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
160093,Elms Estate,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
160093,Elms Estate,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
160093,Elms Estate,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.46
160093,Elms Estate,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.27
160093,Elms Estate,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.45
160093,Elms Estate,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
160093,Elms Estate,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
160093,Elms Estate,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
160093,Elms Estate,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
160093,Elms Estate,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.14
160093,Elms Estate,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.49
160093,Elms Estate,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.52
160093,Elms Estate,2024-01-15T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
160093,Elms Estate,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
160093,Elms Estate,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
160093,Elms Estate,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.3
160093,Elms Estate,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.09
160093,Elms Estate,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
160093,Elms Estate,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.62
160093,Elms Estate,2024-01-15T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.1
160093,Elms Estate,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.6
160093,Elms Estate,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
160093,Elms Estate,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
160093,Elms Estate,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
160093,Elms Estate,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
160093,Elms Estate,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.61
160093,Elms Estate,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.7
160093,Elms Estate,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
160093,Elms Estate,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
160093,Elms Estate,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
160093,Elms Estate,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
160093,Elms Estate,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.79
160093,Elms Estate,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
160093,Elms Estate,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.38
160093,Elms Estate,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
160093,Elms Estate,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
160093,Elms Estate,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
160093,Elms Estate,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
160093,Elms Estate,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,20.1
160093,Elms Estate,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
160093,Elms Estate,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
160093,Elms Estate,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
160093,Elms Estate,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
160093,Elms Estate,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
160093,Elms Estate,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
160093,Elms Estate,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
160093,Elms Estate,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
160093,Elms Estate,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
160093,Elms Estate,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.76
160093,Elms Estate,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.82
160093,Elms Estate,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.13
160093,Elms Estate,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
160093,Elms Estate,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
160093,Elms Estate,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
160093,Elms Estate,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
160093,Elms Estate,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.9
160093,Elms Estate,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.51
160093,Elms Estate,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.63
160093,Elms Estate,2024-01-15T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
160093,Elms Estate,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
160093,Elms Estate,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
160093,Elms Estate,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
160093,Elms Estate,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
160093,Elms Estate,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.38
160093,Elms Estate,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.14
160093,Elms Estate,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
160093,Elms Estate,2024-01-15T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
160093,Elms Estate,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.5
160093,Elms Estate,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
160093,Elms Estate,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
160093,Elms Estate,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
160093,Elms Estate,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
160093,Elms Estate,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.54
160093,Elms Estate,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.7
160093,Elms Estate,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
160093,Elms Estate,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
160093,Elms Estate,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
160093,Elms Estate,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
160093,Elms Estate,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
160093,Elms Estate,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
160093,Elms Estate,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.36
160093,Elms Estate,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
160093,Elms Estate,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
160093,Elms Estate,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
160093,Elms Estate,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
160093,Elms Estate,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,20.1
160093,Elms Estate,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
160093,Elms Estate,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
160093,Elms Estate,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
160093,Elms Estate,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
160093,Elms Estate,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
160093,Elms Estate,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
160093,Elms Estate,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
160093,Elms Estate,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
160093,Elms Estate,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.34
160093,Elms Estate,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.49
160093,Elms Estate,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.41
160093,Elms Estate,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
160093,Elms Estate,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
160093,Elms Estate,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
160093,Elms Estate,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
160093,Elms Estate,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.91
160093,Elms Estate,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
160093,Elms Estate,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.4
160093,Elms Estate,2024-01-15T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
160093,Elms Estate,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
160093,Elms Estate,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
160093,Elms Estate,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.7
160093,Elms Estate,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
160093,Elms Estate,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.46
160093,Elms Estate,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.07
160093,Elms Estate,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
160093,Elms Estate,2024-01-15T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.9
160093,Elms Estate,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.8
160093,Elms Estate,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
160093,Elms Estate,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
160093,Elms Estate,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
160093,Elms Estate,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.8
160093,Elms Estate,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.81
160093,Elms Estate,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.7
160093,Elms Estate,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
160093,Elms Estate,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
160093,Elms Estate,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
160093,Elms Estate,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
160093,Elms Estate,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
160093,Elms Estate,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
160093,Elms Estate,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.43
160093,Elms Estate,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
160093,Elms Estate,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
160093,Elms Estate,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
160093,Elms Estate,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
160093,Elms Estate,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,20.1
160093,Elms Estate,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
160093,Elms Estate,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
160093,Elms Estate,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
160093,Elms Estate,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
160093,Elms Estate,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
160093,Elms Estate,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
160093,Elms Estate,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
160093,Elms Estate,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
160093,Elms Estate,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
160093,Elms Estate,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.2
160093,Elms Estate,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.26
160093,Elms Estate,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.49
160093,Elms Estate,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
160093,Elms Estate,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
160093,Elms Estate,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
160093,Elms Estate,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
160093,Elms Estate,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.14
160093,Elms Estate,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.65
160093,Elms Estate,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.65
160093,Elms Estate,2024-01-15T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
160093,Elms Estate,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
160093,Elms Estate,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
160093,Elms Estate,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.7
160093,Elms Estate,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.06
160093,Elms Estate,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
160093,Elms Estate,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.77
160093,Elms Estate,2024-01-15T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.4
160093,Elms Estate,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.7
160093,Elms Estate,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
160093,Elms Estate,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
160093,Elms Estate,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
160093,Elms Estate,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
160093,Elms Estate,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.88
160093,Elms Estate,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
160093,Elms Estate,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
160093,Elms Estate,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
160093,Elms Estate,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
160093,Elms Estate,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
160093,Elms Estate,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
160093,Elms Estate,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.83
160093,Elms Estate,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.96
160093,Elms Estate,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
160093,Elms Estate,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
160093,Elms Estate,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
160093,Elms Estate,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
160093,Elms Estate,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,20.1
160093,Elms Estate,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
160093,Elms Estate,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
160093,Elms Estate,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
160093,Elms Estate,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
160093,Elms Estate,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
160093,Elms Estate,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
160093,Elms Estate,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
160093,Elms Estate,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
160093,Elms Estate,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
160093,Elms Estate,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.32
160093,Elms Estate,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,3.83
160093,Elms Estate,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.26
160093,Elms Estate,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
160093,Elms Estate,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
160093,Elms Estate,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
160093,Elms Estate,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
160093,Elms Estate,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.14
160093,Elms Estate,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.98
160093,Elms Estate,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.87
160093,Elms Estate,2024-01-15T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
160093,Elms Estate,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
160093,Elms Estate,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
160093,Elms Estate,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.9
160093,Elms Estate,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.18
160093,Elms Estate,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.99
160093,Elms Estate,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.98
160093,Elms Estate,2024-01-15T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
160093,Elms Estate,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.2
160093,Elms Estate,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
160093,Elms Estate,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
160093,Elms Estate,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.3
160093,Elms Estate,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
160093,Elms Estate,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.65
160093,Elms Estate,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
160093,Elms Estate,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
160093,Elms Estate,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
160093,Elms Estate,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
160093,Elms Estate,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
160093,Elms Estate,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
160093,Elms Estate,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
160093,Elms Estate,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.83
160093,Elms Estate,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
160093,Elms Estate,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
160093,Elms Estate,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
160093,Elms Estate,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
160093,Elms Estate,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,20.2
160093,Elms Estate,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
160093,Elms Estate,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
160093,Elms Estate,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
160093,Elms Estate,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
160093,Elms Estate,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
160093,Elms Estate,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
160093,Elms Estate,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
160093,Elms Estate,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
160093,Elms Estate,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
160093,Elms Estate,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.3
160093,Elms Estate,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.79
160093,Elms Estate,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.33
160093,Elms Estate,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
160093,Elms Estate,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
160093,Elms Estate,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
160093,Elms Estate,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
160093,Elms Estate,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.84
160093,Elms Estate,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.5
160093,Elms Estate,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.73
160093,Elms Estate,2024-01-15T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
160093,Elms Estate,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
160093,Elms Estate,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
160093,Elms Estate,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
160093,Elms Estate,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.12
160093,Elms Estate,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.08
160093,Elms Estate,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
160093,Elms Estate,2024-01-15T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.9
160093,Elms Estate,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.2
160093,Elms Estate,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
160093,Elms Estate,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
160093,Elms Estate,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.61
160093,Elms Estate,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
160093,Elms Estate,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.65
160093,Elms Estate,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.3
160093,Elms Estate,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
160093,Elms Estate,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
160093,Elms Estate,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
160093,Elms Estate,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
160093,Elms Estate,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
160093,Elms Estate,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
160093,Elms Estate,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
160093,Elms Estate,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
160093,Elms Estate,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
160093,Elms Estate,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
160093,Elms Estate,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
160093,Elms Estate,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
160093,Elms Estate,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,20.2
160093,Elms Estate,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
160093,Elms Estate,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
160093,Elms Estate,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
160093,Elms Estate,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
160093,Elms Estate,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
160093,Elms Estate,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
160093,Elms Estate,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
160093,Elms Estate,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
160093,Elms Estate,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
160093,Elms Estate,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.84
160093,Elms Estate,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.42
160093,Elms Estate,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.71
160093,Elms Estate,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
160093,Elms Estate,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
160093,Elms Estate,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
160093,Elms Estate,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
160093,Elms Estate,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.86
160093,Elms Estate,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.48
160093,Elms Estate,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.61
160093,Elms Estate,2024-01-15T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
160093,Elms Estate,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
160093,Elms Estate,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
160093,Elms Estate,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
160093,Elms Estate,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.31
160093,Elms Estate,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
160093,Elms Estate,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.67
160093,Elms Estate,2024-01-15T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.7
160093,Elms Estate,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.6
160093,Elms Estate,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
160093,Elms Estate,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
160093,Elms Estate,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.58
160093,Elms Estate,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
160093,Elms Estate,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.71
160093,Elms Estate,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
160093,Elms Estate,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
160093,Elms Estate,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
160093,Elms Estate,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
160093,Elms Estate,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
160093,Elms Estate,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
160093,Elms Estate,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
160093,Elms Estate,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
160093,Elms Estate,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.32
160093,Elms Estate,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
160093,Elms Estate,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
160093,Elms Estate,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
160093,Elms Estate,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
160093,Elms Estate,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,20.3
160093,Elms Estate,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
160093,Elms Estate,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
160093,Elms Estate,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
160093,Elms Estate,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
160093,Elms Estate,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
160093,Elms Estate,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
160093,Elms Estate,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
160093,Elms Estate,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
160093,Elms Estate,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
160093,Elms Estate,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.98
160093,Elms Estate,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,3.94
160093,Elms Estate,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.31
160093,Elms Estate,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
160093,Elms Estate,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
160093,Elms Estate,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
160093,Elms Estate,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
160093,Elms Estate,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.93
160093,Elms Estate,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.6
160093,Elms Estate,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.48
160093,Elms Estate,2024-01-15T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
160093,Elms Estate,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
160093,Elms Estate,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
160093,Elms Estate,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
160093,Elms Estate,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
160093,Elms Estate,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.25
160093,Elms Estate,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.97
160093,Elms Estate,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.64
160093,Elms Estate,2024-01-15T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,53.9
160093,Elms Estate,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.0
160093,Elms Estate,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
160093,Elms Estate,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
160093,Elms Estate,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
160093,Elms Estate,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.97
160093,Elms Estate,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.71
160093,Elms Estate,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
160093,Elms Estate,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
160093,Elms Estate,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
160093,Elms Estate,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
160093,Elms Estate,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
160093,Elms Estate,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
160093,Elms Estate,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
160093,Elms Estate,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
160093,Elms Estate,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.57
160093,Elms Estate,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
160093,Elms Estate,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
160093,Elms Estate,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
160093,Elms Estate,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
160093,Elms Estate,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,20.3
160093,Elms Estate,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
160093,Elms Estate,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
160093,Elms Estate,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
160093,Elms Estate,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
160093,Elms Estate,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
160093,Elms Estate,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
160093,Elms Estate,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
160093,Elms Estate,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
160093,Elms Estate,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
160093,Elms Estate,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.73
160093,Elms Estate,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.46
160093,Elms Estate,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.41
160093,Elms Estate,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
160093,Elms Estate,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
160093,Elms Estate,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
160093,Elms Estate,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
160093,Elms Estate,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.87
160093,Elms Estate,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.62
160093,Elms Estate,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.05
160093,Elms Estate,2024-01-15T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
160093,Elms Estate,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
160093,Elms Estate,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
160093,Elms Estate,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
160093,Elms Estate,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.27
160093,Elms Estate,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.5
160093,Elms Estate,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.72
160093,Elms Estate,2024-01-15T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,52.9
160093,Elms Estate,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.2
160093,Elms Estate,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
160093,Elms Estate,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
160093,Elms Estate,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.2
160093,Elms Estate,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.02
160093,Elms Estate,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.82
160093,Elms Estate,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
160093,Elms Estate,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
160093,Elms Estate,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
160093,Elms Estate,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
160093,Elms Estate,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
160093,Elms Estate,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
160093,Elms Estate,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.99
160093,Elms Estate,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
160093,Elms Estate,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.79
160093,Elms Estate,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
160093,Elms Estate,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
160093,Elms Estate,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
160093,Elms Estate,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
