Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,20.3
160093,Elms Estate,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
160093,Elms Estate,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
160093,Elms Estate,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
160093,Elms Estate,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
160093,Elms Estate,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
160093,Elms Estate,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
160093,Elms Estate,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
160093,Elms Estate,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
160093,Elms Estate,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
160093,Elms Estate,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.33
160093,Elms Estate,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.25
160093,Elms Estate,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.38
160093,Elms Estate,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
160093,Elms Estate,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
160093,Elms Estate,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
160093,Elms Estate,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
160093,Elms Estate,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.88
160093,Elms Estate,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.5
160093,Elms Estate,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.15
160093,Elms Estate,2024-01-15T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
160093,Elms Estate,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
160093,Elms Estate,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
160093,Elms Estate,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
160093,Elms Estate,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
160093,Elms Estate,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.92
160093,Elms Estate,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
160093,Elms Estate,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.68
160093,Elms Estate,2024-01-15T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,61.5
160093,Elms Estate,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.3
160093,Elms Estate,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
160093,Elms Estate,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
160093,Elms Estate,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.64
160093,Elms Estate,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.29
160093,Elms Estate,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.92
160093,Elms Estate,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
160093,Elms Estate,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
160093,Elms Estate,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
160093,Elms Estate,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
160093,Elms Estate,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
160093,Elms Estate,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
160093,Elms Estate,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.99
160093,Elms Estate,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
160093,Elms Estate,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.07
160093,Elms Estate,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
160093,Elms Estate,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
160093,Elms Estate,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
160093,Elms Estate,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
160093,Elms Estate,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,20.3
160093,Elms Estate,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
160093,Elms Estate,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
160093,Elms Estate,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
160093,Elms Estate,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
160093,Elms Estate,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
160093,Elms Estate,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
160093,Elms Estate,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
160093,Elms Estate,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
160093,Elms Estate,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
160093,Elms Estate,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.43
160093,Elms Estate,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,4.42
160093,Elms Estate,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.82
160093,Elms Estate,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
160093,Elms Estate,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
160093,Elms Estate,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
160093,Elms Estate,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
160093,Elms Estate,2024-01-16T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-16T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-16T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-16T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.89
160093,Elms Estate,2024-01-16T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.47
160093,Elms Estate,2024-01-16T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.83
160093,Elms Estate,2024-01-16T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
160093,Elms Estate,2024-01-16T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
160093,Elms Estate,2024-01-16T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
160093,Elms Estate,2024-01-16T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.5
160093,Elms Estate,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.07
160093,Elms Estate,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.17
160093,Elms Estate,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.7
160093,Elms Estate,2024-01-16T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
160093,Elms Estate,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
160093,Elms Estate,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
160093,Elms Estate,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
160093,Elms Estate,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
160093,Elms Estate,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
160093,Elms Estate,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
160093,Elms Estate,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.58
160093,Elms Estate,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.89
160093,Elms Estate,2024-01-16T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
160093,Elms Estate,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
160093,Elms Estate,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
160093,Elms Estate,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
160093,Elms Estate,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
160093,Elms Estate,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
160093,Elms Estate,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.55
160093,Elms Estate,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.42
160093,Elms Estate,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.93
160093,Elms Estate,2024-01-16T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
160093,Elms Estate,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
160093,Elms Estate,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
160093,Elms Estate,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.1
160093,Elms Estate,2024-01-16T23:50:00.000+00:00,transformer,,Temperature,C,17.5
160093,Elms Estate,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
160093,Elms Estate,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
160093,Elms Estate,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
160093,Elms Estate,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
160093,Elms Estate,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
160093,Elms Estate,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
160093,Elms Estate,2024-01-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
160093,Elms Estate,2024-01-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
160093,Elms Estate,2024-01-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
160093,Elms Estate,2024-01-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.3
160093,Elms Estate,2024-01-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.64
160093,Elms Estate,2024-01-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.35
160093,Elms Estate,2024-01-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
160093,Elms Estate,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
160093,Elms Estate,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
160093,Elms Estate,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
160093,Elms Estate,2024-01-16T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-16T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-16T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-16T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.35
160093,Elms Estate,2024-01-16T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.36
160093,Elms Estate,2024-01-16T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.93
160093,Elms Estate,2024-01-16T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
160093,Elms Estate,2024-01-16T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
160093,Elms Estate,2024-01-16T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
160093,Elms Estate,2024-01-16T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.9
160093,Elms Estate,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.06
160093,Elms Estate,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
160093,Elms Estate,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.69
160093,Elms Estate,2024-01-16T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
160093,Elms Estate,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
160093,Elms Estate,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
160093,Elms Estate,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
160093,Elms Estate,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
160093,Elms Estate,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
160093,Elms Estate,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.92
160093,Elms Estate,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.52
160093,Elms Estate,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.99
160093,Elms Estate,2024-01-16T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
160093,Elms Estate,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
160093,Elms Estate,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
160093,Elms Estate,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
160093,Elms Estate,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
160093,Elms Estate,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
160093,Elms Estate,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.87
160093,Elms Estate,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.36
160093,Elms Estate,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.19
160093,Elms Estate,2024-01-16T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
160093,Elms Estate,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
160093,Elms Estate,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
160093,Elms Estate,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.4
160093,Elms Estate,2024-01-16T23:40:00.000+00:00,transformer,,Temperature,C,17.6
160093,Elms Estate,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
160093,Elms Estate,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
160093,Elms Estate,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
160093,Elms Estate,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
160093,Elms Estate,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
160093,Elms Estate,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
160093,Elms Estate,2024-01-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
160093,Elms Estate,2024-01-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
160093,Elms Estate,2024-01-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
160093,Elms Estate,2024-01-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.2
160093,Elms Estate,2024-01-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.75
160093,Elms Estate,2024-01-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.79
160093,Elms Estate,2024-01-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
160093,Elms Estate,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
160093,Elms Estate,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
160093,Elms Estate,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
160093,Elms Estate,2024-01-16T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-16T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-16T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-16T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.15
160093,Elms Estate,2024-01-16T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.18
160093,Elms Estate,2024-01-16T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.97
160093,Elms Estate,2024-01-16T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
160093,Elms Estate,2024-01-16T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
160093,Elms Estate,2024-01-16T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
160093,Elms Estate,2024-01-16T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.3
160093,Elms Estate,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.06
160093,Elms Estate,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.06
160093,Elms Estate,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
160093,Elms Estate,2024-01-16T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
160093,Elms Estate,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
160093,Elms Estate,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
160093,Elms Estate,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
160093,Elms Estate,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
160093,Elms Estate,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
160093,Elms Estate,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.86
160093,Elms Estate,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.23
160093,Elms Estate,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.41
160093,Elms Estate,2024-01-16T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
160093,Elms Estate,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
160093,Elms Estate,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
160093,Elms Estate,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
160093,Elms Estate,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
160093,Elms Estate,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
160093,Elms Estate,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.05
160093,Elms Estate,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.35
160093,Elms Estate,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.65
160093,Elms Estate,2024-01-16T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
160093,Elms Estate,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
160093,Elms Estate,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
160093,Elms Estate,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.6
160093,Elms Estate,2024-01-16T23:30:00.000+00:00,transformer,,Temperature,C,17.6
160093,Elms Estate,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
160093,Elms Estate,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
160093,Elms Estate,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
160093,Elms Estate,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
160093,Elms Estate,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
160093,Elms Estate,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
160093,Elms Estate,2024-01-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
160093,Elms Estate,2024-01-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
160093,Elms Estate,2024-01-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
160093,Elms Estate,2024-01-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.12
160093,Elms Estate,2024-01-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.82
160093,Elms Estate,2024-01-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.87
160093,Elms Estate,2024-01-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
160093,Elms Estate,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
160093,Elms Estate,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
160093,Elms Estate,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
160093,Elms Estate,2024-01-16T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-16T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-16T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-16T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.13
160093,Elms Estate,2024-01-16T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.31
160093,Elms Estate,2024-01-16T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.04
160093,Elms Estate,2024-01-16T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
160093,Elms Estate,2024-01-16T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
160093,Elms Estate,2024-01-16T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
160093,Elms Estate,2024-01-16T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.6
160093,Elms Estate,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.9
160093,Elms Estate,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.19
160093,Elms Estate,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.8
160093,Elms Estate,2024-01-16T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
160093,Elms Estate,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
160093,Elms Estate,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
160093,Elms Estate,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
160093,Elms Estate,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
160093,Elms Estate,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
160093,Elms Estate,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
160093,Elms Estate,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.46
160093,Elms Estate,2024-01-16T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
160093,Elms Estate,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
160093,Elms Estate,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
160093,Elms Estate,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
160093,Elms Estate,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
160093,Elms Estate,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
160093,Elms Estate,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.19
160093,Elms Estate,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.32
160093,Elms Estate,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.25
160093,Elms Estate,2024-01-16T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
160093,Elms Estate,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
160093,Elms Estate,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
160093,Elms Estate,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
160093,Elms Estate,2024-01-16T23:20:00.000+00:00,transformer,,Temperature,C,17.6
160093,Elms Estate,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
160093,Elms Estate,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
160093,Elms Estate,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
160093,Elms Estate,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
160093,Elms Estate,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
160093,Elms Estate,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
160093,Elms Estate,2024-01-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
160093,Elms Estate,2024-01-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
160093,Elms Estate,2024-01-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
160093,Elms Estate,2024-01-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.09
160093,Elms Estate,2024-01-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.5
160093,Elms Estate,2024-01-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.55
160093,Elms Estate,2024-01-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
160093,Elms Estate,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
160093,Elms Estate,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
160093,Elms Estate,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
160093,Elms Estate,2024-01-16T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-16T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-16T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-16T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.23
160093,Elms Estate,2024-01-16T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.81
160093,Elms Estate,2024-01-16T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.55
160093,Elms Estate,2024-01-16T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
160093,Elms Estate,2024-01-16T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
160093,Elms Estate,2024-01-16T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
160093,Elms Estate,2024-01-16T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
160093,Elms Estate,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
160093,Elms Estate,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
160093,Elms Estate,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.94
160093,Elms Estate,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
160093,Elms Estate,2024-01-16T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
160093,Elms Estate,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
160093,Elms Estate,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
160093,Elms Estate,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
160093,Elms Estate,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
160093,Elms Estate,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
160093,Elms Estate,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.51
160093,Elms Estate,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.88
160093,Elms Estate,2024-01-16T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
160093,Elms Estate,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
160093,Elms Estate,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
160093,Elms Estate,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
160093,Elms Estate,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
160093,Elms Estate,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
160093,Elms Estate,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.33
160093,Elms Estate,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
160093,Elms Estate,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.95
160093,Elms Estate,2024-01-16T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
160093,Elms Estate,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
160093,Elms Estate,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
160093,Elms Estate,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
160093,Elms Estate,2024-01-16T23:10:00.000+00:00,transformer,,Temperature,C,17.7
160093,Elms Estate,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
160093,Elms Estate,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
160093,Elms Estate,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
160093,Elms Estate,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
160093,Elms Estate,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
160093,Elms Estate,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
160093,Elms Estate,2024-01-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
160093,Elms Estate,2024-01-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
160093,Elms Estate,2024-01-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
160093,Elms Estate,2024-01-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.35
160093,Elms Estate,2024-01-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.95
160093,Elms Estate,2024-01-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.26
160093,Elms Estate,2024-01-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
160093,Elms Estate,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
160093,Elms Estate,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
160093,Elms Estate,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
160093,Elms Estate,2024-01-16T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-16T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-16T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-16T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.16
160093,Elms Estate,2024-01-16T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.96
160093,Elms Estate,2024-01-16T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.32
160093,Elms Estate,2024-01-16T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
160093,Elms Estate,2024-01-16T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
160093,Elms Estate,2024-01-16T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
160093,Elms Estate,2024-01-16T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.9
160093,Elms Estate,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
160093,Elms Estate,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
160093,Elms Estate,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.38
160093,Elms Estate,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.77
160093,Elms Estate,2024-01-16T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
160093,Elms Estate,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
160093,Elms Estate,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
160093,Elms Estate,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
160093,Elms Estate,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
160093,Elms Estate,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
160093,Elms Estate,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.73
160093,Elms Estate,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.96
160093,Elms Estate,2024-01-16T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
160093,Elms Estate,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
160093,Elms Estate,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
160093,Elms Estate,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
160093,Elms Estate,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
160093,Elms Estate,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
160093,Elms Estate,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.4
160093,Elms Estate,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
160093,Elms Estate,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.14
160093,Elms Estate,2024-01-16T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
160093,Elms Estate,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
160093,Elms Estate,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
160093,Elms Estate,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
160093,Elms Estate,2024-01-16T23:00:00.000+00:00,transformer,,Temperature,C,17.7
160093,Elms Estate,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
160093,Elms Estate,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
160093,Elms Estate,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
160093,Elms Estate,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
160093,Elms Estate,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
160093,Elms Estate,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
160093,Elms Estate,2024-01-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
160093,Elms Estate,2024-01-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
160093,Elms Estate,2024-01-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
160093,Elms Estate,2024-01-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.82
160093,Elms Estate,2024-01-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.55
160093,Elms Estate,2024-01-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.19
160093,Elms Estate,2024-01-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
160093,Elms Estate,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
160093,Elms Estate,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
160093,Elms Estate,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
160093,Elms Estate,2024-01-16T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-16T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-16T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-16T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.02
160093,Elms Estate,2024-01-16T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.89
160093,Elms Estate,2024-01-16T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.53
160093,Elms Estate,2024-01-16T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
160093,Elms Estate,2024-01-16T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
160093,Elms Estate,2024-01-16T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
160093,Elms Estate,2024-01-16T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
160093,Elms Estate,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
160093,Elms Estate,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
160093,Elms Estate,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.07
160093,Elms Estate,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.55
160093,Elms Estate,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.98
160093,Elms Estate,2024-01-16T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
160093,Elms Estate,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
160093,Elms Estate,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
160093,Elms Estate,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
160093,Elms Estate,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
160093,Elms Estate,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
160093,Elms Estate,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
160093,Elms Estate,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
160093,Elms Estate,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.2
160093,Elms Estate,2024-01-16T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
160093,Elms Estate,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
160093,Elms Estate,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
160093,Elms Estate,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
160093,Elms Estate,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
160093,Elms Estate,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
160093,Elms Estate,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.53
160093,Elms Estate,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.3
160093,Elms Estate,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.45
160093,Elms Estate,2024-01-16T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
160093,Elms Estate,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
160093,Elms Estate,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
160093,Elms Estate,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
160093,Elms Estate,2024-01-16T22:50:00.000+00:00,transformer,,Temperature,C,17.7
160093,Elms Estate,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
160093,Elms Estate,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
160093,Elms Estate,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
160093,Elms Estate,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
160093,Elms Estate,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
160093,Elms Estate,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
160093,Elms Estate,2024-01-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
160093,Elms Estate,2024-01-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
160093,Elms Estate,2024-01-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
160093,Elms Estate,2024-01-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.79
160093,Elms Estate,2024-01-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.57
160093,Elms Estate,2024-01-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.16
160093,Elms Estate,2024-01-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
160093,Elms Estate,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
160093,Elms Estate,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
160093,Elms Estate,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
160093,Elms Estate,2024-01-16T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-16T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-16T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-16T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.09
160093,Elms Estate,2024-01-16T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.96
160093,Elms Estate,2024-01-16T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.56
160093,Elms Estate,2024-01-16T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
160093,Elms Estate,2024-01-16T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
160093,Elms Estate,2024-01-16T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
160093,Elms Estate,2024-01-16T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
160093,Elms Estate,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.16
160093,Elms Estate,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.99
160093,Elms Estate,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
160093,Elms Estate,2024-01-16T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
160093,Elms Estate,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
160093,Elms Estate,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
160093,Elms Estate,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
160093,Elms Estate,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
160093,Elms Estate,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
160093,Elms Estate,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
160093,Elms Estate,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.04
160093,Elms Estate,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.42
160093,Elms Estate,2024-01-16T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
160093,Elms Estate,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
160093,Elms Estate,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
160093,Elms Estate,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
160093,Elms Estate,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
160093,Elms Estate,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
160093,Elms Estate,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
160093,Elms Estate,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.29
160093,Elms Estate,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.08
160093,Elms Estate,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.05
160093,Elms Estate,2024-01-16T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
160093,Elms Estate,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
160093,Elms Estate,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
160093,Elms Estate,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
160093,Elms Estate,2024-01-16T22:40:00.000+00:00,transformer,,Temperature,C,17.8
160093,Elms Estate,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
160093,Elms Estate,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
160093,Elms Estate,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
160093,Elms Estate,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
160093,Elms Estate,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
160093,Elms Estate,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
160093,Elms Estate,2024-01-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
160093,Elms Estate,2024-01-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
160093,Elms Estate,2024-01-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
160093,Elms Estate,2024-01-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.66
160093,Elms Estate,2024-01-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.07
160093,Elms Estate,2024-01-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.86
160093,Elms Estate,2024-01-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
160093,Elms Estate,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
160093,Elms Estate,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
160093,Elms Estate,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
160093,Elms Estate,2024-01-16T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-16T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-16T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-16T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.05
160093,Elms Estate,2024-01-16T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.02
160093,Elms Estate,2024-01-16T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.61
160093,Elms Estate,2024-01-16T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
160093,Elms Estate,2024-01-16T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
160093,Elms Estate,2024-01-16T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
160093,Elms Estate,2024-01-16T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.5
160093,Elms Estate,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.3
160093,Elms Estate,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.63
160093,Elms Estate,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
160093,Elms Estate,2024-01-16T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
160093,Elms Estate,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
160093,Elms Estate,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
160093,Elms Estate,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
160093,Elms Estate,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
160093,Elms Estate,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
160093,Elms Estate,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.18
160093,Elms Estate,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
160093,Elms Estate,2024-01-16T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
160093,Elms Estate,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
160093,Elms Estate,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
160093,Elms Estate,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
160093,Elms Estate,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
160093,Elms Estate,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
160093,Elms Estate,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.1
