Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.92
160093,Elms Estate,2024-01-16T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
160093,Elms Estate,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
160093,Elms Estate,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
160093,Elms Estate,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.1
160093,Elms Estate,2024-01-16T22:30:00.000+00:00,transformer,,Temperature,C,17.8
160093,Elms Estate,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
160093,Elms Estate,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
160093,Elms Estate,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
160093,Elms Estate,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
160093,Elms Estate,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
160093,Elms Estate,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
160093,Elms Estate,2024-01-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
160093,Elms Estate,2024-01-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
160093,Elms Estate,2024-01-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
160093,Elms Estate,2024-01-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.03
160093,Elms Estate,2024-01-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.93
160093,Elms Estate,2024-01-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.57
160093,Elms Estate,2024-01-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
160093,Elms Estate,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
160093,Elms Estate,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
160093,Elms Estate,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
160093,Elms Estate,2024-01-16T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-16T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-16T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-16T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.28
160093,Elms Estate,2024-01-16T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.02
160093,Elms Estate,2024-01-16T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.41
160093,Elms Estate,2024-01-16T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
160093,Elms Estate,2024-01-16T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
160093,Elms Estate,2024-01-16T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
160093,Elms Estate,2024-01-16T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.9
160093,Elms Estate,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.56
160093,Elms Estate,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.23
160093,Elms Estate,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
160093,Elms Estate,2024-01-16T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
160093,Elms Estate,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
160093,Elms Estate,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
160093,Elms Estate,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
160093,Elms Estate,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
160093,Elms Estate,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
160093,Elms Estate,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.18
160093,Elms Estate,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.23
160093,Elms Estate,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.75
160093,Elms Estate,2024-01-16T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
160093,Elms Estate,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
160093,Elms Estate,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
160093,Elms Estate,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
160093,Elms Estate,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
160093,Elms Estate,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
160093,Elms Estate,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.07
160093,Elms Estate,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
160093,Elms Estate,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.3
160093,Elms Estate,2024-01-16T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,68.4
160093,Elms Estate,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
160093,Elms Estate,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
160093,Elms Estate,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.7
160093,Elms Estate,2024-01-16T22:20:00.000+00:00,transformer,,Temperature,C,17.8
160093,Elms Estate,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
160093,Elms Estate,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
160093,Elms Estate,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
160093,Elms Estate,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
160093,Elms Estate,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
160093,Elms Estate,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
160093,Elms Estate,2024-01-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
160093,Elms Estate,2024-01-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
160093,Elms Estate,2024-01-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
160093,Elms Estate,2024-01-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.09
160093,Elms Estate,2024-01-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.11
160093,Elms Estate,2024-01-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.47
160093,Elms Estate,2024-01-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,93.1
160093,Elms Estate,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
160093,Elms Estate,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
160093,Elms Estate,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
160093,Elms Estate,2024-01-16T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-16T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-16T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-16T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.22
160093,Elms Estate,2024-01-16T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.05
160093,Elms Estate,2024-01-16T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.56
160093,Elms Estate,2024-01-16T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
160093,Elms Estate,2024-01-16T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
160093,Elms Estate,2024-01-16T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
160093,Elms Estate,2024-01-16T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
160093,Elms Estate,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
160093,Elms Estate,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.11
160093,Elms Estate,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.13
160093,Elms Estate,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.92
160093,Elms Estate,2024-01-16T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
160093,Elms Estate,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
160093,Elms Estate,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
160093,Elms Estate,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
160093,Elms Estate,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
160093,Elms Estate,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
160093,Elms Estate,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.48
160093,Elms Estate,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
160093,Elms Estate,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.41
160093,Elms Estate,2024-01-16T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
160093,Elms Estate,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
160093,Elms Estate,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
160093,Elms Estate,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
160093,Elms Estate,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
160093,Elms Estate,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
160093,Elms Estate,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.45
160093,Elms Estate,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.03
160093,Elms Estate,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.76
160093,Elms Estate,2024-01-16T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
160093,Elms Estate,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
160093,Elms Estate,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
160093,Elms Estate,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.1
160093,Elms Estate,2024-01-16T22:10:00.000+00:00,transformer,,Temperature,C,17.8
160093,Elms Estate,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
160093,Elms Estate,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
160093,Elms Estate,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
160093,Elms Estate,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
160093,Elms Estate,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
160093,Elms Estate,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
160093,Elms Estate,2024-01-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
160093,Elms Estate,2024-01-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
160093,Elms Estate,2024-01-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
160093,Elms Estate,2024-01-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.26
160093,Elms Estate,2024-01-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.97
160093,Elms Estate,2024-01-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.65
160093,Elms Estate,2024-01-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
160093,Elms Estate,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
160093,Elms Estate,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
160093,Elms Estate,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
160093,Elms Estate,2024-01-16T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-16T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-16T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-16T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.09
160093,Elms Estate,2024-01-16T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.94
160093,Elms Estate,2024-01-16T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.75
160093,Elms Estate,2024-01-16T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
160093,Elms Estate,2024-01-16T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
160093,Elms Estate,2024-01-16T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
160093,Elms Estate,2024-01-16T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.5
160093,Elms Estate,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
160093,Elms Estate,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.59
160093,Elms Estate,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.11
160093,Elms Estate,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.76
160093,Elms Estate,2024-01-16T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
160093,Elms Estate,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
160093,Elms Estate,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
160093,Elms Estate,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
160093,Elms Estate,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
160093,Elms Estate,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
160093,Elms Estate,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
160093,Elms Estate,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.8
160093,Elms Estate,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
160093,Elms Estate,2024-01-16T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
160093,Elms Estate,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
160093,Elms Estate,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
160093,Elms Estate,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
160093,Elms Estate,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
160093,Elms Estate,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
160093,Elms Estate,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.68
160093,Elms Estate,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.88
160093,Elms Estate,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.97
160093,Elms Estate,2024-01-16T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.3
160093,Elms Estate,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
160093,Elms Estate,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
160093,Elms Estate,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.9
160093,Elms Estate,2024-01-16T22:00:00.000+00:00,transformer,,Temperature,C,17.7
160093,Elms Estate,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
160093,Elms Estate,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
160093,Elms Estate,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
160093,Elms Estate,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
160093,Elms Estate,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
160093,Elms Estate,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
160093,Elms Estate,2024-01-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
160093,Elms Estate,2024-01-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
160093,Elms Estate,2024-01-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
160093,Elms Estate,2024-01-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.37
160093,Elms Estate,2024-01-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.74
160093,Elms Estate,2024-01-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.21
160093,Elms Estate,2024-01-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
160093,Elms Estate,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
160093,Elms Estate,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
160093,Elms Estate,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
160093,Elms Estate,2024-01-16T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-16T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-16T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-16T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.49
160093,Elms Estate,2024-01-16T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.95
160093,Elms Estate,2024-01-16T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
160093,Elms Estate,2024-01-16T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
160093,Elms Estate,2024-01-16T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
160093,Elms Estate,2024-01-16T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
160093,Elms Estate,2024-01-16T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.6
160093,Elms Estate,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
160093,Elms Estate,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
160093,Elms Estate,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.97
160093,Elms Estate,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.22
160093,Elms Estate,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
160093,Elms Estate,2024-01-16T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
160093,Elms Estate,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
160093,Elms Estate,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
160093,Elms Estate,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
160093,Elms Estate,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
160093,Elms Estate,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
160093,Elms Estate,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.54
160093,Elms Estate,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.44
160093,Elms Estate,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.61
160093,Elms Estate,2024-01-16T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
160093,Elms Estate,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
160093,Elms Estate,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
160093,Elms Estate,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
160093,Elms Estate,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
160093,Elms Estate,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
160093,Elms Estate,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.68
160093,Elms Estate,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.39
160093,Elms Estate,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.63
160093,Elms Estate,2024-01-16T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,60.2
160093,Elms Estate,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
160093,Elms Estate,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
160093,Elms Estate,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.5
160093,Elms Estate,2024-01-16T21:50:00.000+00:00,transformer,,Temperature,C,17.7
160093,Elms Estate,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
160093,Elms Estate,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
160093,Elms Estate,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
160093,Elms Estate,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
160093,Elms Estate,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
160093,Elms Estate,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
160093,Elms Estate,2024-01-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
160093,Elms Estate,2024-01-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
160093,Elms Estate,2024-01-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
160093,Elms Estate,2024-01-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.68
160093,Elms Estate,2024-01-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
160093,Elms Estate,2024-01-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.51
160093,Elms Estate,2024-01-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
160093,Elms Estate,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
160093,Elms Estate,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
160093,Elms Estate,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
160093,Elms Estate,2024-01-16T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-16T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-16T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-16T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.13
160093,Elms Estate,2024-01-16T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.97
160093,Elms Estate,2024-01-16T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.95
160093,Elms Estate,2024-01-16T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
160093,Elms Estate,2024-01-16T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
160093,Elms Estate,2024-01-16T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
160093,Elms Estate,2024-01-16T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.4
160093,Elms Estate,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
160093,Elms Estate,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.64
160093,Elms Estate,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.25
160093,Elms Estate,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.97
160093,Elms Estate,2024-01-16T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
160093,Elms Estate,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
160093,Elms Estate,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
160093,Elms Estate,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
160093,Elms Estate,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
160093,Elms Estate,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.36
160093,Elms Estate,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.11
160093,Elms Estate,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.35
160093,Elms Estate,2024-01-16T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
160093,Elms Estate,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
160093,Elms Estate,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
160093,Elms Estate,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
160093,Elms Estate,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
160093,Elms Estate,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
160093,Elms Estate,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.52
160093,Elms Estate,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.21
160093,Elms Estate,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.73
160093,Elms Estate,2024-01-16T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,59.9
160093,Elms Estate,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
160093,Elms Estate,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
160093,Elms Estate,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.5
160093,Elms Estate,2024-01-16T21:40:00.000+00:00,transformer,,Temperature,C,17.6
160093,Elms Estate,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
160093,Elms Estate,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
160093,Elms Estate,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
160093,Elms Estate,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
160093,Elms Estate,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
160093,Elms Estate,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
160093,Elms Estate,2024-01-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
160093,Elms Estate,2024-01-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
160093,Elms Estate,2024-01-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
160093,Elms Estate,2024-01-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.66
160093,Elms Estate,2024-01-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.53
160093,Elms Estate,2024-01-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.01
160093,Elms Estate,2024-01-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
160093,Elms Estate,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
160093,Elms Estate,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
160093,Elms Estate,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
160093,Elms Estate,2024-01-16T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-16T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-16T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
160093,Elms Estate,2024-01-16T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.56
160093,Elms Estate,2024-01-16T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.09
160093,Elms Estate,2024-01-16T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.97
160093,Elms Estate,2024-01-16T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
160093,Elms Estate,2024-01-16T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
160093,Elms Estate,2024-01-16T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
160093,Elms Estate,2024-01-16T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.8
160093,Elms Estate,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.35
160093,Elms Estate,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.38
160093,Elms Estate,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.76
160093,Elms Estate,2024-01-16T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
160093,Elms Estate,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
160093,Elms Estate,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
160093,Elms Estate,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
160093,Elms Estate,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
160093,Elms Estate,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.38
160093,Elms Estate,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.39
160093,Elms Estate,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.52
160093,Elms Estate,2024-01-16T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
160093,Elms Estate,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
160093,Elms Estate,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
160093,Elms Estate,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
160093,Elms Estate,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
160093,Elms Estate,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
160093,Elms Estate,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
160093,Elms Estate,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.23
160093,Elms Estate,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.36
160093,Elms Estate,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.12
160093,Elms Estate,2024-01-16T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,64.6
160093,Elms Estate,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
160093,Elms Estate,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
160093,Elms Estate,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.9
160093,Elms Estate,2024-01-16T21:30:00.000+00:00,transformer,,Temperature,C,17.6
160093,Elms Estate,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
160093,Elms Estate,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
160093,Elms Estate,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
160093,Elms Estate,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
160093,Elms Estate,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
160093,Elms Estate,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
160093,Elms Estate,2024-01-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
160093,Elms Estate,2024-01-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
160093,Elms Estate,2024-01-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.53
160093,Elms Estate,2024-01-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.23
160093,Elms Estate,2024-01-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.38
160093,Elms Estate,2024-01-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
160093,Elms Estate,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
160093,Elms Estate,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
160093,Elms Estate,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
160093,Elms Estate,2024-01-16T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-16T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-16T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
160093,Elms Estate,2024-01-16T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.59
160093,Elms Estate,2024-01-16T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.17
160093,Elms Estate,2024-01-16T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.05
160093,Elms Estate,2024-01-16T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
160093,Elms Estate,2024-01-16T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
160093,Elms Estate,2024-01-16T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
160093,Elms Estate,2024-01-16T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.6
160093,Elms Estate,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
160093,Elms Estate,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.32
160093,Elms Estate,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.6
160093,Elms Estate,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.77
160093,Elms Estate,2024-01-16T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
160093,Elms Estate,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
160093,Elms Estate,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
160093,Elms Estate,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
160093,Elms Estate,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.97
160093,Elms Estate,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.32
160093,Elms Estate,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.84
160093,Elms Estate,2024-01-16T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
160093,Elms Estate,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
160093,Elms Estate,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
160093,Elms Estate,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
160093,Elms Estate,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
160093,Elms Estate,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
160093,Elms Estate,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
160093,Elms Estate,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.61
160093,Elms Estate,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.72
160093,Elms Estate,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.84
160093,Elms Estate,2024-01-16T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,57.9
160093,Elms Estate,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.7
160093,Elms Estate,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
160093,Elms Estate,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.2
160093,Elms Estate,2024-01-16T21:20:00.000+00:00,transformer,,Temperature,C,17.6
160093,Elms Estate,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
160093,Elms Estate,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
160093,Elms Estate,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
160093,Elms Estate,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
160093,Elms Estate,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
160093,Elms Estate,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
160093,Elms Estate,2024-01-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
160093,Elms Estate,2024-01-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
160093,Elms Estate,2024-01-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
160093,Elms Estate,2024-01-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.49
160093,Elms Estate,2024-01-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.82
160093,Elms Estate,2024-01-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.5
160093,Elms Estate,2024-01-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
160093,Elms Estate,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
160093,Elms Estate,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
160093,Elms Estate,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
160093,Elms Estate,2024-01-16T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
160093,Elms Estate,2024-01-16T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-16T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-16T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.2
160093,Elms Estate,2024-01-16T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.63
160093,Elms Estate,2024-01-16T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.26
160093,Elms Estate,2024-01-16T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
160093,Elms Estate,2024-01-16T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
160093,Elms Estate,2024-01-16T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
160093,Elms Estate,2024-01-16T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
160093,Elms Estate,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
160093,Elms Estate,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
160093,Elms Estate,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.35
160093,Elms Estate,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.49
160093,Elms Estate,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.94
160093,Elms Estate,2024-01-16T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
160093,Elms Estate,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
160093,Elms Estate,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
160093,Elms Estate,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
160093,Elms Estate,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.94
160093,Elms Estate,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.2
160093,Elms Estate,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
160093,Elms Estate,2024-01-16T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
160093,Elms Estate,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
160093,Elms Estate,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
160093,Elms Estate,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
160093,Elms Estate,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
160093,Elms Estate,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
160093,Elms Estate,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.31
160093,Elms Estate,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.66
160093,Elms Estate,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.72
160093,Elms Estate,2024-01-16T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,69.4
160093,Elms Estate,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
160093,Elms Estate,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
160093,Elms Estate,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.2
160093,Elms Estate,2024-01-16T21:10:00.000+00:00,transformer,,Temperature,C,17.6
160093,Elms Estate,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
160093,Elms Estate,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.1
160093,Elms Estate,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
160093,Elms Estate,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
160093,Elms Estate,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
160093,Elms Estate,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
160093,Elms Estate,2024-01-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
160093,Elms Estate,2024-01-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
160093,Elms Estate,2024-01-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
160093,Elms Estate,2024-01-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.8
160093,Elms Estate,2024-01-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.99
160093,Elms Estate,2024-01-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.62
160093,Elms Estate,2024-01-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
160093,Elms Estate,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
160093,Elms Estate,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
160093,Elms Estate,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
160093,Elms Estate,2024-01-16T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-16T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-16T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-16T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.61
160093,Elms Estate,2024-01-16T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.58
160093,Elms Estate,2024-01-16T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.6
160093,Elms Estate,2024-01-16T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
160093,Elms Estate,2024-01-16T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
160093,Elms Estate,2024-01-16T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
160093,Elms Estate,2024-01-16T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.6
160093,Elms Estate,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
160093,Elms Estate,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.51
160093,Elms Estate,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.84
160093,Elms Estate,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.7
160093,Elms Estate,2024-01-16T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
160093,Elms Estate,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
160093,Elms Estate,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
160093,Elms Estate,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
160093,Elms Estate,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
160093,Elms Estate,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
160093,Elms Estate,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.89
160093,Elms Estate,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
160093,Elms Estate,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.08
160093,Elms Estate,2024-01-16T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
160093,Elms Estate,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
160093,Elms Estate,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
160093,Elms Estate,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
160093,Elms Estate,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
160093,Elms Estate,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
160093,Elms Estate,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.73
160093,Elms Estate,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.49
160093,Elms Estate,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.16
160093,Elms Estate,2024-01-16T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,74.0
160093,Elms Estate,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
160093,Elms Estate,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
160093,Elms Estate,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.3
160093,Elms Estate,2024-01-16T21:00:00.000+00:00,transformer,,Temperature,C,17.5
160093,Elms Estate,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
160093,Elms Estate,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
160093,Elms Estate,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
160093,Elms Estate,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
160093,Elms Estate,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
160093,Elms Estate,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
160093,Elms Estate,2024-01-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
160093,Elms Estate,2024-01-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
160093,Elms Estate,2024-01-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
160093,Elms Estate,2024-01-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.75
160093,Elms Estate,2024-01-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.29
160093,Elms Estate,2024-01-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.54
160093,Elms Estate,2024-01-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
160093,Elms Estate,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
160093,Elms Estate,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
160093,Elms Estate,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
160093,Elms Estate,2024-01-16T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
160093,Elms Estate,2024-01-16T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-16T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
160093,Elms Estate,2024-01-16T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.42
160093,Elms Estate,2024-01-16T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.61
160093,Elms Estate,2024-01-16T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.91
160093,Elms Estate,2024-01-16T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
160093,Elms Estate,2024-01-16T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
160093,Elms Estate,2024-01-16T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
160093,Elms Estate,2024-01-16T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.1
160093,Elms Estate,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
160093,Elms Estate,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.01
160093,Elms Estate,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.63
160093,Elms Estate,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.94
160093,Elms Estate,2024-01-16T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
160093,Elms Estate,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
160093,Elms Estate,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
160093,Elms Estate,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
160093,Elms Estate,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
160093,Elms Estate,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
160093,Elms Estate,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.2
160093,Elms Estate,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
160093,Elms Estate,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.1
160093,Elms Estate,2024-01-16T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
160093,Elms Estate,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
160093,Elms Estate,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
160093,Elms Estate,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
