Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
160093,Elms Estate,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
160093,Elms Estate,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.95
160093,Elms Estate,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
160093,Elms Estate,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.51
160093,Elms Estate,2024-01-16T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,75.8
160093,Elms Estate,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
160093,Elms Estate,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
160093,Elms Estate,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.3
160093,Elms Estate,2024-01-16T20:50:00.000+00:00,transformer,,Temperature,C,17.5
160093,Elms Estate,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
160093,Elms Estate,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
160093,Elms Estate,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
160093,Elms Estate,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
160093,Elms Estate,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
160093,Elms Estate,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
160093,Elms Estate,2024-01-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
160093,Elms Estate,2024-01-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
160093,Elms Estate,2024-01-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
160093,Elms Estate,2024-01-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.59
160093,Elms Estate,2024-01-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.08
160093,Elms Estate,2024-01-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.46
160093,Elms Estate,2024-01-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,87.7
160093,Elms Estate,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
160093,Elms Estate,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
160093,Elms Estate,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
160093,Elms Estate,2024-01-16T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-16T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-16T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-16T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.32
160093,Elms Estate,2024-01-16T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.68
160093,Elms Estate,2024-01-16T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.86
160093,Elms Estate,2024-01-16T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
160093,Elms Estate,2024-01-16T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
160093,Elms Estate,2024-01-16T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
160093,Elms Estate,2024-01-16T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.9
160093,Elms Estate,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
160093,Elms Estate,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.88
160093,Elms Estate,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.99
160093,Elms Estate,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
160093,Elms Estate,2024-01-16T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
160093,Elms Estate,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
160093,Elms Estate,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
160093,Elms Estate,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
160093,Elms Estate,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
160093,Elms Estate,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.54
160093,Elms Estate,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.48
160093,Elms Estate,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.27
160093,Elms Estate,2024-01-16T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
160093,Elms Estate,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
160093,Elms Estate,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
160093,Elms Estate,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
160093,Elms Estate,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
160093,Elms Estate,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
160093,Elms Estate,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.59
160093,Elms Estate,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.26
160093,Elms Estate,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.34
160093,Elms Estate,2024-01-16T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,77.8
160093,Elms Estate,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
160093,Elms Estate,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
160093,Elms Estate,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.9
160093,Elms Estate,2024-01-16T20:40:00.000+00:00,transformer,,Temperature,C,17.5
160093,Elms Estate,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
160093,Elms Estate,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
160093,Elms Estate,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
160093,Elms Estate,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
160093,Elms Estate,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
160093,Elms Estate,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
160093,Elms Estate,2024-01-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
160093,Elms Estate,2024-01-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
160093,Elms Estate,2024-01-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
160093,Elms Estate,2024-01-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.33
160093,Elms Estate,2024-01-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.41
160093,Elms Estate,2024-01-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.46
160093,Elms Estate,2024-01-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
160093,Elms Estate,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
160093,Elms Estate,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
160093,Elms Estate,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
160093,Elms Estate,2024-01-16T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-16T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-16T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-16T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.65
160093,Elms Estate,2024-01-16T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.03
160093,Elms Estate,2024-01-16T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.7
160093,Elms Estate,2024-01-16T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
160093,Elms Estate,2024-01-16T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
160093,Elms Estate,2024-01-16T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
160093,Elms Estate,2024-01-16T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
160093,Elms Estate,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.97
160093,Elms Estate,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.62
160093,Elms Estate,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.26
160093,Elms Estate,2024-01-16T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
160093,Elms Estate,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
160093,Elms Estate,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
160093,Elms Estate,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
160093,Elms Estate,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
160093,Elms Estate,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.98
160093,Elms Estate,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.35
160093,Elms Estate,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.4
160093,Elms Estate,2024-01-16T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
160093,Elms Estate,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
160093,Elms Estate,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
160093,Elms Estate,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
160093,Elms Estate,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
160093,Elms Estate,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
160093,Elms Estate,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.18
160093,Elms Estate,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.83
160093,Elms Estate,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.6
160093,Elms Estate,2024-01-16T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,60.2
160093,Elms Estate,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
160093,Elms Estate,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
160093,Elms Estate,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.1
160093,Elms Estate,2024-01-16T20:30:00.000+00:00,transformer,,Temperature,C,17.4
160093,Elms Estate,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
160093,Elms Estate,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
160093,Elms Estate,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
160093,Elms Estate,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
160093,Elms Estate,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
160093,Elms Estate,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
160093,Elms Estate,2024-01-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
160093,Elms Estate,2024-01-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
160093,Elms Estate,2024-01-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
160093,Elms Estate,2024-01-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.79
160093,Elms Estate,2024-01-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.83
160093,Elms Estate,2024-01-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.96
160093,Elms Estate,2024-01-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
160093,Elms Estate,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
160093,Elms Estate,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
160093,Elms Estate,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
160093,Elms Estate,2024-01-16T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-16T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-16T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
160093,Elms Estate,2024-01-16T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.75
160093,Elms Estate,2024-01-16T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.36
160093,Elms Estate,2024-01-16T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.81
160093,Elms Estate,2024-01-16T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
160093,Elms Estate,2024-01-16T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
160093,Elms Estate,2024-01-16T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
160093,Elms Estate,2024-01-16T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.1
160093,Elms Estate,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.15
160093,Elms Estate,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.56
160093,Elms Estate,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.19
160093,Elms Estate,2024-01-16T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
160093,Elms Estate,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
160093,Elms Estate,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
160093,Elms Estate,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
160093,Elms Estate,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
160093,Elms Estate,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
160093,Elms Estate,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
160093,Elms Estate,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
160093,Elms Estate,2024-01-16T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
160093,Elms Estate,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
160093,Elms Estate,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
160093,Elms Estate,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
160093,Elms Estate,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
160093,Elms Estate,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
160093,Elms Estate,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
160093,Elms Estate,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.58
160093,Elms Estate,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.45
160093,Elms Estate,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.67
160093,Elms Estate,2024-01-16T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,58.7
160093,Elms Estate,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
160093,Elms Estate,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
160093,Elms Estate,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.4
160093,Elms Estate,2024-01-16T20:20:00.000+00:00,transformer,,Temperature,C,17.4
160093,Elms Estate,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
160093,Elms Estate,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
160093,Elms Estate,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
160093,Elms Estate,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
160093,Elms Estate,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
160093,Elms Estate,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
160093,Elms Estate,2024-01-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
160093,Elms Estate,2024-01-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
160093,Elms Estate,2024-01-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
160093,Elms Estate,2024-01-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.64
160093,Elms Estate,2024-01-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.28
160093,Elms Estate,2024-01-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.14
160093,Elms Estate,2024-01-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
160093,Elms Estate,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
160093,Elms Estate,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
160093,Elms Estate,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
160093,Elms Estate,2024-01-16T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-16T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-16T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
160093,Elms Estate,2024-01-16T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.71
160093,Elms Estate,2024-01-16T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.79
160093,Elms Estate,2024-01-16T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.43
160093,Elms Estate,2024-01-16T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
160093,Elms Estate,2024-01-16T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.3
160093,Elms Estate,2024-01-16T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
160093,Elms Estate,2024-01-16T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.6
160093,Elms Estate,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.04
160093,Elms Estate,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.83
160093,Elms Estate,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.93
160093,Elms Estate,2024-01-16T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
160093,Elms Estate,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
160093,Elms Estate,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
160093,Elms Estate,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
160093,Elms Estate,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
160093,Elms Estate,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
160093,Elms Estate,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.87
160093,Elms Estate,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.83
160093,Elms Estate,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.1
160093,Elms Estate,2024-01-16T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
160093,Elms Estate,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
160093,Elms Estate,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
160093,Elms Estate,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
160093,Elms Estate,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
160093,Elms Estate,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
160093,Elms Estate,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.53
160093,Elms Estate,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.28
160093,Elms Estate,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.27
160093,Elms Estate,2024-01-16T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,66.7
160093,Elms Estate,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
160093,Elms Estate,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
160093,Elms Estate,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.3
160093,Elms Estate,2024-01-16T20:10:00.000+00:00,transformer,,Temperature,C,17.4
160093,Elms Estate,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
160093,Elms Estate,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
160093,Elms Estate,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
160093,Elms Estate,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
160093,Elms Estate,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
160093,Elms Estate,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
160093,Elms Estate,2024-01-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
160093,Elms Estate,2024-01-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
160093,Elms Estate,2024-01-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
160093,Elms Estate,2024-01-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.15
160093,Elms Estate,2024-01-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.73
160093,Elms Estate,2024-01-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.73
160093,Elms Estate,2024-01-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,84.3
160093,Elms Estate,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
160093,Elms Estate,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
160093,Elms Estate,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
160093,Elms Estate,2024-01-16T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-16T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-16T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
160093,Elms Estate,2024-01-16T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.49
160093,Elms Estate,2024-01-16T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.32
160093,Elms Estate,2024-01-16T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.12
160093,Elms Estate,2024-01-16T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
160093,Elms Estate,2024-01-16T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
160093,Elms Estate,2024-01-16T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
160093,Elms Estate,2024-01-16T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.4
160093,Elms Estate,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
160093,Elms Estate,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.71
160093,Elms Estate,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.61
160093,Elms Estate,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
160093,Elms Estate,2024-01-16T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
160093,Elms Estate,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
160093,Elms Estate,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
160093,Elms Estate,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
160093,Elms Estate,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
160093,Elms Estate,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.1
160093,Elms Estate,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.51
160093,Elms Estate,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
160093,Elms Estate,2024-01-16T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
160093,Elms Estate,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
160093,Elms Estate,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
160093,Elms Estate,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
160093,Elms Estate,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
160093,Elms Estate,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.12
160093,Elms Estate,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.19
160093,Elms Estate,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.07
160093,Elms Estate,2024-01-16T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.3
160093,Elms Estate,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
160093,Elms Estate,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
160093,Elms Estate,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.9
160093,Elms Estate,2024-01-16T20:00:00.000+00:00,transformer,,Temperature,C,17.3
160093,Elms Estate,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
160093,Elms Estate,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
160093,Elms Estate,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
160093,Elms Estate,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
160093,Elms Estate,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
160093,Elms Estate,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
160093,Elms Estate,2024-01-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
160093,Elms Estate,2024-01-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
160093,Elms Estate,2024-01-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
160093,Elms Estate,2024-01-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.42
160093,Elms Estate,2024-01-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.64
160093,Elms Estate,2024-01-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.81
160093,Elms Estate,2024-01-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
160093,Elms Estate,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
160093,Elms Estate,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
160093,Elms Estate,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
160093,Elms Estate,2024-01-16T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-16T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-16T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
160093,Elms Estate,2024-01-16T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.42
160093,Elms Estate,2024-01-16T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.62
160093,Elms Estate,2024-01-16T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.35
160093,Elms Estate,2024-01-16T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
160093,Elms Estate,2024-01-16T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
160093,Elms Estate,2024-01-16T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
160093,Elms Estate,2024-01-16T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.5
160093,Elms Estate,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
160093,Elms Estate,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
160093,Elms Estate,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.83
160093,Elms Estate,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.62
160093,Elms Estate,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
160093,Elms Estate,2024-01-16T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
160093,Elms Estate,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
160093,Elms Estate,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
160093,Elms Estate,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
160093,Elms Estate,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.83
160093,Elms Estate,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.21
160093,Elms Estate,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
160093,Elms Estate,2024-01-16T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
160093,Elms Estate,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
160093,Elms Estate,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
160093,Elms Estate,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
160093,Elms Estate,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
160093,Elms Estate,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
160093,Elms Estate,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.3
160093,Elms Estate,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.7
160093,Elms Estate,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.78
160093,Elms Estate,2024-01-16T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.1
160093,Elms Estate,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
160093,Elms Estate,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
160093,Elms Estate,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.1
160093,Elms Estate,2024-01-16T19:50:00.000+00:00,transformer,,Temperature,C,17.3
160093,Elms Estate,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
160093,Elms Estate,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
160093,Elms Estate,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
160093,Elms Estate,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
160093,Elms Estate,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
160093,Elms Estate,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
160093,Elms Estate,2024-01-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
160093,Elms Estate,2024-01-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
160093,Elms Estate,2024-01-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
160093,Elms Estate,2024-01-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.37
160093,Elms Estate,2024-01-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.15
160093,Elms Estate,2024-01-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
160093,Elms Estate,2024-01-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
160093,Elms Estate,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
160093,Elms Estate,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
160093,Elms Estate,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
160093,Elms Estate,2024-01-16T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-16T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-16T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-16T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.64
160093,Elms Estate,2024-01-16T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.53
160093,Elms Estate,2024-01-16T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.28
160093,Elms Estate,2024-01-16T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
160093,Elms Estate,2024-01-16T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
160093,Elms Estate,2024-01-16T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.8
160093,Elms Estate,2024-01-16T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.1
160093,Elms Estate,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
160093,Elms Estate,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
160093,Elms Estate,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.3
160093,Elms Estate,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
160093,Elms Estate,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.35
160093,Elms Estate,2024-01-16T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
160093,Elms Estate,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
160093,Elms Estate,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
160093,Elms Estate,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
160093,Elms Estate,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.73
160093,Elms Estate,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.05
160093,Elms Estate,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
160093,Elms Estate,2024-01-16T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
160093,Elms Estate,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
160093,Elms Estate,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
160093,Elms Estate,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
160093,Elms Estate,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
160093,Elms Estate,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
160093,Elms Estate,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.18
160093,Elms Estate,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.49
160093,Elms Estate,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.16
160093,Elms Estate,2024-01-16T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.5
160093,Elms Estate,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
160093,Elms Estate,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
160093,Elms Estate,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.4
160093,Elms Estate,2024-01-16T19:40:00.000+00:00,transformer,,Temperature,C,17.3
160093,Elms Estate,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
160093,Elms Estate,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
160093,Elms Estate,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
160093,Elms Estate,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
160093,Elms Estate,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
160093,Elms Estate,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
160093,Elms Estate,2024-01-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
160093,Elms Estate,2024-01-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
160093,Elms Estate,2024-01-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.86
160093,Elms Estate,2024-01-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.88
160093,Elms Estate,2024-01-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.48
160093,Elms Estate,2024-01-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
160093,Elms Estate,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
160093,Elms Estate,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
160093,Elms Estate,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
160093,Elms Estate,2024-01-16T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-16T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-16T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
160093,Elms Estate,2024-01-16T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.39
160093,Elms Estate,2024-01-16T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.81
160093,Elms Estate,2024-01-16T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.85
160093,Elms Estate,2024-01-16T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.5
160093,Elms Estate,2024-01-16T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
160093,Elms Estate,2024-01-16T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.1
160093,Elms Estate,2024-01-16T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.5
160093,Elms Estate,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.34
160093,Elms Estate,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.39
160093,Elms Estate,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
160093,Elms Estate,2024-01-16T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
160093,Elms Estate,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
160093,Elms Estate,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
160093,Elms Estate,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
160093,Elms Estate,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.04
160093,Elms Estate,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
160093,Elms Estate,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.43
160093,Elms Estate,2024-01-16T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
160093,Elms Estate,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
160093,Elms Estate,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
160093,Elms Estate,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
160093,Elms Estate,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
160093,Elms Estate,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
160093,Elms Estate,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
160093,Elms Estate,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.32
160093,Elms Estate,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.6
160093,Elms Estate,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.54
160093,Elms Estate,2024-01-16T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
160093,Elms Estate,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
160093,Elms Estate,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
160093,Elms Estate,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.8
160093,Elms Estate,2024-01-16T19:30:00.000+00:00,transformer,,Temperature,C,17.2
160093,Elms Estate,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
160093,Elms Estate,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
160093,Elms Estate,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
160093,Elms Estate,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
160093,Elms Estate,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
160093,Elms Estate,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
160093,Elms Estate,2024-01-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
160093,Elms Estate,2024-01-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
160093,Elms Estate,2024-01-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
160093,Elms Estate,2024-01-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.1
160093,Elms Estate,2024-01-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.38
160093,Elms Estate,2024-01-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
160093,Elms Estate,2024-01-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
160093,Elms Estate,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
160093,Elms Estate,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
160093,Elms Estate,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
160093,Elms Estate,2024-01-16T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-16T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-16T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
160093,Elms Estate,2024-01-16T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.57
160093,Elms Estate,2024-01-16T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.71
160093,Elms Estate,2024-01-16T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.43
160093,Elms Estate,2024-01-16T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
160093,Elms Estate,2024-01-16T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
160093,Elms Estate,2024-01-16T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.3
160093,Elms Estate,2024-01-16T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.5
160093,Elms Estate,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
160093,Elms Estate,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.06
160093,Elms Estate,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.13
160093,Elms Estate,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.78
160093,Elms Estate,2024-01-16T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
160093,Elms Estate,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
160093,Elms Estate,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
160093,Elms Estate,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
160093,Elms Estate,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.15
160093,Elms Estate,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.14
160093,Elms Estate,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
160093,Elms Estate,2024-01-16T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
160093,Elms Estate,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
160093,Elms Estate,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
160093,Elms Estate,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
160093,Elms Estate,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
160093,Elms Estate,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.52
160093,Elms Estate,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.31
160093,Elms Estate,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.23
160093,Elms Estate,2024-01-16T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
160093,Elms Estate,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
160093,Elms Estate,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
160093,Elms Estate,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.4
160093,Elms Estate,2024-01-16T19:20:00.000+00:00,transformer,,Temperature,C,17.1
160093,Elms Estate,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
160093,Elms Estate,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
160093,Elms Estate,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
160093,Elms Estate,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
160093,Elms Estate,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
160093,Elms Estate,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
160093,Elms Estate,2024-01-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
160093,Elms Estate,2024-01-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
160093,Elms Estate,2024-01-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
160093,Elms Estate,2024-01-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.3
160093,Elms Estate,2024-01-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.3
160093,Elms Estate,2024-01-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.84
160093,Elms Estate,2024-01-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
160093,Elms Estate,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
160093,Elms Estate,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
160093,Elms Estate,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
160093,Elms Estate,2024-01-16T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-16T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-16T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
160093,Elms Estate,2024-01-16T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.73
160093,Elms Estate,2024-01-16T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.05
160093,Elms Estate,2024-01-16T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.13
160093,Elms Estate,2024-01-16T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
160093,Elms Estate,2024-01-16T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
160093,Elms Estate,2024-01-16T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.1
160093,Elms Estate,2024-01-16T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.3
160093,Elms Estate,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.43
160093,Elms Estate,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.43
160093,Elms Estate,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.94
160093,Elms Estate,2024-01-16T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
160093,Elms Estate,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
160093,Elms Estate,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
160093,Elms Estate,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
160093,Elms Estate,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
