Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.12
160093,Elms Estate,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.54
160093,Elms Estate,2024-01-16T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
160093,Elms Estate,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
160093,Elms Estate,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
160093,Elms Estate,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
160093,Elms Estate,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
160093,Elms Estate,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
160093,Elms Estate,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.84
160093,Elms Estate,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.01
160093,Elms Estate,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.67
160093,Elms Estate,2024-01-16T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
160093,Elms Estate,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
160093,Elms Estate,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
160093,Elms Estate,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.8
160093,Elms Estate,2024-01-16T19:10:00.000+00:00,transformer,,Temperature,C,17.1
160093,Elms Estate,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
160093,Elms Estate,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
160093,Elms Estate,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
160093,Elms Estate,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
160093,Elms Estate,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
160093,Elms Estate,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
160093,Elms Estate,2024-01-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
160093,Elms Estate,2024-01-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
160093,Elms Estate,2024-01-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
160093,Elms Estate,2024-01-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.31
160093,Elms Estate,2024-01-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.61
160093,Elms Estate,2024-01-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.29
160093,Elms Estate,2024-01-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
160093,Elms Estate,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
160093,Elms Estate,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
160093,Elms Estate,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
160093,Elms Estate,2024-01-16T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-16T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-16T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-16T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.81
160093,Elms Estate,2024-01-16T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.81
160093,Elms Estate,2024-01-16T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.47
160093,Elms Estate,2024-01-16T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
160093,Elms Estate,2024-01-16T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
160093,Elms Estate,2024-01-16T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.8
160093,Elms Estate,2024-01-16T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.6
160093,Elms Estate,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.5
160093,Elms Estate,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.59
160093,Elms Estate,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.36
160093,Elms Estate,2024-01-16T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
160093,Elms Estate,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
160093,Elms Estate,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
160093,Elms Estate,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
160093,Elms Estate,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
160093,Elms Estate,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.73
160093,Elms Estate,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
160093,Elms Estate,2024-01-16T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
160093,Elms Estate,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
160093,Elms Estate,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
160093,Elms Estate,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
160093,Elms Estate,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
160093,Elms Estate,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
160093,Elms Estate,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.38
160093,Elms Estate,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.53
160093,Elms Estate,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.13
160093,Elms Estate,2024-01-16T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.1
160093,Elms Estate,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
160093,Elms Estate,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
160093,Elms Estate,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.7
160093,Elms Estate,2024-01-16T19:00:00.000+00:00,transformer,,Temperature,C,17.1
160093,Elms Estate,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
160093,Elms Estate,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
160093,Elms Estate,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
160093,Elms Estate,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
160093,Elms Estate,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
160093,Elms Estate,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
160093,Elms Estate,2024-01-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
160093,Elms Estate,2024-01-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
160093,Elms Estate,2024-01-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.98
160093,Elms Estate,2024-01-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.67
160093,Elms Estate,2024-01-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.41
160093,Elms Estate,2024-01-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
160093,Elms Estate,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
160093,Elms Estate,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
160093,Elms Estate,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
160093,Elms Estate,2024-01-16T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-16T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-16T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-16T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.94
160093,Elms Estate,2024-01-16T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.02
160093,Elms Estate,2024-01-16T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.87
160093,Elms Estate,2024-01-16T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
160093,Elms Estate,2024-01-16T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
160093,Elms Estate,2024-01-16T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.1
160093,Elms Estate,2024-01-16T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.4
160093,Elms Estate,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
160093,Elms Estate,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.68
160093,Elms Estate,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.78
160093,Elms Estate,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
160093,Elms Estate,2024-01-16T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
160093,Elms Estate,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
160093,Elms Estate,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
160093,Elms Estate,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
160093,Elms Estate,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
160093,Elms Estate,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.63
160093,Elms Estate,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.06
160093,Elms Estate,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
160093,Elms Estate,2024-01-16T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
160093,Elms Estate,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
160093,Elms Estate,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
160093,Elms Estate,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
160093,Elms Estate,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
160093,Elms Estate,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
160093,Elms Estate,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
160093,Elms Estate,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.65
160093,Elms Estate,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.87
160093,Elms Estate,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,29.72
160093,Elms Estate,2024-01-16T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,81.3
160093,Elms Estate,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
160093,Elms Estate,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
160093,Elms Estate,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.2
160093,Elms Estate,2024-01-16T18:50:00.000+00:00,transformer,,Temperature,C,17.0
160093,Elms Estate,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
160093,Elms Estate,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
160093,Elms Estate,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
160093,Elms Estate,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
160093,Elms Estate,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
160093,Elms Estate,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
160093,Elms Estate,2024-01-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
160093,Elms Estate,2024-01-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
160093,Elms Estate,2024-01-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.89
160093,Elms Estate,2024-01-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.73
160093,Elms Estate,2024-01-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.32
160093,Elms Estate,2024-01-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
160093,Elms Estate,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
160093,Elms Estate,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
160093,Elms Estate,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
160093,Elms Estate,2024-01-16T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-16T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-16T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-16T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.36
160093,Elms Estate,2024-01-16T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.73
160093,Elms Estate,2024-01-16T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.47
160093,Elms Estate,2024-01-16T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
160093,Elms Estate,2024-01-16T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.6
160093,Elms Estate,2024-01-16T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.5
160093,Elms Estate,2024-01-16T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.6
160093,Elms Estate,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
160093,Elms Estate,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.25
160093,Elms Estate,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.93
160093,Elms Estate,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
160093,Elms Estate,2024-01-16T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
160093,Elms Estate,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
160093,Elms Estate,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
160093,Elms Estate,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
160093,Elms Estate,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
160093,Elms Estate,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.73
160093,Elms Estate,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.59
160093,Elms Estate,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.57
160093,Elms Estate,2024-01-16T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
160093,Elms Estate,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
160093,Elms Estate,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
160093,Elms Estate,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
160093,Elms Estate,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
160093,Elms Estate,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
160093,Elms Estate,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
160093,Elms Estate,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.87
160093,Elms Estate,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.39
160093,Elms Estate,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.37
160093,Elms Estate,2024-01-16T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.4
160093,Elms Estate,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
160093,Elms Estate,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
160093,Elms Estate,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.6
160093,Elms Estate,2024-01-16T18:40:00.000+00:00,transformer,,Temperature,C,17.0
160093,Elms Estate,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
160093,Elms Estate,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
160093,Elms Estate,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
160093,Elms Estate,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
160093,Elms Estate,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
160093,Elms Estate,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
160093,Elms Estate,2024-01-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
160093,Elms Estate,2024-01-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
160093,Elms Estate,2024-01-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.22
160093,Elms Estate,2024-01-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.63
160093,Elms Estate,2024-01-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.55
160093,Elms Estate,2024-01-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
160093,Elms Estate,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
160093,Elms Estate,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
160093,Elms Estate,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
160093,Elms Estate,2024-01-16T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-16T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-16T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-16T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.51
160093,Elms Estate,2024-01-16T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.69
160093,Elms Estate,2024-01-16T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.2
160093,Elms Estate,2024-01-16T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
160093,Elms Estate,2024-01-16T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.9
160093,Elms Estate,2024-01-16T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.6
160093,Elms Estate,2024-01-16T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.5
160093,Elms Estate,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.75
160093,Elms Estate,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.34
160093,Elms Estate,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
160093,Elms Estate,2024-01-16T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
160093,Elms Estate,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
160093,Elms Estate,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
160093,Elms Estate,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
160093,Elms Estate,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
160093,Elms Estate,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.6
160093,Elms Estate,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
160093,Elms Estate,2024-01-16T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
160093,Elms Estate,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
160093,Elms Estate,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
160093,Elms Estate,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
160093,Elms Estate,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
160093,Elms Estate,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
160093,Elms Estate,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
160093,Elms Estate,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.18
160093,Elms Estate,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.41
160093,Elms Estate,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.03
160093,Elms Estate,2024-01-16T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
160093,Elms Estate,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
160093,Elms Estate,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
160093,Elms Estate,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.7
160093,Elms Estate,2024-01-16T18:30:00.000+00:00,transformer,,Temperature,C,16.9
160093,Elms Estate,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
160093,Elms Estate,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
160093,Elms Estate,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
160093,Elms Estate,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
160093,Elms Estate,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
160093,Elms Estate,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
160093,Elms Estate,2024-01-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
160093,Elms Estate,2024-01-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
160093,Elms Estate,2024-01-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.73
160093,Elms Estate,2024-01-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.04
160093,Elms Estate,2024-01-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.62
160093,Elms Estate,2024-01-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
160093,Elms Estate,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
160093,Elms Estate,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
160093,Elms Estate,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
160093,Elms Estate,2024-01-16T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-16T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-16T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-16T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.56
160093,Elms Estate,2024-01-16T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.46
160093,Elms Estate,2024-01-16T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.43
160093,Elms Estate,2024-01-16T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
160093,Elms Estate,2024-01-16T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.0
160093,Elms Estate,2024-01-16T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.5
160093,Elms Estate,2024-01-16T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.4
160093,Elms Estate,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
160093,Elms Estate,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.38
160093,Elms Estate,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.06
160093,Elms Estate,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
160093,Elms Estate,2024-01-16T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
160093,Elms Estate,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
160093,Elms Estate,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
160093,Elms Estate,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
160093,Elms Estate,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
160093,Elms Estate,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.29
160093,Elms Estate,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.17
160093,Elms Estate,2024-01-16T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
160093,Elms Estate,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
160093,Elms Estate,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
160093,Elms Estate,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
160093,Elms Estate,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
160093,Elms Estate,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
160093,Elms Estate,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
160093,Elms Estate,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.2
160093,Elms Estate,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.01
160093,Elms Estate,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.63
160093,Elms Estate,2024-01-16T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
160093,Elms Estate,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
160093,Elms Estate,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
160093,Elms Estate,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.8
160093,Elms Estate,2024-01-16T18:20:00.000+00:00,transformer,,Temperature,C,16.9
160093,Elms Estate,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
160093,Elms Estate,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
160093,Elms Estate,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
160093,Elms Estate,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
160093,Elms Estate,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
160093,Elms Estate,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
160093,Elms Estate,2024-01-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
160093,Elms Estate,2024-01-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
160093,Elms Estate,2024-01-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.61
160093,Elms Estate,2024-01-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.82
160093,Elms Estate,2024-01-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.36
160093,Elms Estate,2024-01-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
160093,Elms Estate,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
160093,Elms Estate,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
160093,Elms Estate,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
160093,Elms Estate,2024-01-16T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-16T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-16T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-16T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.4
160093,Elms Estate,2024-01-16T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.13
160093,Elms Estate,2024-01-16T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.35
160093,Elms Estate,2024-01-16T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
160093,Elms Estate,2024-01-16T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
160093,Elms Estate,2024-01-16T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.4
160093,Elms Estate,2024-01-16T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.0
160093,Elms Estate,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
160093,Elms Estate,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
160093,Elms Estate,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.22
160093,Elms Estate,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.7
160093,Elms Estate,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
160093,Elms Estate,2024-01-16T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
160093,Elms Estate,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
160093,Elms Estate,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
160093,Elms Estate,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
160093,Elms Estate,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
160093,Elms Estate,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.05
160093,Elms Estate,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.17
160093,Elms Estate,2024-01-16T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
160093,Elms Estate,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
160093,Elms Estate,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
160093,Elms Estate,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
160093,Elms Estate,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
160093,Elms Estate,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
160093,Elms Estate,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
160093,Elms Estate,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.78
160093,Elms Estate,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.8
160093,Elms Estate,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.96
160093,Elms Estate,2024-01-16T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,66.2
160093,Elms Estate,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
160093,Elms Estate,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
160093,Elms Estate,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.6
160093,Elms Estate,2024-01-16T18:10:00.000+00:00,transformer,,Temperature,C,16.9
160093,Elms Estate,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
160093,Elms Estate,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
160093,Elms Estate,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
160093,Elms Estate,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
160093,Elms Estate,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
160093,Elms Estate,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
160093,Elms Estate,2024-01-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
160093,Elms Estate,2024-01-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
160093,Elms Estate,2024-01-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.42
160093,Elms Estate,2024-01-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.69
160093,Elms Estate,2024-01-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.82
160093,Elms Estate,2024-01-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
160093,Elms Estate,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
160093,Elms Estate,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
160093,Elms Estate,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
160093,Elms Estate,2024-01-16T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-16T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-16T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
160093,Elms Estate,2024-01-16T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
160093,Elms Estate,2024-01-16T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.99
160093,Elms Estate,2024-01-16T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.96
160093,Elms Estate,2024-01-16T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
160093,Elms Estate,2024-01-16T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.7
160093,Elms Estate,2024-01-16T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.8
160093,Elms Estate,2024-01-16T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
160093,Elms Estate,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
160093,Elms Estate,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
160093,Elms Estate,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.22
160093,Elms Estate,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.23
160093,Elms Estate,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
160093,Elms Estate,2024-01-16T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
160093,Elms Estate,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
160093,Elms Estate,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
160093,Elms Estate,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
160093,Elms Estate,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.58
160093,Elms Estate,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.97
160093,Elms Estate,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.27
160093,Elms Estate,2024-01-16T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
160093,Elms Estate,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
160093,Elms Estate,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
160093,Elms Estate,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
160093,Elms Estate,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.48
160093,Elms Estate,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
160093,Elms Estate,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.68
160093,Elms Estate,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.66
160093,Elms Estate,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.0
160093,Elms Estate,2024-01-16T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
160093,Elms Estate,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
160093,Elms Estate,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
160093,Elms Estate,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.1
160093,Elms Estate,2024-01-16T18:00:00.000+00:00,transformer,,Temperature,C,16.8
160093,Elms Estate,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
160093,Elms Estate,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
160093,Elms Estate,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
160093,Elms Estate,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
160093,Elms Estate,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
160093,Elms Estate,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
160093,Elms Estate,2024-01-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
160093,Elms Estate,2024-01-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
160093,Elms Estate,2024-01-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.49
160093,Elms Estate,2024-01-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.84
160093,Elms Estate,2024-01-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.63
160093,Elms Estate,2024-01-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
160093,Elms Estate,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
160093,Elms Estate,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
160093,Elms Estate,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
160093,Elms Estate,2024-01-16T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-16T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-16T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-16T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.66
160093,Elms Estate,2024-01-16T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.11
160093,Elms Estate,2024-01-16T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.06
160093,Elms Estate,2024-01-16T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
160093,Elms Estate,2024-01-16T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
160093,Elms Estate,2024-01-16T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.7
160093,Elms Estate,2024-01-16T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.8
160093,Elms Estate,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.83
160093,Elms Estate,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.99
160093,Elms Estate,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
160093,Elms Estate,2024-01-16T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
160093,Elms Estate,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
160093,Elms Estate,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
160093,Elms Estate,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
160093,Elms Estate,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.64
160093,Elms Estate,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.06
160093,Elms Estate,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.36
160093,Elms Estate,2024-01-16T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
160093,Elms Estate,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
160093,Elms Estate,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
160093,Elms Estate,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
160093,Elms Estate,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.57
160093,Elms Estate,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
160093,Elms Estate,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.56
160093,Elms Estate,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.69
160093,Elms Estate,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.3
160093,Elms Estate,2024-01-16T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
160093,Elms Estate,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
160093,Elms Estate,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
160093,Elms Estate,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
160093,Elms Estate,2024-01-16T17:50:00.000+00:00,transformer,,Temperature,C,16.8
160093,Elms Estate,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
160093,Elms Estate,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
160093,Elms Estate,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
160093,Elms Estate,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
160093,Elms Estate,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160093,Elms Estate,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
160093,Elms Estate,2024-01-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
160093,Elms Estate,2024-01-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
160093,Elms Estate,2024-01-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.68
160093,Elms Estate,2024-01-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.85
160093,Elms Estate,2024-01-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.12
160093,Elms Estate,2024-01-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
160093,Elms Estate,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
160093,Elms Estate,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
160093,Elms Estate,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
160093,Elms Estate,2024-01-16T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-16T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-16T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-16T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.49
160093,Elms Estate,2024-01-16T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.7
160093,Elms Estate,2024-01-16T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.32
160093,Elms Estate,2024-01-16T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
160093,Elms Estate,2024-01-16T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
160093,Elms Estate,2024-01-16T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.4
160093,Elms Estate,2024-01-16T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.7
160093,Elms Estate,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
160093,Elms Estate,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.93
160093,Elms Estate,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.37
160093,Elms Estate,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
160093,Elms Estate,2024-01-16T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
160093,Elms Estate,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
160093,Elms Estate,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
160093,Elms Estate,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
160093,Elms Estate,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
160093,Elms Estate,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.56
160093,Elms Estate,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
160093,Elms Estate,2024-01-16T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
160093,Elms Estate,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
160093,Elms Estate,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
160093,Elms Estate,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
160093,Elms Estate,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
160093,Elms Estate,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
160093,Elms Estate,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
160093,Elms Estate,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.25
160093,Elms Estate,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.84
160093,Elms Estate,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.76
160093,Elms Estate,2024-01-16T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
160093,Elms Estate,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
160093,Elms Estate,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
160093,Elms Estate,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
160093,Elms Estate,2024-01-16T17:40:00.000+00:00,transformer,,Temperature,C,16.8
160093,Elms Estate,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
160093,Elms Estate,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
160093,Elms Estate,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
160093,Elms Estate,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
160093,Elms Estate,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160093,Elms Estate,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
160093,Elms Estate,2024-01-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
160093,Elms Estate,2024-01-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
160093,Elms Estate,2024-01-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.03
160093,Elms Estate,2024-01-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.48
160093,Elms Estate,2024-01-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.94
160093,Elms Estate,2024-01-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
160093,Elms Estate,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
160093,Elms Estate,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
160093,Elms Estate,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
160093,Elms Estate,2024-01-16T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-16T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-16T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-16T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.54
160093,Elms Estate,2024-01-16T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.61
160093,Elms Estate,2024-01-16T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.0
160093,Elms Estate,2024-01-16T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
160093,Elms Estate,2024-01-16T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
160093,Elms Estate,2024-01-16T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.0
160093,Elms Estate,2024-01-16T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.8
160093,Elms Estate,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
160093,Elms Estate,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.44
160093,Elms Estate,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.2
160093,Elms Estate,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
160093,Elms Estate,2024-01-16T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
160093,Elms Estate,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
