Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
160093,Elms Estate,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
160093,Elms Estate,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.28
160093,Elms Estate,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.34
160093,Elms Estate,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.82
160093,Elms Estate,2024-01-16T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
160093,Elms Estate,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
160093,Elms Estate,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
160093,Elms Estate,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
160093,Elms Estate,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
160093,Elms Estate,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
160093,Elms Estate,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
160093,Elms Estate,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.56
160093,Elms Estate,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.92
160093,Elms Estate,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.63
160093,Elms Estate,2024-01-16T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
160093,Elms Estate,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
160093,Elms Estate,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.0
160093,Elms Estate,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
160093,Elms Estate,2024-01-16T17:30:00.000+00:00,transformer,,Temperature,C,16.8
160093,Elms Estate,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
160093,Elms Estate,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
160093,Elms Estate,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
160093,Elms Estate,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
160093,Elms Estate,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
160093,Elms Estate,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
160093,Elms Estate,2024-01-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
160093,Elms Estate,2024-01-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
160093,Elms Estate,2024-01-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.82
160093,Elms Estate,2024-01-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.07
160093,Elms Estate,2024-01-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.13
160093,Elms Estate,2024-01-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
160093,Elms Estate,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
160093,Elms Estate,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
160093,Elms Estate,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
160093,Elms Estate,2024-01-16T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-16T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-16T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
160093,Elms Estate,2024-01-16T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.95
160093,Elms Estate,2024-01-16T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.62
160093,Elms Estate,2024-01-16T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.9
160093,Elms Estate,2024-01-16T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
160093,Elms Estate,2024-01-16T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
160093,Elms Estate,2024-01-16T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.1
160093,Elms Estate,2024-01-16T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.6
160093,Elms Estate,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
160093,Elms Estate,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.05
160093,Elms Estate,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.49
160093,Elms Estate,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.05
160093,Elms Estate,2024-01-16T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
160093,Elms Estate,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
160093,Elms Estate,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
160093,Elms Estate,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
160093,Elms Estate,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.14
160093,Elms Estate,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.37
160093,Elms Estate,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
160093,Elms Estate,2024-01-16T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
160093,Elms Estate,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
160093,Elms Estate,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
160093,Elms Estate,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
160093,Elms Estate,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
160093,Elms Estate,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
160093,Elms Estate,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
160093,Elms Estate,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.59
160093,Elms Estate,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.92
160093,Elms Estate,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.83
160093,Elms Estate,2024-01-16T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
160093,Elms Estate,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
160093,Elms Estate,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
160093,Elms Estate,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
160093,Elms Estate,2024-01-16T17:20:00.000+00:00,transformer,,Temperature,C,16.7
160093,Elms Estate,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
160093,Elms Estate,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
160093,Elms Estate,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
160093,Elms Estate,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
160093,Elms Estate,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
160093,Elms Estate,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
160093,Elms Estate,2024-01-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
160093,Elms Estate,2024-01-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
160093,Elms Estate,2024-01-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.73
160093,Elms Estate,2024-01-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.4
160093,Elms Estate,2024-01-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
160093,Elms Estate,2024-01-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
160093,Elms Estate,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
160093,Elms Estate,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
160093,Elms Estate,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
160093,Elms Estate,2024-01-16T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-16T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-16T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-16T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.5
160093,Elms Estate,2024-01-16T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.26
160093,Elms Estate,2024-01-16T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.55
160093,Elms Estate,2024-01-16T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.9
160093,Elms Estate,2024-01-16T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
160093,Elms Estate,2024-01-16T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.7
160093,Elms Estate,2024-01-16T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.3
160093,Elms Estate,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
160093,Elms Estate,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
160093,Elms Estate,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.06
160093,Elms Estate,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.26
160093,Elms Estate,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.59
160093,Elms Estate,2024-01-16T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
160093,Elms Estate,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
160093,Elms Estate,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
160093,Elms Estate,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
160093,Elms Estate,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.05
160093,Elms Estate,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.17
160093,Elms Estate,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.14
160093,Elms Estate,2024-01-16T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
160093,Elms Estate,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
160093,Elms Estate,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
160093,Elms Estate,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
160093,Elms Estate,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
160093,Elms Estate,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
160093,Elms Estate,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.35
160093,Elms Estate,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.21
160093,Elms Estate,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.27
160093,Elms Estate,2024-01-16T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
160093,Elms Estate,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
160093,Elms Estate,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
160093,Elms Estate,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
160093,Elms Estate,2024-01-16T17:10:00.000+00:00,transformer,,Temperature,C,16.7
160093,Elms Estate,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
160093,Elms Estate,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
160093,Elms Estate,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
160093,Elms Estate,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
160093,Elms Estate,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
160093,Elms Estate,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
160093,Elms Estate,2024-01-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
160093,Elms Estate,2024-01-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
160093,Elms Estate,2024-01-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
160093,Elms Estate,2024-01-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.96
160093,Elms Estate,2024-01-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.91
160093,Elms Estate,2024-01-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.57
160093,Elms Estate,2024-01-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
160093,Elms Estate,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
160093,Elms Estate,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
160093,Elms Estate,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
160093,Elms Estate,2024-01-16T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-16T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-16T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
160093,Elms Estate,2024-01-16T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.45
160093,Elms Estate,2024-01-16T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.48
160093,Elms Estate,2024-01-16T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.61
160093,Elms Estate,2024-01-16T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.0
160093,Elms Estate,2024-01-16T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
160093,Elms Estate,2024-01-16T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.7
160093,Elms Estate,2024-01-16T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.2
160093,Elms Estate,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
160093,Elms Estate,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.28
160093,Elms Estate,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.29
160093,Elms Estate,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.82
160093,Elms Estate,2024-01-16T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
160093,Elms Estate,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
160093,Elms Estate,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
160093,Elms Estate,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
160093,Elms Estate,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.57
160093,Elms Estate,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.39
160093,Elms Estate,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
160093,Elms Estate,2024-01-16T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
160093,Elms Estate,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
160093,Elms Estate,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
160093,Elms Estate,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
160093,Elms Estate,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
160093,Elms Estate,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
160093,Elms Estate,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.48
160093,Elms Estate,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.63
160093,Elms Estate,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
160093,Elms Estate,2024-01-16T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
160093,Elms Estate,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
160093,Elms Estate,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
160093,Elms Estate,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
160093,Elms Estate,2024-01-16T17:00:00.000+00:00,transformer,,Temperature,C,16.6
160093,Elms Estate,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
160093,Elms Estate,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
160093,Elms Estate,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
160093,Elms Estate,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
160093,Elms Estate,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
160093,Elms Estate,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
160093,Elms Estate,2024-01-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
160093,Elms Estate,2024-01-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
160093,Elms Estate,2024-01-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.78
160093,Elms Estate,2024-01-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.78
160093,Elms Estate,2024-01-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.51
160093,Elms Estate,2024-01-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
160093,Elms Estate,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
160093,Elms Estate,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
160093,Elms Estate,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
160093,Elms Estate,2024-01-16T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-16T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-16T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
160093,Elms Estate,2024-01-16T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.25
160093,Elms Estate,2024-01-16T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.38
160093,Elms Estate,2024-01-16T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.97
160093,Elms Estate,2024-01-16T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.0
160093,Elms Estate,2024-01-16T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
160093,Elms Estate,2024-01-16T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.5
160093,Elms Estate,2024-01-16T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.8
160093,Elms Estate,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
160093,Elms Estate,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.87
160093,Elms Estate,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.44
160093,Elms Estate,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.8
160093,Elms Estate,2024-01-16T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
160093,Elms Estate,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
160093,Elms Estate,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
160093,Elms Estate,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
160093,Elms Estate,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
160093,Elms Estate,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
160093,Elms Estate,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
160093,Elms Estate,2024-01-16T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
160093,Elms Estate,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
160093,Elms Estate,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
160093,Elms Estate,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
160093,Elms Estate,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
160093,Elms Estate,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
160093,Elms Estate,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
160093,Elms Estate,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.05
160093,Elms Estate,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.26
160093,Elms Estate,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.66
160093,Elms Estate,2024-01-16T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
160093,Elms Estate,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
160093,Elms Estate,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
160093,Elms Estate,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
160093,Elms Estate,2024-01-16T16:50:00.000+00:00,transformer,,Temperature,C,16.6
160093,Elms Estate,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
160093,Elms Estate,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
160093,Elms Estate,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
160093,Elms Estate,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
160093,Elms Estate,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
160093,Elms Estate,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
160093,Elms Estate,2024-01-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
160093,Elms Estate,2024-01-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
160093,Elms Estate,2024-01-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,12.33
160093,Elms Estate,2024-01-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.33
160093,Elms Estate,2024-01-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.92
160093,Elms Estate,2024-01-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
160093,Elms Estate,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
160093,Elms Estate,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
160093,Elms Estate,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
160093,Elms Estate,2024-01-16T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-16T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-16T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-16T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.56
160093,Elms Estate,2024-01-16T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.57
160093,Elms Estate,2024-01-16T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.77
160093,Elms Estate,2024-01-16T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
160093,Elms Estate,2024-01-16T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
160093,Elms Estate,2024-01-16T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.0
160093,Elms Estate,2024-01-16T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.8
160093,Elms Estate,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
160093,Elms Estate,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.59
160093,Elms Estate,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.19
160093,Elms Estate,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.52
160093,Elms Estate,2024-01-16T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
160093,Elms Estate,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
160093,Elms Estate,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
160093,Elms Estate,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
160093,Elms Estate,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
160093,Elms Estate,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.73
160093,Elms Estate,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.63
160093,Elms Estate,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.45
160093,Elms Estate,2024-01-16T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
160093,Elms Estate,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
160093,Elms Estate,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
160093,Elms Estate,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
160093,Elms Estate,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
160093,Elms Estate,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
160093,Elms Estate,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
160093,Elms Estate,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.53
160093,Elms Estate,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.73
160093,Elms Estate,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.19
160093,Elms Estate,2024-01-16T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
160093,Elms Estate,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
160093,Elms Estate,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
160093,Elms Estate,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
160093,Elms Estate,2024-01-16T16:40:00.000+00:00,transformer,,Temperature,C,16.6
160093,Elms Estate,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
160093,Elms Estate,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
160093,Elms Estate,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
160093,Elms Estate,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
160093,Elms Estate,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
160093,Elms Estate,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
160093,Elms Estate,2024-01-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
160093,Elms Estate,2024-01-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
160093,Elms Estate,2024-01-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.41
160093,Elms Estate,2024-01-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.11
160093,Elms Estate,2024-01-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.92
160093,Elms Estate,2024-01-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
160093,Elms Estate,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
160093,Elms Estate,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
160093,Elms Estate,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
160093,Elms Estate,2024-01-16T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-16T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-16T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-16T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.93
160093,Elms Estate,2024-01-16T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.28
160093,Elms Estate,2024-01-16T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.67
160093,Elms Estate,2024-01-16T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
160093,Elms Estate,2024-01-16T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
160093,Elms Estate,2024-01-16T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.8
160093,Elms Estate,2024-01-16T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.3
160093,Elms Estate,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
160093,Elms Estate,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.39
160093,Elms Estate,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.6
160093,Elms Estate,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.65
160093,Elms Estate,2024-01-16T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
160093,Elms Estate,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
160093,Elms Estate,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
160093,Elms Estate,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
160093,Elms Estate,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
160093,Elms Estate,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.58
160093,Elms Estate,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.45
160093,Elms Estate,2024-01-16T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
160093,Elms Estate,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
160093,Elms Estate,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
160093,Elms Estate,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
160093,Elms Estate,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
160093,Elms Estate,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.78
160093,Elms Estate,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.93
160093,Elms Estate,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.03
160093,Elms Estate,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.15
160093,Elms Estate,2024-01-16T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
160093,Elms Estate,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
160093,Elms Estate,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
160093,Elms Estate,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
160093,Elms Estate,2024-01-16T16:30:00.000+00:00,transformer,,Temperature,C,16.6
160093,Elms Estate,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
160093,Elms Estate,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
160093,Elms Estate,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
160093,Elms Estate,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
160093,Elms Estate,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
160093,Elms Estate,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
160093,Elms Estate,2024-01-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
160093,Elms Estate,2024-01-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
160093,Elms Estate,2024-01-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
160093,Elms Estate,2024-01-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.17
160093,Elms Estate,2024-01-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.5
160093,Elms Estate,2024-01-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.92
160093,Elms Estate,2024-01-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
160093,Elms Estate,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
160093,Elms Estate,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
160093,Elms Estate,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
160093,Elms Estate,2024-01-16T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-16T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-16T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-16T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.97
160093,Elms Estate,2024-01-16T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.25
160093,Elms Estate,2024-01-16T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.28
160093,Elms Estate,2024-01-16T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
160093,Elms Estate,2024-01-16T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
160093,Elms Estate,2024-01-16T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.6
160093,Elms Estate,2024-01-16T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.9
160093,Elms Estate,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
160093,Elms Estate,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.38
160093,Elms Estate,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.58
160093,Elms Estate,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.51
160093,Elms Estate,2024-01-16T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
160093,Elms Estate,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
160093,Elms Estate,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
160093,Elms Estate,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
160093,Elms Estate,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.89
160093,Elms Estate,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.37
160093,Elms Estate,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
160093,Elms Estate,2024-01-16T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
160093,Elms Estate,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
160093,Elms Estate,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
160093,Elms Estate,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
160093,Elms Estate,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
160093,Elms Estate,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
160093,Elms Estate,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
160093,Elms Estate,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
160093,Elms Estate,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
160093,Elms Estate,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.63
160093,Elms Estate,2024-01-16T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
160093,Elms Estate,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
160093,Elms Estate,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
160093,Elms Estate,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
160093,Elms Estate,2024-01-16T16:20:00.000+00:00,transformer,,Temperature,C,16.6
160093,Elms Estate,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
160093,Elms Estate,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
160093,Elms Estate,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
160093,Elms Estate,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
160093,Elms Estate,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
160093,Elms Estate,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
160093,Elms Estate,2024-01-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
160093,Elms Estate,2024-01-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
160093,Elms Estate,2024-01-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.99
160093,Elms Estate,2024-01-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.48
160093,Elms Estate,2024-01-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.84
160093,Elms Estate,2024-01-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
160093,Elms Estate,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
160093,Elms Estate,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
160093,Elms Estate,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
160093,Elms Estate,2024-01-16T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-16T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-16T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-16T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.75
160093,Elms Estate,2024-01-16T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.24
160093,Elms Estate,2024-01-16T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.33
160093,Elms Estate,2024-01-16T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
160093,Elms Estate,2024-01-16T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
160093,Elms Estate,2024-01-16T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.4
160093,Elms Estate,2024-01-16T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.2
160093,Elms Estate,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.76
160093,Elms Estate,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.99
160093,Elms Estate,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.5
160093,Elms Estate,2024-01-16T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
160093,Elms Estate,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
160093,Elms Estate,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
160093,Elms Estate,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
160093,Elms Estate,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
160093,Elms Estate,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.27
160093,Elms Estate,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.96
160093,Elms Estate,2024-01-16T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
160093,Elms Estate,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
160093,Elms Estate,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
160093,Elms Estate,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
160093,Elms Estate,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
160093,Elms Estate,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.01
160093,Elms Estate,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
160093,Elms Estate,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.37
160093,Elms Estate,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.7
160093,Elms Estate,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.83
160093,Elms Estate,2024-01-16T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
160093,Elms Estate,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
160093,Elms Estate,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
160093,Elms Estate,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
160093,Elms Estate,2024-01-16T16:10:00.000+00:00,transformer,,Temperature,C,16.6
160093,Elms Estate,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
160093,Elms Estate,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
160093,Elms Estate,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
160093,Elms Estate,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
160093,Elms Estate,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
160093,Elms Estate,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
160093,Elms Estate,2024-01-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
160093,Elms Estate,2024-01-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
160093,Elms Estate,2024-01-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
160093,Elms Estate,2024-01-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.95
160093,Elms Estate,2024-01-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.21
160093,Elms Estate,2024-01-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.62
160093,Elms Estate,2024-01-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
160093,Elms Estate,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
160093,Elms Estate,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
160093,Elms Estate,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
160093,Elms Estate,2024-01-16T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-16T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-16T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-16T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.34
160093,Elms Estate,2024-01-16T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.04
160093,Elms Estate,2024-01-16T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.68
160093,Elms Estate,2024-01-16T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
160093,Elms Estate,2024-01-16T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
160093,Elms Estate,2024-01-16T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.9
160093,Elms Estate,2024-01-16T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.1
160093,Elms Estate,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.78
160093,Elms Estate,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.26
160093,Elms Estate,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.55
160093,Elms Estate,2024-01-16T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
160093,Elms Estate,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
160093,Elms Estate,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
160093,Elms Estate,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
160093,Elms Estate,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.06
160093,Elms Estate,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
160093,Elms Estate,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.96
160093,Elms Estate,2024-01-16T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
160093,Elms Estate,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
160093,Elms Estate,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
160093,Elms Estate,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
160093,Elms Estate,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
160093,Elms Estate,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.61
160093,Elms Estate,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
160093,Elms Estate,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.94
160093,Elms Estate,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
160093,Elms Estate,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.39
160093,Elms Estate,2024-01-16T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
160093,Elms Estate,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
160093,Elms Estate,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
160093,Elms Estate,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
160093,Elms Estate,2024-01-16T16:00:00.000+00:00,transformer,,Temperature,C,16.6
160093,Elms Estate,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
160093,Elms Estate,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
160093,Elms Estate,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
160093,Elms Estate,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
160093,Elms Estate,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
160093,Elms Estate,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
160093,Elms Estate,2024-01-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
160093,Elms Estate,2024-01-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
160093,Elms Estate,2024-01-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.13
160093,Elms Estate,2024-01-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.74
160093,Elms Estate,2024-01-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.58
160093,Elms Estate,2024-01-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
160093,Elms Estate,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
160093,Elms Estate,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
160093,Elms Estate,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
160093,Elms Estate,2024-01-16T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-16T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-16T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
160093,Elms Estate,2024-01-16T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.26
160093,Elms Estate,2024-01-16T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.34
160093,Elms Estate,2024-01-16T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.53
160093,Elms Estate,2024-01-16T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
160093,Elms Estate,2024-01-16T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
160093,Elms Estate,2024-01-16T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.9
160093,Elms Estate,2024-01-16T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.4
160093,Elms Estate,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
