Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.44
160093,Elms Estate,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.04
160093,Elms Estate,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.64
160093,Elms Estate,2024-01-16T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
160093,Elms Estate,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
160093,Elms Estate,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
160093,Elms Estate,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
160093,Elms Estate,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.24
160093,Elms Estate,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.25
160093,Elms Estate,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.16
160093,Elms Estate,2024-01-16T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
160093,Elms Estate,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
160093,Elms Estate,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
160093,Elms Estate,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
160093,Elms Estate,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
160093,Elms Estate,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
160093,Elms Estate,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.35
160093,Elms Estate,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.25
160093,Elms Estate,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.06
160093,Elms Estate,2024-01-16T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
160093,Elms Estate,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
160093,Elms Estate,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
160093,Elms Estate,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
160093,Elms Estate,2024-01-16T15:50:00.000+00:00,transformer,,Temperature,C,16.6
160093,Elms Estate,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
160093,Elms Estate,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
160093,Elms Estate,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
160093,Elms Estate,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
160093,Elms Estate,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
160093,Elms Estate,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
160093,Elms Estate,2024-01-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
160093,Elms Estate,2024-01-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
160093,Elms Estate,2024-01-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.3
160093,Elms Estate,2024-01-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.88
160093,Elms Estate,2024-01-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.39
160093,Elms Estate,2024-01-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
160093,Elms Estate,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
160093,Elms Estate,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
160093,Elms Estate,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
160093,Elms Estate,2024-01-16T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-16T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
160093,Elms Estate,2024-01-16T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-16T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.51
160093,Elms Estate,2024-01-16T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.64
160093,Elms Estate,2024-01-16T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.12
160093,Elms Estate,2024-01-16T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
160093,Elms Estate,2024-01-16T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
160093,Elms Estate,2024-01-16T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.7
160093,Elms Estate,2024-01-16T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.5
160093,Elms Estate,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.22
160093,Elms Estate,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.64
160093,Elms Estate,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.79
160093,Elms Estate,2024-01-16T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
160093,Elms Estate,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
160093,Elms Estate,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
160093,Elms Estate,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
160093,Elms Estate,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.25
160093,Elms Estate,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.35
160093,Elms Estate,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.84
160093,Elms Estate,2024-01-16T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
160093,Elms Estate,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
160093,Elms Estate,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
160093,Elms Estate,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
160093,Elms Estate,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
160093,Elms Estate,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
160093,Elms Estate,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.13
160093,Elms Estate,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.63
160093,Elms Estate,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.69
160093,Elms Estate,2024-01-16T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
160093,Elms Estate,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
160093,Elms Estate,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
160093,Elms Estate,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
160093,Elms Estate,2024-01-16T15:40:00.000+00:00,transformer,,Temperature,C,16.6
160093,Elms Estate,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
160093,Elms Estate,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
160093,Elms Estate,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
160093,Elms Estate,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
160093,Elms Estate,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
160093,Elms Estate,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
160093,Elms Estate,2024-01-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
160093,Elms Estate,2024-01-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
160093,Elms Estate,2024-01-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.11
160093,Elms Estate,2024-01-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.27
160093,Elms Estate,2024-01-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.44
160093,Elms Estate,2024-01-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
160093,Elms Estate,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
160093,Elms Estate,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
160093,Elms Estate,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
160093,Elms Estate,2024-01-16T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-16T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
160093,Elms Estate,2024-01-16T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-16T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.4
160093,Elms Estate,2024-01-16T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.07
160093,Elms Estate,2024-01-16T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.62
160093,Elms Estate,2024-01-16T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
160093,Elms Estate,2024-01-16T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
160093,Elms Estate,2024-01-16T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.0
160093,Elms Estate,2024-01-16T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
160093,Elms Estate,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
160093,Elms Estate,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
160093,Elms Estate,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.12
160093,Elms Estate,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.82
160093,Elms Estate,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.46
160093,Elms Estate,2024-01-16T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
160093,Elms Estate,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
160093,Elms Estate,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
160093,Elms Estate,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
160093,Elms Estate,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.57
160093,Elms Estate,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.85
160093,Elms Estate,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
160093,Elms Estate,2024-01-16T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
160093,Elms Estate,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
160093,Elms Estate,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
160093,Elms Estate,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
160093,Elms Estate,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
160093,Elms Estate,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
160093,Elms Estate,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.4
160093,Elms Estate,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
160093,Elms Estate,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.64
160093,Elms Estate,2024-01-16T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
160093,Elms Estate,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
160093,Elms Estate,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
160093,Elms Estate,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
160093,Elms Estate,2024-01-16T15:30:00.000+00:00,transformer,,Temperature,C,16.6
160093,Elms Estate,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
160093,Elms Estate,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
160093,Elms Estate,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
160093,Elms Estate,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
160093,Elms Estate,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
160093,Elms Estate,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
160093,Elms Estate,2024-01-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
160093,Elms Estate,2024-01-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
160093,Elms Estate,2024-01-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
160093,Elms Estate,2024-01-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.5
160093,Elms Estate,2024-01-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.22
160093,Elms Estate,2024-01-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.44
160093,Elms Estate,2024-01-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
160093,Elms Estate,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
160093,Elms Estate,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
160093,Elms Estate,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
160093,Elms Estate,2024-01-16T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-16T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-16T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-16T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.22
160093,Elms Estate,2024-01-16T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.57
160093,Elms Estate,2024-01-16T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.77
160093,Elms Estate,2024-01-16T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
160093,Elms Estate,2024-01-16T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
160093,Elms Estate,2024-01-16T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.3
160093,Elms Estate,2024-01-16T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.1
160093,Elms Estate,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
160093,Elms Estate,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
160093,Elms Estate,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.73
160093,Elms Estate,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.56
160093,Elms Estate,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
160093,Elms Estate,2024-01-16T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
160093,Elms Estate,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
160093,Elms Estate,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
160093,Elms Estate,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
160093,Elms Estate,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.35
160093,Elms Estate,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.21
160093,Elms Estate,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.16
160093,Elms Estate,2024-01-16T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
160093,Elms Estate,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
160093,Elms Estate,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
160093,Elms Estate,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
160093,Elms Estate,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
160093,Elms Estate,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.31
160093,Elms Estate,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
160093,Elms Estate,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.6
160093,Elms Estate,2024-01-16T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
160093,Elms Estate,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
160093,Elms Estate,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
160093,Elms Estate,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
160093,Elms Estate,2024-01-16T15:20:00.000+00:00,transformer,,Temperature,C,16.6
160093,Elms Estate,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
160093,Elms Estate,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
160093,Elms Estate,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
160093,Elms Estate,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
160093,Elms Estate,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
160093,Elms Estate,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
160093,Elms Estate,2024-01-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
160093,Elms Estate,2024-01-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
160093,Elms Estate,2024-01-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
160093,Elms Estate,2024-01-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.62
160093,Elms Estate,2024-01-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.63
160093,Elms Estate,2024-01-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.38
160093,Elms Estate,2024-01-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
160093,Elms Estate,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
160093,Elms Estate,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
160093,Elms Estate,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
160093,Elms Estate,2024-01-16T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-16T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-16T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-16T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.54
160093,Elms Estate,2024-01-16T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.85
160093,Elms Estate,2024-01-16T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.19
160093,Elms Estate,2024-01-16T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
160093,Elms Estate,2024-01-16T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
160093,Elms Estate,2024-01-16T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
160093,Elms Estate,2024-01-16T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.7
160093,Elms Estate,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.37
160093,Elms Estate,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.35
160093,Elms Estate,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
160093,Elms Estate,2024-01-16T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
160093,Elms Estate,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
160093,Elms Estate,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
160093,Elms Estate,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
160093,Elms Estate,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
160093,Elms Estate,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.86
160093,Elms Estate,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.24
160093,Elms Estate,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.68
160093,Elms Estate,2024-01-16T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
160093,Elms Estate,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
160093,Elms Estate,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
160093,Elms Estate,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
160093,Elms Estate,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
160093,Elms Estate,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.49
160093,Elms Estate,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
160093,Elms Estate,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.41
160093,Elms Estate,2024-01-16T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
160093,Elms Estate,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
160093,Elms Estate,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
160093,Elms Estate,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
160093,Elms Estate,2024-01-16T15:10:00.000+00:00,transformer,,Temperature,C,16.6
160093,Elms Estate,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
160093,Elms Estate,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
160093,Elms Estate,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
160093,Elms Estate,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
160093,Elms Estate,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
160093,Elms Estate,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
160093,Elms Estate,2024-01-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
160093,Elms Estate,2024-01-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
160093,Elms Estate,2024-01-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
160093,Elms Estate,2024-01-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.26
160093,Elms Estate,2024-01-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.57
160093,Elms Estate,2024-01-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.7
160093,Elms Estate,2024-01-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
160093,Elms Estate,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
160093,Elms Estate,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
160093,Elms Estate,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
160093,Elms Estate,2024-01-16T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-16T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-16T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-16T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.39
160093,Elms Estate,2024-01-16T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.19
160093,Elms Estate,2024-01-16T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.26
160093,Elms Estate,2024-01-16T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
160093,Elms Estate,2024-01-16T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
160093,Elms Estate,2024-01-16T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.6
160093,Elms Estate,2024-01-16T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.9
160093,Elms Estate,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.58
160093,Elms Estate,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.52
160093,Elms Estate,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.3
160093,Elms Estate,2024-01-16T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
160093,Elms Estate,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
160093,Elms Estate,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
160093,Elms Estate,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
160093,Elms Estate,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
160093,Elms Estate,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.48
160093,Elms Estate,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
160093,Elms Estate,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.95
160093,Elms Estate,2024-01-16T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
160093,Elms Estate,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
160093,Elms Estate,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
160093,Elms Estate,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
160093,Elms Estate,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
160093,Elms Estate,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
160093,Elms Estate,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.32
160093,Elms Estate,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
160093,Elms Estate,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.84
160093,Elms Estate,2024-01-16T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
160093,Elms Estate,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
160093,Elms Estate,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
160093,Elms Estate,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
160093,Elms Estate,2024-01-16T15:00:00.000+00:00,transformer,,Temperature,C,16.6
160093,Elms Estate,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
160093,Elms Estate,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
160093,Elms Estate,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
160093,Elms Estate,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
160093,Elms Estate,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
160093,Elms Estate,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
160093,Elms Estate,2024-01-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
160093,Elms Estate,2024-01-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
160093,Elms Estate,2024-01-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
160093,Elms Estate,2024-01-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.77
160093,Elms Estate,2024-01-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.27
160093,Elms Estate,2024-01-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.35
160093,Elms Estate,2024-01-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
160093,Elms Estate,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
160093,Elms Estate,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
160093,Elms Estate,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
160093,Elms Estate,2024-01-16T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-16T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-16T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
160093,Elms Estate,2024-01-16T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.38
160093,Elms Estate,2024-01-16T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.29
160093,Elms Estate,2024-01-16T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.13
160093,Elms Estate,2024-01-16T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
160093,Elms Estate,2024-01-16T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
160093,Elms Estate,2024-01-16T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.4
160093,Elms Estate,2024-01-16T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.5
160093,Elms Estate,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.91
160093,Elms Estate,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.69
160093,Elms Estate,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.37
160093,Elms Estate,2024-01-16T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
160093,Elms Estate,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
160093,Elms Estate,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
160093,Elms Estate,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
160093,Elms Estate,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
160093,Elms Estate,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
160093,Elms Estate,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.26
160093,Elms Estate,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.77
160093,Elms Estate,2024-01-16T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
160093,Elms Estate,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
160093,Elms Estate,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
160093,Elms Estate,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
160093,Elms Estate,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
160093,Elms Estate,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
160093,Elms Estate,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.77
160093,Elms Estate,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
160093,Elms Estate,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.59
160093,Elms Estate,2024-01-16T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
160093,Elms Estate,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
160093,Elms Estate,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
160093,Elms Estate,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
160093,Elms Estate,2024-01-16T14:50:00.000+00:00,transformer,,Temperature,C,16.6
160093,Elms Estate,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
160093,Elms Estate,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
160093,Elms Estate,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
160093,Elms Estate,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
160093,Elms Estate,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
160093,Elms Estate,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
160093,Elms Estate,2024-01-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
160093,Elms Estate,2024-01-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
160093,Elms Estate,2024-01-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
160093,Elms Estate,2024-01-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.86
160093,Elms Estate,2024-01-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.33
160093,Elms Estate,2024-01-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.86
160093,Elms Estate,2024-01-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
160093,Elms Estate,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
160093,Elms Estate,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
160093,Elms Estate,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
160093,Elms Estate,2024-01-16T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-16T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-16T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-16T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.85
160093,Elms Estate,2024-01-16T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.81
160093,Elms Estate,2024-01-16T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.07
160093,Elms Estate,2024-01-16T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
160093,Elms Estate,2024-01-16T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
160093,Elms Estate,2024-01-16T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
160093,Elms Estate,2024-01-16T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.3
160093,Elms Estate,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
160093,Elms Estate,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.78
160093,Elms Estate,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.26
160093,Elms Estate,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
160093,Elms Estate,2024-01-16T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
160093,Elms Estate,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
160093,Elms Estate,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
160093,Elms Estate,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
160093,Elms Estate,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.96
160093,Elms Estate,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.2
160093,Elms Estate,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
160093,Elms Estate,2024-01-16T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
160093,Elms Estate,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
160093,Elms Estate,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
160093,Elms Estate,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
160093,Elms Estate,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
160093,Elms Estate,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
160093,Elms Estate,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
160093,Elms Estate,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.32
160093,Elms Estate,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.23
160093,Elms Estate,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.56
160093,Elms Estate,2024-01-16T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
160093,Elms Estate,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
160093,Elms Estate,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
160093,Elms Estate,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
160093,Elms Estate,2024-01-16T14:40:00.000+00:00,transformer,,Temperature,C,16.6
160093,Elms Estate,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
160093,Elms Estate,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
160093,Elms Estate,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
160093,Elms Estate,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
160093,Elms Estate,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
160093,Elms Estate,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
160093,Elms Estate,2024-01-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
160093,Elms Estate,2024-01-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
160093,Elms Estate,2024-01-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.92
160093,Elms Estate,2024-01-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.5
160093,Elms Estate,2024-01-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.3
160093,Elms Estate,2024-01-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
160093,Elms Estate,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
160093,Elms Estate,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
160093,Elms Estate,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
160093,Elms Estate,2024-01-16T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-16T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-16T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-16T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.01
160093,Elms Estate,2024-01-16T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.06
160093,Elms Estate,2024-01-16T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.21
160093,Elms Estate,2024-01-16T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
160093,Elms Estate,2024-01-16T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
160093,Elms Estate,2024-01-16T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
160093,Elms Estate,2024-01-16T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.9
160093,Elms Estate,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
160093,Elms Estate,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.88
160093,Elms Estate,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.72
160093,Elms Estate,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.52
160093,Elms Estate,2024-01-16T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
160093,Elms Estate,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
160093,Elms Estate,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
160093,Elms Estate,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
160093,Elms Estate,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.82
160093,Elms Estate,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.19
160093,Elms Estate,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.13
160093,Elms Estate,2024-01-16T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
160093,Elms Estate,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
160093,Elms Estate,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
160093,Elms Estate,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
160093,Elms Estate,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
160093,Elms Estate,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
160093,Elms Estate,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.98
160093,Elms Estate,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.93
160093,Elms Estate,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.38
160093,Elms Estate,2024-01-16T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
160093,Elms Estate,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
160093,Elms Estate,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
160093,Elms Estate,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
160093,Elms Estate,2024-01-16T14:30:00.000+00:00,transformer,,Temperature,C,16.7
160093,Elms Estate,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
160093,Elms Estate,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
160093,Elms Estate,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
160093,Elms Estate,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
160093,Elms Estate,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
160093,Elms Estate,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
160093,Elms Estate,2024-01-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
160093,Elms Estate,2024-01-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
160093,Elms Estate,2024-01-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
160093,Elms Estate,2024-01-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.69
160093,Elms Estate,2024-01-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.89
160093,Elms Estate,2024-01-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.25
160093,Elms Estate,2024-01-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
160093,Elms Estate,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
160093,Elms Estate,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
160093,Elms Estate,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
160093,Elms Estate,2024-01-16T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-16T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-16T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-16T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.26
160093,Elms Estate,2024-01-16T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.95
160093,Elms Estate,2024-01-16T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.52
160093,Elms Estate,2024-01-16T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
160093,Elms Estate,2024-01-16T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
160093,Elms Estate,2024-01-16T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
160093,Elms Estate,2024-01-16T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.3
160093,Elms Estate,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
160093,Elms Estate,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
160093,Elms Estate,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.03
160093,Elms Estate,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
160093,Elms Estate,2024-01-16T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
160093,Elms Estate,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
160093,Elms Estate,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
160093,Elms Estate,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
160093,Elms Estate,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
160093,Elms Estate,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.76
160093,Elms Estate,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.9
160093,Elms Estate,2024-01-16T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
160093,Elms Estate,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
160093,Elms Estate,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
160093,Elms Estate,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
160093,Elms Estate,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
160093,Elms Estate,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
160093,Elms Estate,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.01
160093,Elms Estate,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
160093,Elms Estate,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.86
160093,Elms Estate,2024-01-16T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
160093,Elms Estate,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
160093,Elms Estate,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
160093,Elms Estate,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
160093,Elms Estate,2024-01-16T14:20:00.000+00:00,transformer,,Temperature,C,16.7
160093,Elms Estate,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
160093,Elms Estate,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
160093,Elms Estate,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
160093,Elms Estate,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
160093,Elms Estate,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
160093,Elms Estate,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
160093,Elms Estate,2024-01-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
160093,Elms Estate,2024-01-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
160093,Elms Estate,2024-01-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
160093,Elms Estate,2024-01-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.51
160093,Elms Estate,2024-01-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.7
160093,Elms Estate,2024-01-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.57
160093,Elms Estate,2024-01-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
160093,Elms Estate,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
160093,Elms Estate,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
160093,Elms Estate,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
160093,Elms Estate,2024-01-16T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-16T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-16T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-16T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.15
160093,Elms Estate,2024-01-16T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.91
160093,Elms Estate,2024-01-16T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.25
160093,Elms Estate,2024-01-16T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
160093,Elms Estate,2024-01-16T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
