Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-16T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
160093,Elms Estate,2024-01-16T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.1
160093,Elms Estate,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.47
160093,Elms Estate,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.96
160093,Elms Estate,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
160093,Elms Estate,2024-01-16T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
160093,Elms Estate,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
160093,Elms Estate,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
160093,Elms Estate,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
160093,Elms Estate,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.42
160093,Elms Estate,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
160093,Elms Estate,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
160093,Elms Estate,2024-01-16T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
160093,Elms Estate,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
160093,Elms Estate,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
160093,Elms Estate,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
160093,Elms Estate,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
160093,Elms Estate,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
160093,Elms Estate,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.94
160093,Elms Estate,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
160093,Elms Estate,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.81
160093,Elms Estate,2024-01-16T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
160093,Elms Estate,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
160093,Elms Estate,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
160093,Elms Estate,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
160093,Elms Estate,2024-01-16T14:10:00.000+00:00,transformer,,Temperature,C,16.7
160093,Elms Estate,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
160093,Elms Estate,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
160093,Elms Estate,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
160093,Elms Estate,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
160093,Elms Estate,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
160093,Elms Estate,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
160093,Elms Estate,2024-01-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
160093,Elms Estate,2024-01-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
160093,Elms Estate,2024-01-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
160093,Elms Estate,2024-01-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.98
160093,Elms Estate,2024-01-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.67
160093,Elms Estate,2024-01-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.91
160093,Elms Estate,2024-01-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
160093,Elms Estate,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
160093,Elms Estate,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
160093,Elms Estate,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
160093,Elms Estate,2024-01-16T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-16T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-16T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-16T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.99
160093,Elms Estate,2024-01-16T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.99
160093,Elms Estate,2024-01-16T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.54
160093,Elms Estate,2024-01-16T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
160093,Elms Estate,2024-01-16T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
160093,Elms Estate,2024-01-16T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
160093,Elms Estate,2024-01-16T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
160093,Elms Estate,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.02
160093,Elms Estate,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.83
160093,Elms Estate,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.63
160093,Elms Estate,2024-01-16T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
160093,Elms Estate,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
160093,Elms Estate,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
160093,Elms Estate,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
160093,Elms Estate,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
160093,Elms Estate,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.82
160093,Elms Estate,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.4
160093,Elms Estate,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.76
160093,Elms Estate,2024-01-16T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
160093,Elms Estate,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
160093,Elms Estate,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
160093,Elms Estate,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
160093,Elms Estate,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
160093,Elms Estate,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.63
160093,Elms Estate,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.63
160093,Elms Estate,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.48
160093,Elms Estate,2024-01-16T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
160093,Elms Estate,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
160093,Elms Estate,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
160093,Elms Estate,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
160093,Elms Estate,2024-01-16T14:00:00.000+00:00,transformer,,Temperature,C,16.6
160093,Elms Estate,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
160093,Elms Estate,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
160093,Elms Estate,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
160093,Elms Estate,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
160093,Elms Estate,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
160093,Elms Estate,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
160093,Elms Estate,2024-01-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
160093,Elms Estate,2024-01-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
160093,Elms Estate,2024-01-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
160093,Elms Estate,2024-01-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.46
160093,Elms Estate,2024-01-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.85
160093,Elms Estate,2024-01-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.42
160093,Elms Estate,2024-01-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
160093,Elms Estate,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
160093,Elms Estate,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
160093,Elms Estate,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
160093,Elms Estate,2024-01-16T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-16T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-16T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-16T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.61
160093,Elms Estate,2024-01-16T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.01
160093,Elms Estate,2024-01-16T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
160093,Elms Estate,2024-01-16T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
160093,Elms Estate,2024-01-16T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
160093,Elms Estate,2024-01-16T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
160093,Elms Estate,2024-01-16T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.4
160093,Elms Estate,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.65
160093,Elms Estate,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.25
160093,Elms Estate,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
160093,Elms Estate,2024-01-16T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
160093,Elms Estate,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
160093,Elms Estate,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
160093,Elms Estate,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
160093,Elms Estate,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
160093,Elms Estate,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.75
160093,Elms Estate,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.48
160093,Elms Estate,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
160093,Elms Estate,2024-01-16T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
160093,Elms Estate,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
160093,Elms Estate,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
160093,Elms Estate,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
160093,Elms Estate,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
160093,Elms Estate,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
160093,Elms Estate,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.62
160093,Elms Estate,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
160093,Elms Estate,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.6
160093,Elms Estate,2024-01-16T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
160093,Elms Estate,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
160093,Elms Estate,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
160093,Elms Estate,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
160093,Elms Estate,2024-01-16T13:50:00.000+00:00,transformer,,Temperature,C,16.7
160093,Elms Estate,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
160093,Elms Estate,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
160093,Elms Estate,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
160093,Elms Estate,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
160093,Elms Estate,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
160093,Elms Estate,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
160093,Elms Estate,2024-01-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
160093,Elms Estate,2024-01-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
160093,Elms Estate,2024-01-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
160093,Elms Estate,2024-01-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.63
160093,Elms Estate,2024-01-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.62
160093,Elms Estate,2024-01-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.92
160093,Elms Estate,2024-01-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
160093,Elms Estate,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
160093,Elms Estate,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
160093,Elms Estate,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
160093,Elms Estate,2024-01-16T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-16T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-16T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-16T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.46
160093,Elms Estate,2024-01-16T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.97
160093,Elms Estate,2024-01-16T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.12
160093,Elms Estate,2024-01-16T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
160093,Elms Estate,2024-01-16T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
160093,Elms Estate,2024-01-16T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
160093,Elms Estate,2024-01-16T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.1
160093,Elms Estate,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.21
160093,Elms Estate,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.19
160093,Elms Estate,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
160093,Elms Estate,2024-01-16T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
160093,Elms Estate,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
160093,Elms Estate,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
160093,Elms Estate,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
160093,Elms Estate,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
160093,Elms Estate,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.86
160093,Elms Estate,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.1
160093,Elms Estate,2024-01-16T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
160093,Elms Estate,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
160093,Elms Estate,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
160093,Elms Estate,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
160093,Elms Estate,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
160093,Elms Estate,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
160093,Elms Estate,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
160093,Elms Estate,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.93
160093,Elms Estate,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
160093,Elms Estate,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.04
160093,Elms Estate,2024-01-16T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
160093,Elms Estate,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
160093,Elms Estate,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
160093,Elms Estate,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
160093,Elms Estate,2024-01-16T13:40:00.000+00:00,transformer,,Temperature,C,16.1
160093,Elms Estate,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
160093,Elms Estate,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
160093,Elms Estate,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
160093,Elms Estate,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
160093,Elms Estate,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
160093,Elms Estate,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
160093,Elms Estate,2024-01-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
160093,Elms Estate,2024-01-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
160093,Elms Estate,2024-01-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
160093,Elms Estate,2024-01-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.51
160093,Elms Estate,2024-01-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.98
160093,Elms Estate,2024-01-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.73
160093,Elms Estate,2024-01-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
160093,Elms Estate,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
160093,Elms Estate,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
160093,Elms Estate,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
160093,Elms Estate,2024-01-16T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-16T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-16T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-16T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.59
160093,Elms Estate,2024-01-16T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.93
160093,Elms Estate,2024-01-16T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.85
160093,Elms Estate,2024-01-16T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
160093,Elms Estate,2024-01-16T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
160093,Elms Estate,2024-01-16T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
160093,Elms Estate,2024-01-16T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.7
160093,Elms Estate,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
160093,Elms Estate,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.81
160093,Elms Estate,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.4
160093,Elms Estate,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.77
160093,Elms Estate,2024-01-16T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
160093,Elms Estate,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
160093,Elms Estate,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
160093,Elms Estate,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
160093,Elms Estate,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.2
160093,Elms Estate,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.2
160093,Elms Estate,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.27
160093,Elms Estate,2024-01-16T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
160093,Elms Estate,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
160093,Elms Estate,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
160093,Elms Estate,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
160093,Elms Estate,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
160093,Elms Estate,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
160093,Elms Estate,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
160093,Elms Estate,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.27
160093,Elms Estate,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
160093,Elms Estate,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.7
160093,Elms Estate,2024-01-16T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
160093,Elms Estate,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
160093,Elms Estate,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
160093,Elms Estate,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
160093,Elms Estate,2024-01-16T13:30:00.000+00:00,transformer,,Temperature,C,16.7
160093,Elms Estate,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
160093,Elms Estate,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
160093,Elms Estate,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
160093,Elms Estate,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
160093,Elms Estate,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
160093,Elms Estate,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
160093,Elms Estate,2024-01-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
160093,Elms Estate,2024-01-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
160093,Elms Estate,2024-01-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.87
160093,Elms Estate,2024-01-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.52
160093,Elms Estate,2024-01-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.59
160093,Elms Estate,2024-01-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
160093,Elms Estate,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
160093,Elms Estate,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
160093,Elms Estate,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
160093,Elms Estate,2024-01-16T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-16T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-16T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-16T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.3
160093,Elms Estate,2024-01-16T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.01
160093,Elms Estate,2024-01-16T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.84
160093,Elms Estate,2024-01-16T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
160093,Elms Estate,2024-01-16T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
160093,Elms Estate,2024-01-16T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
160093,Elms Estate,2024-01-16T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.1
160093,Elms Estate,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
160093,Elms Estate,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
160093,Elms Estate,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.1
160093,Elms Estate,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.7
160093,Elms Estate,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
160093,Elms Estate,2024-01-16T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
160093,Elms Estate,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
160093,Elms Estate,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
160093,Elms Estate,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
160093,Elms Estate,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.7
160093,Elms Estate,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.6
160093,Elms Estate,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.29
160093,Elms Estate,2024-01-16T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
160093,Elms Estate,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
160093,Elms Estate,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
160093,Elms Estate,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
160093,Elms Estate,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
160093,Elms Estate,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.63
160093,Elms Estate,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
160093,Elms Estate,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.27
160093,Elms Estate,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.9
160093,Elms Estate,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.69
160093,Elms Estate,2024-01-16T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
160093,Elms Estate,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
160093,Elms Estate,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
160093,Elms Estate,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.0
160093,Elms Estate,2024-01-16T13:20:00.000+00:00,transformer,,Temperature,C,16.7
160093,Elms Estate,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
160093,Elms Estate,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
160093,Elms Estate,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
160093,Elms Estate,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
160093,Elms Estate,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
160093,Elms Estate,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
160093,Elms Estate,2024-01-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
160093,Elms Estate,2024-01-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
160093,Elms Estate,2024-01-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.37
160093,Elms Estate,2024-01-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.22
160093,Elms Estate,2024-01-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.79
160093,Elms Estate,2024-01-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
160093,Elms Estate,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
160093,Elms Estate,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
160093,Elms Estate,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
160093,Elms Estate,2024-01-16T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-16T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-16T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-16T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.48
160093,Elms Estate,2024-01-16T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.89
160093,Elms Estate,2024-01-16T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.14
160093,Elms Estate,2024-01-16T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
160093,Elms Estate,2024-01-16T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
160093,Elms Estate,2024-01-16T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
160093,Elms Estate,2024-01-16T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.9
160093,Elms Estate,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
160093,Elms Estate,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
160093,Elms Estate,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.67
160093,Elms Estate,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.16
160093,Elms Estate,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.18
160093,Elms Estate,2024-01-16T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
160093,Elms Estate,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
160093,Elms Estate,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
160093,Elms Estate,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
160093,Elms Estate,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.45
160093,Elms Estate,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.43
160093,Elms Estate,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.59
160093,Elms Estate,2024-01-16T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
160093,Elms Estate,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
160093,Elms Estate,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
160093,Elms Estate,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
160093,Elms Estate,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
160093,Elms Estate,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.77
160093,Elms Estate,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.38
160093,Elms Estate,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.38
160093,Elms Estate,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.93
160093,Elms Estate,2024-01-16T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
160093,Elms Estate,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
160093,Elms Estate,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
160093,Elms Estate,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.6
160093,Elms Estate,2024-01-16T13:10:00.000+00:00,transformer,,Temperature,C,16.7
160093,Elms Estate,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
160093,Elms Estate,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
160093,Elms Estate,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
160093,Elms Estate,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
160093,Elms Estate,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
160093,Elms Estate,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
160093,Elms Estate,2024-01-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
160093,Elms Estate,2024-01-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
160093,Elms Estate,2024-01-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.98
160093,Elms Estate,2024-01-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.86
160093,Elms Estate,2024-01-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.85
160093,Elms Estate,2024-01-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
160093,Elms Estate,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
160093,Elms Estate,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
160093,Elms Estate,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
160093,Elms Estate,2024-01-16T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-16T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-16T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-16T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.01
160093,Elms Estate,2024-01-16T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
160093,Elms Estate,2024-01-16T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.05
160093,Elms Estate,2024-01-16T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
160093,Elms Estate,2024-01-16T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
160093,Elms Estate,2024-01-16T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
160093,Elms Estate,2024-01-16T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.3
160093,Elms Estate,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
160093,Elms Estate,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.09
160093,Elms Estate,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.66
160093,Elms Estate,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.85
160093,Elms Estate,2024-01-16T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
160093,Elms Estate,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
160093,Elms Estate,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
160093,Elms Estate,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
160093,Elms Estate,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
160093,Elms Estate,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.39
160093,Elms Estate,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.88
160093,Elms Estate,2024-01-16T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
160093,Elms Estate,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
160093,Elms Estate,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
160093,Elms Estate,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
160093,Elms Estate,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
160093,Elms Estate,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.86
160093,Elms Estate,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.15
160093,Elms Estate,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.44
160093,Elms Estate,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.62
160093,Elms Estate,2024-01-16T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
160093,Elms Estate,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
160093,Elms Estate,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
160093,Elms Estate,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
160093,Elms Estate,2024-01-16T13:00:00.000+00:00,transformer,,Temperature,C,16.7
160093,Elms Estate,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
160093,Elms Estate,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
160093,Elms Estate,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
160093,Elms Estate,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
160093,Elms Estate,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
160093,Elms Estate,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
160093,Elms Estate,2024-01-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
160093,Elms Estate,2024-01-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
160093,Elms Estate,2024-01-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.92
160093,Elms Estate,2024-01-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.49
160093,Elms Estate,2024-01-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.4
160093,Elms Estate,2024-01-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
160093,Elms Estate,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
160093,Elms Estate,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
160093,Elms Estate,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
160093,Elms Estate,2024-01-16T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-16T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-16T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-16T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.44
160093,Elms Estate,2024-01-16T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.98
160093,Elms Estate,2024-01-16T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.53
160093,Elms Estate,2024-01-16T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
160093,Elms Estate,2024-01-16T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
160093,Elms Estate,2024-01-16T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
160093,Elms Estate,2024-01-16T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.5
160093,Elms Estate,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
160093,Elms Estate,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.89
160093,Elms Estate,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.42
160093,Elms Estate,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.71
160093,Elms Estate,2024-01-16T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
160093,Elms Estate,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
160093,Elms Estate,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
160093,Elms Estate,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
160093,Elms Estate,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.43
160093,Elms Estate,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.39
160093,Elms Estate,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.93
160093,Elms Estate,2024-01-16T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
160093,Elms Estate,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
160093,Elms Estate,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
160093,Elms Estate,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
160093,Elms Estate,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
160093,Elms Estate,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
160093,Elms Estate,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
160093,Elms Estate,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.21
160093,Elms Estate,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.69
160093,Elms Estate,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.44
160093,Elms Estate,2024-01-16T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
160093,Elms Estate,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
160093,Elms Estate,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
160093,Elms Estate,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
160093,Elms Estate,2024-01-16T12:50:00.000+00:00,transformer,,Temperature,C,16.7
160093,Elms Estate,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
160093,Elms Estate,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
160093,Elms Estate,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
160093,Elms Estate,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
160093,Elms Estate,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
160093,Elms Estate,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
160093,Elms Estate,2024-01-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
160093,Elms Estate,2024-01-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
160093,Elms Estate,2024-01-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.98
160093,Elms Estate,2024-01-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.48
160093,Elms Estate,2024-01-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.62
160093,Elms Estate,2024-01-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
160093,Elms Estate,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
160093,Elms Estate,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
160093,Elms Estate,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
160093,Elms Estate,2024-01-16T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-16T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-16T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-16T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.52
160093,Elms Estate,2024-01-16T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
160093,Elms Estate,2024-01-16T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
160093,Elms Estate,2024-01-16T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
160093,Elms Estate,2024-01-16T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
160093,Elms Estate,2024-01-16T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
160093,Elms Estate,2024-01-16T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.9
160093,Elms Estate,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.56
160093,Elms Estate,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.29
160093,Elms Estate,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.6
160093,Elms Estate,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.29
160093,Elms Estate,2024-01-16T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
160093,Elms Estate,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
160093,Elms Estate,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
160093,Elms Estate,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
160093,Elms Estate,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.2
160093,Elms Estate,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.06
160093,Elms Estate,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
160093,Elms Estate,2024-01-16T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
160093,Elms Estate,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
160093,Elms Estate,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
160093,Elms Estate,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
160093,Elms Estate,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
160093,Elms Estate,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.09
160093,Elms Estate,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
160093,Elms Estate,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.76
160093,Elms Estate,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.24
160093,Elms Estate,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.67
160093,Elms Estate,2024-01-16T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
160093,Elms Estate,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
160093,Elms Estate,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
160093,Elms Estate,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
160093,Elms Estate,2024-01-16T12:40:00.000+00:00,transformer,,Temperature,C,16.7
160093,Elms Estate,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
160093,Elms Estate,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
160093,Elms Estate,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
160093,Elms Estate,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
160093,Elms Estate,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
160093,Elms Estate,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
160093,Elms Estate,2024-01-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
160093,Elms Estate,2024-01-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
160093,Elms Estate,2024-01-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
160093,Elms Estate,2024-01-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.78
160093,Elms Estate,2024-01-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.9
160093,Elms Estate,2024-01-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.05
160093,Elms Estate,2024-01-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
160093,Elms Estate,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
160093,Elms Estate,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
160093,Elms Estate,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
160093,Elms Estate,2024-01-16T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-16T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-16T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
